Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,11,12,45,149.0,249.5,2.5,14.4,342.0,375.81,303.05
2018,2,11,13,0,268.0,274.0,2.5,14.3,440.0,494.09,396.14
2018,2,11,13,15,387.0,236.5,2.65,14.1,470.0,528.74,425.26
2018,2,11,13,30,506.0,199.0,2.8,13.9,500.0,563.8,454.37
2018,2,11,13,45,368.0,219.0,2.9,13.7,434.0,465.7,376.67
2018,2,11,14,0,230.0,239.0,3.0,13.5,368.0,378.77,306.89
2018,2,11,14,15,123.0,184.0,3.15,13.35,252.5,251.48,204.42
2018,2,11,14,30,16.0,129.0,3.3,13.2,137.0,128.96,103.13
2018,2,11,14,45,199.0,137.5,3.45,13.0,228.0,230.43,187.92
2018,2,11,15,0,382.0,146.0,3.6,12.8,319.0,307.13,248.2
2018,2,11,15,15,345.0,139.5,3.6,12.8,285.0,264.22,210.96
2018,2,11,15,30,308.0,133.0,3.6,12.8,251.0,222.98,175.31
2018,2,11,15,45,365.5,110.0,3.6,12.35,233.5,198.07,150.59
2018,2,11,16,0,423.0,87.0,3.6,11.9,216.0,164.97,117.98
2018,2,11,16,15,482.5,74.5,3.5,11.65,198.5,136.04,89.16
2018,2,11,16,30,542.0,62.0,3.4,11.4,181.0,98.35,56.94
2018,2,11,16,45,443.5,53.5,3.25,11.1,135.0,53.4,32.55
2018,2,11,17,0,345.0,45.0,3.1,10.8,89.0,36.72,26.37
2018,2,11,17,15,223.0,31.0,3.1,10.7,55.0,24.48,12.36
2018,2,11,17,30,101.0,17.0,3.1,10.6,21.0,16.2,0.0
2018,2,11,17,45,50.5,8.5,3.05,10.5,10.5,0.0,0.0
2018,2,11,18,0,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,2,11,18,15,0.0,0.0,3.0,10.35,0.0,0.0,0.0
2018,2,11,18,30,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,2,11,18,45,0.0,0.0,3.0,10.25,0.0,0.0,0.0
2018,2,11,19,0,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,2,11,19,15,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,2,11,19,30,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,2,11,19,45,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,2,11,20,0,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,2,11,20,15,0.0,0.0,2.95,10.15,0.0,0.0,0.0
2018,2,11,20,30,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,2,11,20,45,0.0,0.0,2.85,10.05,0.0,0.0,0.0
2018,2,11,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,2,11,21,15,0.0,0.0,2.6,9.75,0.0,0.0,0.0
2018,2,11,21,30,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,2,11,21,45,0.0,0.0,2.25,9.3,0.0,0.0,0.0
2018,2,11,22,0,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,2,11,22,15,0.0,0.0,2.0,8.85,0.0,0.0,0.0
2018,2,11,22,30,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,2,11,22,45,0.0,0.0,1.8,8.35,0.0,0.0,0.0
2018,2,11,23,0,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,2,11,23,15,0.0,0.0,1.65,7.95,0.0,0.0,0.0
2018,2,11,23,30,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,2,11,23,45,0.0,0.0,1.6,7.65,0.0,0.0,0.0
2018,2,12,0,0,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,2,12,0,15,0.0,0.0,1.6,7.35,0.0,0.0,0.0
2018,2,12,0,30,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,2,12,0,45,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,2,12,1,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,2,12,1,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,2,12,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,2,12,1,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,2,12,2,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,2,12,2,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2018,2,12,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,2,12,2,45,0.0,0.0,1.7,7.05,0.0,0.0,0.0
2018,2,12,3,0,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,2,12,3,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,2,12,3,30,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,2,12,3,45,0.0,0.0,1.7,6.85,0.0,0.0,0.0
2018,2,12,4,0,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,2,12,4,15,0.0,0.0,1.65,6.7,0.0,0.0,0.0
2018,2,12,4,30,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,2,12,4,45,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,2,12,5,0,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,2,12,5,15,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,2,12,5,30,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,2,12,5,45,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,2,12,6,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,2,12,6,15,0.0,0.0,1.6,6.45,0.0,0.0,0.0
2018,2,12,6,30,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,2,12,6,45,17.5,2.5,1.55,7.35,2.5,0.0,0.0
2018,2,12,7,0,35.0,5.0,1.5,7.8,5.0,4.77,0.0
2018,2,12,7,15,198.0,17.0,1.65,8.4,33.0,98.58,0.0
2018,2,12,7,30,361.0,29.0,1.8,9.0,61.0,230.08,164.89
2018,2,12,7,45,487.0,35.5,1.95,9.6,107.0,319.16,258.42
2018,2,12,8,0,613.0,42.0,2.1,10.2,153.0,414.25,342.52
2018,2,12,8,15,541.5,59.0,2.1,10.55,178.0,422.88,353.13
2018,2,12,8,30,470.0,76.0,2.1,10.9,203.0,418.62,351.27
2018,2,12,8,45,633.5,67.5,2.1,11.25,271.0,536.76,448.32
2018,2,12,9,0,797.0,59.0,2.1,11.6,339.0,659.88,542.82
2018,2,12,9,15,826.5,61.5,2.1,11.85,383.5,708.66,577.18
2018,2,12,9,30,856.0,64.0,2.1,12.1,428.0,749.64,605.5
2018,2,12,9,45,869.0,68.0,2.05,12.4,466.0,784.17,628.04
2018,2,12,10,0,882.0,72.0,2.0,12.7,504.0,816.0,648.26
2018,2,12,10,15,896.0,73.5,2.0,12.9,536.5,842.62,665.19
2018,2,12,10,30,910.0,75.0,2.0,13.1,569.0,866.19,679.91
2018,2,12,10,45,920.5,75.5,1.95,13.25,594.5,882.27,688.97
2018,2,12,11,0,931.0,76.0,1.9,13.4,620.0,894.87,695.7
2018,2,12,11,15,937.0,77.0,1.9,13.55,638.0,900.56,698.32
2018,2,12,11,30,943.0,78.0,1.9,13.7,656.0,902.5,698.57
2018,2,12,11,45,946.5,78.5,1.9,13.85,666.5,897.92,694.52
2018,2,12,12,0,950.0,79.0,1.9,14.0,677.0,889.55,688.07
2018,2,12,12,15,949.0,79.5,1.95,14.05,678.5,873.71,677.41
2018,2,12,12,30,948.0,80.0,2.0,14.1,680.0,854.28,664.38
2018,2,12,12,45,944.0,81.0,2.0,14.2,673.5,829.56,647.1
2018,2,12,13,0,940.0,82.0,2.0,14.3,667.0,801.58,627.58
2018,2,12,13,15,935.5,81.0,2.0,14.3,652.5,767.93,604.23
2018,2,12,13,30,931.0,80.0,2.0,14.3,638.0,731.4,578.72
2018,2,12,13,45,922.5,79.5,2.0,14.3,616.0,690.11,548.25
2018,2,12,14,0,914.0,79.0,2.0,14.3,594.0,646.59,514.73
2018,2,12,14,15,902.5,77.0,2.0,14.2,564.5,597.8,476.6
2018,2,12,14,30,891.0,75.0,2.0,14.1,535.0,547.56,436.25
2018,2,12,14,45,875.0,73.0,2.0,14.05,499.0,493.97,391.98
2018,2,12,15,0,859.0,71.0,2.0,14.0,463.0,439.75,345.8
2018,2,12,15,15,836.0,68.5,2.0,14.0,422.0,381.88,295.37
2018,2,12,15,30,813.0,66.0,2.0,14.0,381.0,324.88,244.36
2018,2,12,15,45,777.5,63.0,1.85,13.5,335.0,265.31,191.08
2018,2,12,16,0,742.0,60.0,1.7,13.0,289.0,208.66,140.48
2018,2,12,16,15,668.0,57.0,1.6,12.25,238.0,149.7,91.88
2018,2,12,16,30,594.0,54.0,1.5,11.5,187.0,96.4,52.9
2018,2,12,16,45,523.0,46.0,1.35,10.75,142.5,49.21,27.19
2018,2,12,17,0,452.0,38.0,1.2,10.0,98.0,29.8,20.54
2018,2,12,17,15,319.5,28.0,1.25,9.75,61.5,22.73,11.81
2018,2,12,17,30,187.0,18.0,1.3,9.5,25.0,17.16,0.0
2018,2,12,17,45,93.5,9.0,1.3,9.2,12.5,0.0,0.0
2018,2,12,18,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,2,12,18,15,0.0,0.0,1.35,8.75,0.0,0.0,0.0
2018,2,12,18,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,2,12,18,45,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,2,12,19,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,2,12,19,15,0.0,0.0,1.45,8.3,0.0,0.0,0.0
2018,2,12,19,30,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,2,12,19,45,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,2,12,20,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,2,12,20,15,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,2,12,20,30,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,2,12,20,45,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,2,12,21,0,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,2,12,21,15,0.0,0.0,1.5,7.45,0.0,0.0,0.0
2018,2,12,21,30,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,2,12,21,45,0.0,0.0,1.5,7.15,0.0,0.0,0.0
2018,2,12,22,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,2,12,22,15,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,2,12,22,30,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,2,12,22,45,0.0,0.0,1.45,6.65,0.0,0.0,0.0
2018,2,12,23,0,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,2,12,23,15,0.0,0.0,1.4,6.35,0.0,0.0,0.0
2018,2,12,23,30,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,2,12,23,45,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,2,13,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,2,13,0,15,0.0,0.0,1.4,5.85,0.0,0.0,0.0
2018,2,13,0,30,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,2,13,0,45,0.0,0.0,1.35,5.6,0.0,0.0,0.0
2018,2,13,1,0,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,2,13,1,15,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,2,13,1,30,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,2,13,1,45,0.0,0.0,1.3,5.15,0.0,0.0,0.0
2018,2,13,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,2,13,2,15,0.0,0.0,1.3,4.95,0.0,0.0,0.0
2018,2,13,2,30,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,2,13,2,45,0.0,0.0,1.25,4.8,0.0,0.0,0.0
2018,2,13,3,0,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,2,13,3,15,0.0,0.0,1.2,4.65,0.0,0.0,0.0
2018,2,13,3,30,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,2,13,3,45,0.0,0.0,1.2,4.55,0.0,0.0,0.0
2018,2,13,4,0,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,2,13,4,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,2,13,4,30,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,2,13,4,45,0.0,0.0,1.2,4.45,0.0,0.0,0.0
2018,2,13,5,0,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,2,13,5,15,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,2,13,5,30,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,2,13,5,45,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,2,13,6,0,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,2,13,6,15,0.0,0.0,1.15,4.8,0.0,0.0,0.0
2018,2,13,6,30,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,2,13,6,45,7.0,1.5,1.05,5.65,1.5,0.0,0.0
2018,2,13,7,0,14.0,3.0,1.0,6.1,3.0,8.05,0.0
2018,2,13,7,15,50.0,18.5,1.05,6.8,22.5,50.6,0.0
2018,2,13,7,30,86.0,34.0,1.1,7.5,42.0,98.76,70.82
2018,2,13,7,45,241.0,46.0,1.1,8.25,86.5,204.49,166.56
2018,2,13,8,0,396.0,58.0,1.1,9.0,131.0,317.13,263.41
2018,2,13,8,15,545.0,59.0,1.1,9.65,190.5,426.41,354.89
2018,2,13,8,30,694.0,60.0,1.1,10.3,250.0,540.65,446.69
2018,2,13,8,45,735.5,63.5,1.05,11.0,297.0,599.03,490.58
2018,2,13,9,0,777.0,67.0,1.0,11.7,344.0,657.72,531.73
2018,2,13,9,15,808.0,69.5,1.0,12.35,388.0,707.25,565.15
2018,2,13,9,30,839.0,72.0,1.0,13.0,432.0,755.62,596.78
2018,2,13,9,45,862.0,73.0,1.05,13.7,471.5,794.17,621.22
2018,2,13,10,0,885.0,74.0,1.1,14.4,511.0,823.51,638.95
2018,2,13,10,15,898.0,76.0,1.0,14.75,543.5,850.01,653.19
2018,2,13,10,30,911.0,78.0,0.9,15.1,576.0,873.39,665.0
2018,2,13,10,45,918.0,79.5,0.85,15.5,600.5,887.71,671.33
2018,2,13,11,0,925.0,81.0,0.8,15.9,625.0,898.48,675.43
2018,2,13,11,15,930.5,81.5,0.7,16.1,642.5,903.1,675.1
2018,2,13,11,30,936.0,82.0,0.6,16.3,660.0,904.0,672.49
2018,2,13,11,45,938.5,83.0,0.55,16.55,670.5,899.15,667.2
2018,2,13,12,0,941.0,84.0,0.5,16.8,681.0,890.55,659.72
2018,2,13,12,15,942.0,83.5,0.4,16.9,682.5,875.27,647.46
2018,2,13,12,30,943.0,83.0,0.3,17.0,684.0,856.36,633.17
2018,2,13,12,45,941.0,83.0,0.25,17.15,678.0,832.11,616.47
2018,2,13,13,0,939.0,83.0,0.2,17.3,672.0,804.54,597.77
2018,2,13,13,15,934.5,82.0,0.2,17.35,657.5,770.85,576.1
2018,2,13,13,30,930.0,81.0,0.2,17.4,643.0,734.29,552.43
2018,2,13,13,45,921.5,80.5,0.2,17.45,621.0,692.94,524.18
2018,2,13,14,0,913.0,80.0,0.2,17.5,599.0,649.38,492.95
2018,2,13,14,15,901.5,78.5,0.3,17.4,569.5,601.06,458.96
2018,2,13,14,30,890.0,77.0,0.4,17.3,540.0,551.27,422.56
2018,2,13,14,45,872.5,75.5,0.45,17.2,504.0,497.77,381.37
2018,2,13,15,0,855.0,74.0,0.5,17.1,468.0,443.05,337.66
2018,2,13,15,15,832.0,71.0,0.5,17.1,426.5,384.73,289.2
2018,2,13,15,30,809.0,68.0,0.5,17.1,385.0,327.31,240.01
2018,2,13,15,45,776.0,64.5,0.5,16.55,339.5,267.97,188.98
2018,2,13,16,0,743.0,61.0,0.5,16.0,294.0,211.29,139.9
2018,2,13,16,15,693.0,56.5,0.6,15.4,246.0,154.15,92.92
2018,2,13,16,30,643.0,52.0,0.7,14.8,198.0,102.37,54.94
2018,2,13,16,45,563.5,45.5,0.8,14.2,151.5,50.74,26.81
2018,2,13,17,0,484.0,39.0,0.9,13.6,105.0,30.57,20.95
2018,2,13,17,15,339.0,29.0,1.0,13.25,66.0,23.52,12.72
2018,2,13,17,30,194.0,19.0,1.1,12.9,27.0,18.11,0.0
2018,2,13,17,45,97.0,9.5,1.15,12.55,13.5,9.05,0.0
2018,2,13,18,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,2,13,18,15,0.0,0.0,1.2,12.05,0.0,0.0,0.0
2018,2,13,18,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,2,13,18,45,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,2,13,19,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,2,13,19,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,2,13,19,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,2,13,19,45,0.0,0.0,1.15,11.3,0.0,0.0,0.0
2018,2,13,20,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,2,13,20,15,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,2,13,20,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,2,13,20,45,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,2,13,21,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,2,13,21,15,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,2,13,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,2,13,21,45,0.0,0.0,1.1,10.95,0.0,0.0,0.0
2018,2,13,22,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,2,13,22,15,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,2,13,22,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,2,13,22,45,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,2,13,23,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,2,13,23,15,0.0,0.0,1.15,10.4,0.0,0.0,0.0
2018,2,13,23,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,2,13,23,45,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,2,14,0,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,2,14,0,15,0.0,0.0,1.2,9.95,0.0,0.0,0.0
2018,2,14,0,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,2,14,0,45,0.0,0.0,1.25,9.65,0.0,0.0,0.0
2018,2,14,1,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,2,14,1,15,0.0,0.0,1.3,9.35,0.0,0.0,0.0
2018,2,14,1,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,2,14,1,45,0.0,0.0,1.35,9.05,0.0,0.0,0.0
2018,2,14,2,0,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,2,14,2,15,0.0,0.0,1.4,8.75,0.0,0.0,0.0
2018,2,14,2,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,2,14,2,45,0.0,0.0,1.4,8.45,0.0,0.0,0.0
2018,2,14,3,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,2,14,3,15,0.0,0.0,1.4,8.25,0.0,0.0,0.0
2018,2,14,3,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,2,14,3,45,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,2,14,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,2,14,4,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2018,2,14,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,2,14,4,45,0.0,0.0,1.3,8.05,0.0,0.0,0.0
2018,2,14,5,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,2,14,5,15,0.0,0.0,1.25,8.15,0.0,0.0,0.0
2018,2,14,5,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,2,14,5,45,0.0,0.0,1.15,8.25,0.0,0.0,0.0
2018,2,14,6,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,2,14,6,15,0.0,0.0,1.05,8.45,0.0,0.0,0.0
2018,2,14,6,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,2,14,6,45,9.0,2.5,0.95,8.8,2.5,0.0,0.0
2018,2,14,7,0,18.0,5.0,0.9,9.0,5.0,11.47,0.0
2018,2,14,7,15,48.5,19.5,0.85,9.5,23.5,51.86,0.0
2018,2,14,7,30,79.0,34.0,0.8,10.0,42.0,94.59,68.34
2018,2,14,7,45,149.0,50.5,0.75,10.55,75.0,153.04,123.0
2018,2,14,8,0,219.0,67.0,0.7,11.1,108.0,217.72,179.44
2018,2,14,8,15,226.5,84.0,0.7,11.6,137.0,250.79,208.15
2018,2,14,8,30,234.0,101.0,0.7,12.1,166.0,283.77,235.7
2018,2,14,8,45,242.5,121.5,0.7,12.65,199.0,321.86,266.12
2018,2,14,9,0,251.0,142.0,0.7,13.2,232.0,359.48,295.11
2018,2,14,9,15,355.5,143.0,0.75,13.85,288.0,443.83,361.78
2018,2,14,9,30,460.0,144.0,0.8,14.5,344.0,547.96,440.22
2018,2,14,9,45,656.0,113.0,0.85,15.1,425.0,684.14,539.89
2018,2,14,10,0,852.0,82.0,0.9,15.7,506.0,815.85,628.95
2018,2,14,10,15,757.5,106.0,1.0,15.9,501.0,782.2,603.62
2018,2,14,10,30,663.0,130.0,1.1,16.1,496.0,738.47,573.21
2018,2,14,10,45,426.5,198.5,1.2,16.25,438.0,611.67,479.14
2018,2,14,11,0,190.0,267.0,1.3,16.4,380.0,459.22,361.33
2018,2,14,11,15,263.5,264.5,1.4,16.55,426.0,530.36,417.1
2018,2,14,11,30,337.0,262.0,1.5,16.7,472.0,586.96,459.75
2018,2,14,11,45,187.5,245.0,1.6,16.85,362.0,422.71,334.02
2018,2,14,12,0,38.0,228.0,1.7,17.0,252.0,262.9,207.3
2018,2,14,12,15,69.5,253.5,1.75,17.05,298.0,314.6,249.11
2018,2,14,12,30,101.0,279.0,1.8,17.1,344.0,364.76,288.26
2018,2,14,12,45,281.5,255.0,1.85,17.15,433.5,496.02,392.18
2018,2,14,13,0,462.0,231.0,1.9,17.2,523.0,606.22,476.36
2018,2,14,13,15,672.5,163.0,1.95,17.1,577.5,675.39,530.19
2018,2,14,13,30,883.0,95.0,2.0,17.0,632.0,722.57,567.06
2018,2,14,13,45,895.5,88.0,2.05,16.9,616.5,686.25,540.15
2018,2,14,14,0,908.0,81.0,2.1,16.8,601.0,649.67,512.79
2018,2,14,14,15,896.5,80.0,2.15,16.55,572.0,601.99,476.3
2018,2,14,14,30,885.0,79.0,2.2,16.3,543.0,552.84,437.56
2018,2,14,14,45,869.0,76.5,2.25,16.05,507.0,499.15,394.04
2018,2,14,15,0,853.0,74.0,2.3,15.8,471.0,444.12,347.98
2018,2,14,15,15,830.0,72.0,2.3,15.8,430.0,386.79,298.26
2018,2,14,15,30,807.0,70.0,2.3,15.8,389.0,330.33,248.0
2018,2,14,15,45,775.5,66.0,2.3,14.85,343.5,270.86,195.48
2018,2,14,16,0,744.0,62.0,2.3,13.9,298.0,213.9,144.87
2018,2,14,16,15,696.5,57.5,2.15,13.15,250.5,156.91,96.54
2018,2,14,16,30,649.0,53.0,2.0,12.4,203.0,104.99,57.41
2018,2,14,16,45,570.5,46.5,1.9,11.6,156.0,52.79,28.17
2018,2,14,17,0,492.0,40.0,1.8,10.8,109.0,31.31,21.91
2018,2,14,17,15,335.0,30.0,1.8,10.45,68.5,24.29,13.92
2018,2,14,17,30,178.0,20.0,1.8,10.1,28.0,16.97,0.0
2018,2,14,17,45,89.0,10.0,1.8,9.75,14.0,9.53,0.0
2018,2,14,18,0,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,2,14,18,15,0.0,0.0,1.85,9.3,0.0,0.0,0.0
2018,2,14,18,30,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,2,14,18,45,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,2,14,19,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,2,14,19,15,0.0,0.0,1.95,9.1,0.0,0.0,0.0
2018,2,14,19,30,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,2,14,19,45,0.0,0.0,2.05,9.25,0.0,0.0,0.0
2018,2,14,20,0,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,2,14,20,15,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,2,14,20,30,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,2,14,20,45,0.0,0.0,2.1,9.55,0.0,0.0,0.0
2018,2,14,21,0,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,2,14,21,15,0.0,0.0,2.05,9.55,0.0,0.0,0.0
2018,2,14,21,30,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,2,14,21,45,0.0,0.0,1.95,9.45,0.0,0.0,0.0
2018,2,14,22,0,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,2,14,22,15,0.0,0.0,1.85,9.25,0.0,0.0,0.0
2018,2,14,22,30,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,2,14,22,45,0.0,0.0,1.75,8.95,0.0,0.0,0.0
2018,2,14,23,0,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,2,14,23,15,0.0,0.0,1.65,8.65,0.0,0.0,0.0
2018,2,14,23,30,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,2,14,23,45,0.0,0.0,1.6,8.35,0.0,0.0,0.0
2018,2,15,0,0,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,2,15,0,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2018,2,15,0,30,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,2,15,0,45,0.0,0.0,1.45,7.55,0.0,0.0,0.0
2018,2,15,1,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,2,15,1,15,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,2,15,1,30,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,2,15,1,45,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,2,15,2,0,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,2,15,2,15,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,2,15,2,30,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,2,15,2,45,0.0,0.0,1.35,6.2,0.0,0.0,0.0
2018,2,15,3,0,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,2,15,3,15,0.0,0.0,1.35,5.95,0.0,0.0,0.0
2018,2,15,3,30,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,2,15,3,45,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,2,15,4,0,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,2,15,4,15,0.0,0.0,1.45,5.7,0.0,0.0,0.0
2018,2,15,4,30,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,2,15,4,45,0.0,0.0,1.55,5.85,0.0,0.0,0.0
2018,2,15,5,0,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,2,15,5,15,0.0,0.0,1.6,5.95,0.0,0.0,0.0
2018,2,15,5,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,2,15,5,45,0.0,0.0,1.6,6.05,0.0,0.0,0.0
2018,2,15,6,0,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,2,15,6,15,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,2,15,6,30,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,2,15,6,45,10.5,3.0,1.85,6.7,3.0,0.0,0.0
2018,2,15,7,0,21.0,6.0,1.9,6.9,6.0,13.59,0.0
2018,2,15,7,15,65.5,21.0,2.0,7.4,26.5,61.87,0.0
2018,2,15,7,30,110.0,36.0,2.1,7.9,47.0,112.06,83.98
2018,2,15,7,45,351.0,43.0,2.2,8.4,105.5,260.55,214.58
2018,2,15,8,0,592.0,50.0,2.3,8.9,164.0,421.72,352.12
2018,2,15,8,15,669.0,53.0,2.35,9.5,215.5,492.93,413.29
2018,2,15,8,30,746.0,56.0,2.4,10.1,267.0,573.78,479.78
2018,2,15,8,45,786.0,59.5,2.4,10.7,315.5,633.11,525.6
2018,2,15,9,0,826.0,63.0,2.4,11.3,364.0,692.62,568.99
2018,2,15,9,15,852.5,65.5,2.45,11.85,408.5,740.42,602.57
2018,2,15,9,30,879.0,68.0,2.5,12.4,453.0,780.06,629.35
2018,2,15,9,45,901.5,69.5,2.55,12.95,494.0,819.74,655.7
2018,2,15,10,0,924.0,71.0,2.6,13.5,535.0,857.08,679.92
2018,2,15,10,15,938.5,72.0,2.6,13.9,569.0,884.38,696.68
2018,2,15,10,30,953.0,73.0,2.6,14.3,603.0,908.47,711.14
2018,2,15,10,45,963.0,73.5,2.65,14.75,629.5,924.62,720.33
2018,2,15,11,0,973.0,74.0,2.7,15.2,656.0,937.09,727.1
2018,2,15,11,15,979.5,74.5,2.65,15.4,674.5,942.7,729.06
2018,2,15,11,30,986.0,75.0,2.6,15.6,693.0,944.38,728.5
2018,2,15,11,45,990.0,75.0,2.6,15.85,703.5,939.33,723.82
2018,2,15,12,0,994.0,75.0,2.6,16.1,714.0,930.31,716.64
2018,2,15,12,15,995.0,74.5,2.6,16.2,716.0,914.26,705.18
2018,2,15,12,30,996.0,74.0,2.6,16.3,718.0,894.37,691.24
2018,2,15,12,45,994.5,73.5,2.6,16.35,711.5,868.76,673.54
2018,2,15,13,0,993.0,73.0,2.6,16.4,705.0,839.6,653.41
2018,2,15,13,15,988.5,73.0,2.55,16.4,690.5,805.39,629.45
2018,2,15,13,30,984.0,73.0,2.5,16.4,676.0,768.08,603.24
2018,2,15,13,45,977.5,72.0,2.5,16.4,653.5,725.47,572.93
2018,2,15,14,0,971.0,71.0,2.5,16.4,631.0,680.33,538.45
2018,2,15,14,15,960.5,69.5,2.45,16.3,600.5,630.04,499.19
2018,2,15,14,30,950.0,68.0,2.4,16.2,570.0,578.04,457.54
2018,2,15,14,45,935.0,66.5,2.35,16.1,533.5,522.4,411.87
2018,2,15,15,0,920.0,65.0,2.3,16.0,497.0,466.02,364.17
2018,2,15,15,15,899.5,63.0,2.3,16.0,454.5,406.6,312.66
2018,2,15,15,30,879.0,61.0,2.3,16.0,412.0,347.59,260.07
2018,2,15,15,45,849.0,58.0,1.95,15.2,365.0,285.79,204.84
2018,2,15,16,0,819.0,55.0,1.6,14.4,318.0,224.34,149.96
2018,2,15,16,15,774.5,51.0,1.5,13.35,268.5,163.77,98.6
2018,2,15,16,30,730.0,47.0,1.4,12.3,219.0,107.79,56.24
2018,2,15,16,45,657.0,41.5,1.3,11.3,169.5,54.44,27.31
2018,2,15,17,0,584.0,36.0,1.2,10.3,120.0,30.15,21.01
2018,2,15,17,15,441.0,29.0,1.25,9.95,78.0,25.41,15.23
2018,2,15,17,30,298.0,22.0,1.3,9.6,36.0,18.91,0.0
2018,2,15,17,45,149.0,11.0,1.3,9.25,18.0,10.48,0.0
2018,2,15,18,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,2,15,18,15,0.0,0.0,1.35,8.9,0.0,0.0,0.0
2018,2,15,18,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,2,15,18,45,0.0,0.0,1.45,8.85,0.0,0.0,0.0
2018,2,15,19,0,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,2,15,19,15,0.0,0.0,1.5,8.95,0.0,0.0,0.0
2018,2,15,19,30,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,2,15,19,45,0.0,0.0,1.45,9.25,0.0,0.0,0.0
2018,2,15,20,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,2,15,20,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2018,2,15,20,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,2,15,20,45,0.0,0.0,1.25,9.65,0.0,0.0,0.0
2018,2,15,21,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,2,15,21,15,0.0,0.0,1.15,9.65,0.0,0.0,0.0
2018,2,15,21,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,2,15,21,45,0.0,0.0,1.1,9.55,0.0,0.0,0.0
2018,2,15,22,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,2,15,22,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2018,2,15,22,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,2,15,22,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,2,15,23,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,2,15,23,15,0.0,0.0,0.95,9.6,0.0,0.0,0.0
2018,2,15,23,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,2,15,23,45,0.0,0.0,0.85,9.75,0.0,0.0,0.0
2018,2,16,0,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,2,16,0,15,0.0,0.0,0.8,9.75,0.0,0.0,0.0
2018,2,16,0,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,2,16,0,45,0.0,0.0,0.8,9.65,0.0,0.0,0.0
2018,2,16,1,0,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,2,16,1,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,2,16,1,30,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,2,16,1,45,0.0,0.0,0.85,9.35,0.0,0.0,0.0
2018,2,16,2,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,2,16,2,15,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,2,16,2,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,2,16,2,45,0.0,0.0,0.9,9.05,0.0,0.0,0.0
2018,2,16,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,2,16,3,15,0.0,0.0,0.95,8.85,0.0,0.0,0.0
2018,2,16,3,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,2,16,3,45,0.0,0.0,1.0,8.55,0.0,0.0,0.0
2018,2,16,4,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,2,16,4,15,0.0,0.0,1.05,8.2,0.0,0.0,0.0
2018,2,16,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,2,16,4,45,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,2,16,5,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,2,16,5,15,0.0,0.0,1.35,7.45,0.0,0.0,0.0
2018,2,16,5,30,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,2,16,5,45,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,2,16,6,0,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,2,16,6,15,0.0,0.0,1.35,7.15,0.0,0.0,0.0
2018,2,16,6,30,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,2,16,6,45,12.0,3.0,1.2,7.65,3.0,0.0,0.0
2018,2,16,7,0,24.0,6.0,1.1,7.9,6.0,14.76,0.0
2018,2,16,7,15,103.0,21.0,1.05,8.6,30.5,84.8,0.12
2018,2,16,7,30,182.0,36.0,1.0,9.3,55.0,155.89,119.11
2018,2,16,7,45,397.5,41.5,0.95,10.0,111.5,284.16,231.54
2018,2,16,8,0,613.0,47.0,0.9,10.7,168.0,426.48,349.91
2018,2,16,8,15,671.5,51.5,0.95,11.3,216.5,494.68,406.26
2018,2,16,8,30,730.0,56.0,1.0,11.9,265.0,565.43,462.54
2018,2,16,8,45,767.0,60.0,1.0,12.55,312.5,622.83,504.9
2018,2,16,9,0,804.0,64.0,1.0,13.2,360.0,680.28,544.85
2018,2,16,9,15,830.0,66.5,1.05,13.75,404.0,727.13,576.51
2018,2,16,9,30,856.0,69.0,1.1,14.3,448.0,772.49,606.43
2018,2,16,9,45,876.0,71.0,1.1,14.9,487.5,803.67,625.02
2018,2,16,10,0,896.0,73.0,1.1,15.5,527.0,839.13,646.39
2018,2,16,10,15,908.5,75.0,1.15,15.9,560.0,865.56,662.46
2018,2,16,10,30,921.0,77.0,1.2,16.3,593.0,888.8,676.41
2018,2,16,10,45,929.5,78.0,1.2,16.65,618.5,903.99,684.34
2018,2,16,11,0,938.0,79.0,1.2,17.0,644.0,915.58,690.05
2018,2,16,11,15,943.5,80.0,1.25,17.25,662.0,920.85,692.75
2018,2,16,11,30,949.0,81.0,1.3,17.5,680.0,922.32,693.15
2018,2,16,11,45,951.5,82.0,1.3,17.75,690.5,917.35,688.71
2018,2,16,12,0,954.0,83.0,1.3,18.0,701.0,908.56,681.97
2018,2,16,12,15,954.5,82.5,1.35,18.1,702.5,892.59,671.74
2018,2,16,12,30,955.0,82.0,1.4,18.2,704.0,872.95,659.19
2018,2,16,12,45,952.5,82.5,1.4,18.35,698.0,848.47,642.65
2018,2,16,13,0,950.0,83.0,1.4,18.5,692.0,820.62,623.9
2018,2,16,13,15,945.5,82.5,1.45,18.5,677.5,786.97,602.06
2018,2,16,13,30,941.0,82.0,1.5,18.5,663.0,750.39,578.0
2018,2,16,13,45,933.5,81.0,1.5,18.5,640.5,708.52,548.78
2018,2,16,14,0,926.0,80.0,1.5,18.5,618.0,664.33,516.02
2018,2,16,14,15,915.0,78.5,1.55,18.3,588.5,615.49,479.7
2018,2,16,14,30,904.0,77.0,1.6,18.1,559.0,565.09,440.98
2018,2,16,14,45,888.5,75.0,1.6,17.95,522.5,510.7,397.57
2018,2,16,15,0,873.0,73.0,1.6,17.8,486.0,455.52,352.09
2018,2,16,15,15,851.0,70.5,1.6,17.8,444.5,396.81,302.26
2018,2,16,15,30,829.0,68.0,1.6,17.8,403.0,338.84,251.63
2018,2,16,15,45,797.5,64.5,1.4,16.8,356.5,278.38,198.82
2018,2,16,16,0,766.0,61.0,1.2,15.8,310.0,220.4,147.87
2018,2,16,16,15,719.5,56.5,1.15,14.8,261.5,161.97,98.89
2018,2,16,16,30,673.0,52.0,1.1,13.8,213.0,108.46,58.58
2018,2,16,16,45,598.5,46.0,1.1,12.85,165.0,57.9,30.72
2018,2,16,17,0,524.0,40.0,1.1,11.9,117.0,30.95,21.62
2018,2,16,17,15,388.5,31.0,1.1,11.6,76.0,24.89,14.98
2018,2,16,17,30,253.0,22.0,1.1,11.3,35.0,18.66,0.0
2018,2,16,17,45,126.5,11.0,1.15,11.05,17.5,10.48,0.0
2018,2,16,18,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,2,16,18,15,0.0,0.0,1.25,10.65,0.0,0.0,0.0
2018,2,16,18,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,2,16,18,45,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,2,16,19,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,2,16,19,15,0.0,0.0,1.35,10.2,0.0,0.0,0.0
2018,2,16,19,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,2,16,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,2,16,20,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,2,16,20,15,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,2,16,20,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,2,16,20,45,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,2,16,21,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,2,16,21,15,0.0,0.0,1.35,10.05,0.0,0.0,0.0
2018,2,16,21,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,2,16,21,45,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,2,16,22,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,2,16,22,15,0.0,0.0,1.25,10.45,0.0,0.0,0.0
2018,2,16,22,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,2,16,22,45,0.0,0.0,1.15,10.6,0.0,0.0,0.0
2018,2,16,23,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,2,16,23,15,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,2,16,23,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,2,16,23,45,0.0,0.0,1.05,10.4,0.0,0.0,0.0
2018,2,17,0,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,2,17,0,15,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,2,17,0,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,2,17,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,2,17,1,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,2,17,1,15,0.0,0.0,1.0,9.85,0.0,0.0,0.0
2018,2,17,1,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,2,17,1,45,0.0,0.0,1.0,9.75,0.0,0.0,0.0
2018,2,17,2,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,2,17,2,15,0.0,0.0,1.0,9.75,0.0,0.0,0.0
2018,2,17,2,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,2,17,2,45,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,2,17,3,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,2,17,3,15,0.0,0.0,1.0,9.75,0.0,0.0,0.0
2018,2,17,3,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,2,17,3,45,0.0,0.0,1.05,9.65,0.0,0.0,0.0
2018,2,17,4,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,2,17,4,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,2,17,4,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,2,17,4,45,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,2,17,5,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,2,17,5,15,0.0,0.0,1.15,9.1,0.0,0.0,0.0
2018,2,17,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,2,17,5,45,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,2,17,6,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,2,17,6,15,0.0,0.0,1.15,9.1,0.0,0.0,0.0
2018,2,17,6,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,2,17,6,45,51.5,5.5,1.05,9.65,6.0,0.0,0.0
2018,2,17,7,0,103.0,11.0,1.0,9.9,12.0,49.51,0.0
2018,2,17,7,15,266.0,22.0,0.95,10.55,45.5,157.32,34.19
2018,2,17,7,30,429.0,33.0,0.9,11.2,79.0,271.24,208.56
2018,2,17,7,45,521.5,40.5,0.8,11.8,125.5,349.3,281.04
2018,2,17,8,0,614.0,48.0,0.7,12.4,172.0,434.92,352.95
2018,2,17,8,15,670.5,53.0,0.65,13.05,220.5,497.71,404.01
2018,2,17,8,30,727.0,58.0,0.6,13.7,269.0,567.94,457.82
2018,2,17,8,45,763.0,62.0,0.55,14.3,316.5,624.71,498.09
2018,2,17,9,0,799.0,66.0,0.5,14.9,364.0,681.46,535.84
2018,2,17,9,15,825.5,68.5,0.5,15.65,408.0,728.65,565.78
2018,2,17,9,30,852.0,71.0,0.5,16.4,452.0,774.38,593.88
2018,2,17,9,45,871.0,73.0,0.5,17.15,491.0,804.71,610.79
2018,2,17,10,0,890.0,75.0,0.5,17.9,530.0,839.28,630.42
2018,2,17,10,15,902.5,76.5,0.55,18.25,562.5,865.02,645.76
2018,2,17,10,30,915.0,78.0,0.6,18.6,595.0,887.6,659.12
2018,2,17,10,45,923.5,79.0,0.6,18.95,620.5,902.74,666.71
2018,2,17,11,0,932.0,80.0,0.6,19.3,646.0,914.32,672.15
2018,2,17,11,15,937.5,81.0,0.6,19.55,664.0,919.57,673.95
2018,2,17,11,30,943.0,82.0,0.6,19.8,682.0,921.04,673.57
2018,2,17,11,45,945.0,82.5,0.65,20.05,691.5,915.08,669.65
2018,2,17,12,0,947.0,83.0,0.7,20.3,701.0,905.34,663.53
2018,2,17,12,15,947.0,82.5,0.75,20.45,702.0,889.03,653.56
2018,2,17,12,30,947.0,82.0,0.8,20.6,703.0,869.09,641.35
2018,2,17,12,45,945.0,82.0,0.85,20.75,696.5,844.58,626.17
2018,2,17,13,0,943.0,82.0,0.9,20.9,690.0,816.71,608.74
2018,2,17,13,15,938.5,81.0,0.95,20.85,675.5,782.68,587.52
2018,2,17,13,30,934.0,80.0,1.0,20.8,661.0,745.75,564.12
2018,2,17,13,45,926.0,79.5,1.05,20.7,639.0,704.29,536.86
2018,2,17,14,0,918.0,79.0,1.1,20.6,617.0,660.56,505.83
2018,2,17,14,15,907.0,77.5,1.15,20.4,587.5,611.98,470.51
2018,2,17,14,30,896.0,76.0,1.2,20.2,558.0,561.88,432.83
2018,2,17,14,45,879.5,74.5,1.2,19.95,521.5,507.81,390.59
2018,2,17,15,0,863.0,73.0,1.2,19.7,485.0,453.04,346.33
2018,2,17,15,15,841.0,70.5,1.2,19.7,443.5,394.74,297.63
2018,2,17,15,30,819.0,68.0,1.2,19.7,402.0,337.21,248.11
2018,2,17,15,45,787.5,64.5,1.2,18.6,356.0,277.19,196.73
2018,2,17,16,0,756.0,61.0,1.2,17.5,310.0,219.67,146.87
2018,2,17,16,15,709.5,57.0,1.2,16.45,262.0,162.16,98.92
2018,2,17,16,30,663.0,53.0,1.2,15.4,214.0,109.57,59.41
2018,2,17,16,45,588.5,47.0,1.15,14.4,166.0,56.6,29.15
2018,2,17,17,0,514.0,41.0,1.1,13.4,118.0,31.66,22.15
2018,2,17,17,15,381.5,31.5,1.2,12.95,77.0,25.17,15.33
2018,2,17,17,30,249.0,22.0,1.3,12.5,36.0,18.44,0.0
2018,2,17,17,45,124.5,11.0,1.35,12.0,18.0,10.48,0.0
2018,2,17,18,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,2,17,18,15,0.0,0.0,1.35,11.25,0.0,0.0,0.0
2018,2,17,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,2,17,18,45,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,2,17,19,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,2,17,19,15,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,2,17,19,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,2,17,19,45,0.0,0.0,1.3,10.05,0.0,0.0,0.0
2018,2,17,20,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,2,17,20,15,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,2,17,20,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,2,17,20,45,0.0,0.0,1.35,9.9,0.0,0.0,0.0
2018,2,17,21,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,2,17,21,15,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,2,17,21,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,2,17,21,45,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,2,17,22,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,2,17,22,15,0.0,0.0,1.45,9.9,0.0,0.0,0.0
2018,2,17,22,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,2,17,22,45,0.0,0.0,1.5,9.95,0.0,0.0,0.0
2018,2,17,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,2,17,23,15,0.0,0.0,1.5,10.05,0.0,0.0,0.0
2018,2,17,23,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,2,17,23,45,0.0,0.0,1.55,10.15,0.0,0.0,0.0
2018,2,18,0,0,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,2,18,0,15,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,2,18,0,30,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,2,18,0,45,0.0,0.0,1.65,10.15,0.0,0.0,0.0
2018,2,18,1,0,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,2,18,1,15,0.0,0.0,1.7,10.05,0.0,0.0,0.0
2018,2,18,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,2,18,1,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2018,2,18,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,2,18,2,15,0.0,0.0,1.8,9.95,0.0,0.0,0.0
2018,2,18,2,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,2,18,2,45,0.0,0.0,1.85,9.85,0.0,0.0,0.0
2018,2,18,3,0,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,2,18,3,15,0.0,0.0,1.9,9.75,0.0,0.0,0.0
2018,2,18,3,30,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,2,18,3,45,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,2,18,4,0,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,2,18,4,15,0.0,0.0,1.95,9.65,0.0,0.0,0.0
2018,2,18,4,30,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,2,18,4,45,0.0,0.0,2.0,9.55,0.0,0.0,0.0
2018,2,18,5,0,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,2,18,5,15,0.0,0.0,2.0,9.45,0.0,0.0,0.0
2018,2,18,5,30,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,2,18,5,45,0.0,0.0,1.95,9.3,0.0,0.0,0.0
2018,2,18,6,0,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,2,18,6,15,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,2,18,6,30,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,2,18,6,45,14.0,4.0,2.2,9.8,4.0,0.0,0.0
2018,2,18,7,0,28.0,8.0,2.3,10.0,8.0,18.3,0.0
2018,2,18,7,15,180.0,24.5,2.5,10.3,43.0,125.42,44.2
2018,2,18,7,30,332.0,41.0,2.7,10.6,78.0,232.61,182.32
2018,2,18,7,45,425.0,51.0,2.95,10.9,123.0,311.0,255.51
2018,2,18,8,0,518.0,61.0,3.2,11.2,168.0,396.5,330.91
2018,2,18,8,15,485.5,74.5,3.3,11.4,195.0,414.75,348.76
2018,2,18,8,30,453.0,88.0,3.4,11.6,222.0,425.23,358.72
2018,2,18,8,45,243.0,102.0,3.5,11.75,175.0,298.04,251.98
2018,2,18,9,0,33.0,116.0,3.6,11.9,128.0,145.57,119.55
2018,2,18,9,15,162.0,143.5,3.65,12.05,215.5,287.2,241.28
2018,2,18,9,30,291.0,171.0,3.7,12.2,303.0,437.88,365.38
2018,2,18,9,45,358.5,177.5,3.7,12.35,353.5,505.26,418.9
2018,2,18,10,0,426.0,184.0,3.7,12.5,404.0,588.7,483.79
2018,2,18,10,15,349.0,214.0,3.75,12.55,401.5,549.46,450.12
2018,2,18,10,30,272.0,244.0,3.8,12.6,399.0,520.43,424.54
2018,2,18,10,45,445.0,211.0,3.8,12.7,477.5,646.52,525.52
2018,2,18,11,0,618.0,178.0,3.8,12.8,556.0,765.84,617.59
2018,2,18,11,15,716.5,155.0,3.85,12.85,605.0,825.36,660.42
2018,2,18,11,30,815.0,132.0,3.9,12.9,654.0,876.01,696.52
2018,2,18,11,45,869.5,116.0,3.95,12.95,680.5,897.55,711.41
2018,2,18,12,0,924.0,100.0,4.0,13.0,707.0,907.69,718.4
2018,2,18,12,15,894.5,110.0,4.05,13.0,699.0,884.66,701.78
2018,2,18,12,30,865.0,120.0,4.1,13.0,691.0,852.35,678.69
2018,2,18,12,45,887.5,112.5,4.15,12.95,693.5,840.12,670.47
2018,2,18,13,0,910.0,105.0,4.2,12.9,696.0,823.52,659.03
2018,2,18,13,15,897.5,106.0,4.25,12.8,678.5,785.86,632.27
2018,2,18,13,30,885.0,107.0,4.3,12.7,661.0,745.86,603.66
2018,2,18,13,45,725.5,133.5,4.35,12.6,577.5,633.48,516.04
2018,2,18,14,0,566.0,160.0,4.4,12.5,494.0,528.42,432.3
2018,2,18,14,15,491.5,171.5,4.4,12.25,451.5,465.64,381.59
2018,2,18,14,30,417.0,183.0,4.4,12.0,409.0,411.14,336.66
2018,2,18,14,45,481.0,162.5,4.4,11.8,407.0,399.09,325.95
2018,2,18,15,0,545.0,142.0,4.4,11.6,405.0,379.94,308.04
2018,2,18,15,15,547.5,130.5,4.4,11.6,375.5,338.22,270.71
2018,2,18,15,30,550.0,119.0,4.4,11.6,346.0,297.4,233.16
2018,2,18,15,45,451.0,114.0,4.3,11.0,286.0,229.75,175.98
2018,2,18,16,0,352.0,109.0,4.2,10.4,226.0,174.73,130.38
2018,2,18,16,15,454.5,89.5,4.1,10.05,216.5,149.67,102.87
2018,2,18,16,30,557.0,70.0,4.0,9.7,207.0,113.45,68.62
2018,2,18,16,45,430.0,60.5,3.9,9.35,152.5,64.09,39.47
2018,2,18,17,0,303.0,51.0,3.8,9.0,98.0,39.0,29.12
2018,2,18,17,15,228.5,38.5,3.75,8.8,66.5,30.06,19.96
2018,2,18,17,30,154.0,26.0,3.7,8.6,35.0,20.77,0.0
2018,2,18,17,45,77.0,13.0,3.65,8.35,17.5,12.39,0.0
2018,2,18,18,0,0.0,0.0,3.6,8.1,0.0,0.0,0.0
2018,2,18,18,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2018,2,18,18,30,0.0,0.0,3.6,7.9,0.0,0.0,0.0
2018,2,18,18,45,0.0,0.0,3.6,7.75,0.0,0.0,0.0
2018,2,18,19,0,0.0,0.0,3.6,7.6,0.0,0.0,0.0
2018,2,18,19,15,0.0,0.0,3.55,7.5,0.0,0.0,0.0
2018,2,18,19,30,0.0,0.0,3.5,7.4,0.0,0.0,0.0
2018,2,18,19,45,0.0,0.0,3.5,7.3,0.0,0.0,0.0
2018,2,18,20,0,0.0,0.0,3.5,7.2,0.0,0.0,0.0
2018,2,18,20,15,0.0,0.0,3.45,7.15,0.0,0.0,0.0
2018,2,18,20,30,0.0,0.0,3.4,7.1,0.0,0.0,0.0
2018,2,18,20,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2018,2,18,21,0,0.0,0.0,3.4,6.9,0.0,0.0,0.0
2018,2,18,21,15,0.0,0.0,3.35,6.8,0.0,0.0,0.0
2018,2,18,21,30,0.0,0.0,3.3,6.7,0.0,0.0,0.0
2018,2,18,21,45,0.0,0.0,3.3,6.65,0.0,0.0,0.0
2018,2,18,22,0,0.0,0.0,3.3,6.6,0.0,0.0,0.0
2018,2,18,22,15,0.0,0.0,3.25,6.5,0.0,0.0,0.0
2018,2,18,22,30,0.0,0.0,3.2,6.4,0.0,0.0,0.0
2018,2,18,22,45,0.0,0.0,3.15,6.35,0.0,0.0,0.0
2018,2,18,23,0,0.0,0.0,3.1,6.3,0.0,0.0,0.0
2018,2,18,23,15,0.0,0.0,3.1,6.25,0.0,0.0,0.0
2018,2,18,23,30,0.0,0.0,3.1,6.2,0.0,0.0,0.0
2018,2,18,23,45,0.0,0.0,3.05,6.1,0.0,0.0,0.0
2018,2,19,0,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2018,2,19,0,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2018,2,19,0,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2018,2,19,0,45,0.0,0.0,2.85,5.95,0.0,0.0,0.0
2018,2,19,1,0,0.0,0.0,2.8,5.9,0.0,0.0,0.0
2018,2,19,1,15,0.0,0.0,2.8,5.9,0.0,0.0,0.0
2018,2,19,1,30,0.0,0.0,2.8,5.9,0.0,0.0,0.0
2018,2,19,1,45,0.0,0.0,2.8,5.85,0.0,0.0,0.0
2018,2,19,2,0,0.0,0.0,2.8,5.8,0.0,0.0,0.0
2018,2,19,2,15,0.0,0.0,2.8,5.85,0.0,0.0,0.0
2018,2,19,2,30,0.0,0.0,2.8,5.9,0.0,0.0,0.0
2018,2,19,2,45,0.0,0.0,2.8,5.9,0.0,0.0,0.0
2018,2,19,3,0,0.0,0.0,2.8,5.9,0.0,0.0,0.0
2018,2,19,3,15,0.0,0.0,2.85,5.85,0.0,0.0,0.0
2018,2,19,3,30,0.0,0.0,2.9,5.8,0.0,0.0,0.0
2018,2,19,3,45,0.0,0.0,2.95,5.8,0.0,0.0,0.0
2018,2,19,4,0,0.0,0.0,3.0,5.8,0.0,0.0,0.0
2018,2,19,4,15,0.0,0.0,3.05,5.8,0.0,0.0,0.0
2018,2,19,4,30,0.0,0.0,3.1,5.8,0.0,0.0,0.0
2018,2,19,4,45,0.0,0.0,3.15,5.75,0.0,0.0,0.0
2018,2,19,5,0,0.0,0.0,3.2,5.7,0.0,0.0,0.0
2018,2,19,5,15,0.0,0.0,3.15,5.65,0.0,0.0,0.0
2018,2,19,5,30,0.0,0.0,3.1,5.6,0.0,0.0,0.0
2018,2,19,5,45,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2018,2,19,6,0,0.0,0.0,3.1,5.4,0.0,0.0,0.0
2018,2,19,6,15,0.0,0.0,3.1,5.45,0.0,0.0,0.0
2018,2,19,6,30,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2018,2,19,6,45,5.5,5.0,3.15,5.6,5.0,0.0,0.0
2018,2,19,7,0,11.0,10.0,3.2,5.7,10.0,13.75,0.0
2018,2,19,7,15,144.5,28.0,3.25,5.9,44.0,116.63,54.31
2018,2,19,7,30,278.0,46.0,3.3,6.1,78.0,216.5,173.78
2018,2,19,7,45,409.5,54.0,3.4,6.35,127.0,306.96,257.31
2018,2,19,8,0,541.0,62.0,3.5,6.6,176.0,412.46,350.56
2018,2,19,8,15,609.0,67.5,3.45,6.9,226.0,485.28,413.97
2018,2,19,8,30,677.0,73.0,3.4,7.2,276.0,561.57,477.88
2018,2,19,8,45,724.5,76.0,3.35,7.5,325.0,623.41,527.75
2018,2,19,9,0,772.0,79.0,3.3,7.8,374.0,681.86,571.83
2018,2,19,9,15,788.5,84.0,3.25,8.05,415.0,723.92,602.09
2018,2,19,9,30,805.0,89.0,3.2,8.3,456.0,763.99,630.23
2018,2,19,9,45,812.5,94.0,3.1,8.55,491.0,794.45,650.33
2018,2,19,10,0,820.0,99.0,3.0,8.8,526.0,822.04,668.02
2018,2,19,10,15,849.5,98.0,2.9,9.0,564.0,858.38,692.05
2018,2,19,10,30,879.0,97.0,2.8,9.2,602.0,892.06,713.7
2018,2,19,10,45,907.0,93.0,2.75,9.4,633.5,910.5,724.58
2018,2,19,11,0,935.0,89.0,2.7,9.6,665.0,933.12,738.6
2018,2,19,11,15,938.0,89.5,2.7,9.7,681.5,935.49,738.95
2018,2,19,11,30,941.0,90.0,2.7,9.8,698.0,934.07,736.99
2018,2,19,11,45,942.5,91.5,2.65,9.9,708.0,928.69,731.99
2018,2,19,12,0,944.0,93.0,2.6,10.0,718.0,919.52,724.5
2018,2,19,12,15,943.5,93.5,2.6,10.0,719.5,903.77,713.26
2018,2,19,12,30,943.0,94.0,2.6,10.0,721.0,884.4,699.6
2018,2,19,12,45,939.5,94.0,2.65,10.0,714.0,858.54,681.79
2018,2,19,13,0,936.0,94.0,2.7,10.0,707.0,829.4,661.63
2018,2,19,13,15,931.0,93.5,2.75,9.95,692.0,795.49,638.01
2018,2,19,13,30,926.0,93.0,2.8,9.9,677.0,758.7,612.12
2018,2,19,13,45,917.0,92.5,2.8,9.9,654.5,716.55,580.84
2018,2,19,14,0,908.0,92.0,2.8,9.9,632.0,672.22,546.08
2018,2,19,14,15,897.5,90.0,2.8,9.8,602.0,625.08,508.5
2018,2,19,14,30,887.0,88.0,2.8,9.7,572.0,574.25,467.06
2018,2,19,14,45,872.5,85.0,2.8,9.6,535.5,519.17,421.05
2018,2,19,15,0,858.0,82.0,2.8,9.5,499.0,463.5,373.15
2018,2,19,15,15,830.5,80.0,2.8,9.5,455.5,403.49,320.28
2018,2,19,15,30,803.0,78.0,2.8,9.5,412.0,344.84,267.27
2018,2,19,15,45,761.5,74.5,2.6,9.2,363.0,282.61,210.95
2018,2,19,16,0,720.0,71.0,2.4,8.9,314.0,222.0,156.16
2018,2,19,16,15,659.0,66.5,2.2,8.5,263.0,163.15,105.51
2018,2,19,16,30,598.0,62.0,2.0,8.1,212.0,110.99,64.93
2018,2,19,16,45,562.5,53.5,1.85,7.65,170.0,63.22,35.41
2018,2,19,17,0,527.0,45.0,1.7,7.2,128.0,34.95,25.8
2018,2,19,17,15,392.5,35.0,1.65,6.85,84.5,28.14,18.71
2018,2,19,17,30,258.0,25.0,1.6,6.5,41.0,21.09,2.19
2018,2,19,17,45,129.0,12.5,1.6,6.1,20.5,11.91,0.0
2018,2,19,18,0,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,2,19,18,15,0.0,0.0,1.6,5.6,0.0,0.0,0.0
2018,2,19,18,30,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2018,2,19,18,45,0.0,0.0,1.6,5.35,0.0,0.0,0.0
2018,2,19,19,0,0.0,0.0,1.6,5.2,0.0,0.0,0.0
2018,2,19,19,15,0.0,0.0,1.6,5.05,0.0,0.0,0.0
2018,2,19,19,30,0.0,0.0,1.6,4.9,0.0,0.0,0.0
2018,2,19,19,45,0.0,0.0,1.6,4.8,0.0,0.0,0.0
2018,2,19,20,0,0.0,0.0,1.6,4.7,0.0,0.0,0.0
2018,2,19,20,15,0.0,0.0,1.55,4.55,0.0,0.0,0.0
2018,2,19,20,30,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,2,19,20,45,0.0,0.0,1.5,4.25,0.0,0.0,0.0
2018,2,19,21,0,0.0,0.0,1.5,4.1,0.0,0.0,0.0
2018,2,19,21,15,0.0,0.0,1.45,4.05,0.0,0.0,0.0
2018,2,19,21,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,2,19,21,45,0.0,0.0,1.4,3.9,0.0,0.0,0.0
2018,2,19,22,0,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,2,19,22,15,0.0,0.0,1.45,3.8,0.0,0.0,0.0
2018,2,19,22,30,0.0,0.0,1.5,3.8,0.0,0.0,0.0
2018,2,19,22,45,0.0,0.0,1.5,3.8,0.0,0.0,0.0
2018,2,19,23,0,0.0,0.0,1.5,3.8,0.0,0.0,0.0
2018,2,19,23,15,0.0,0.0,1.5,3.75,0.0,0.0,0.0
2018,2,19,23,30,0.0,0.0,1.5,3.7,0.0,0.0,0.0
2018,2,19,23,45,0.0,0.0,1.55,3.65,0.0,0.0,0.0
2018,2,20,0,0,0.0,0.0,1.6,3.6,0.0,0.0,0.0
2018,2,20,0,15,0.0,0.0,1.55,3.6,0.0,0.0,0.0
2018,2,20,0,30,0.0,0.0,1.5,3.6,0.0,0.0,0.0
2018,2,20,0,45,0.0,0.0,1.5,3.6,0.0,0.0,0.0
2018,2,20,1,0,0.0,0.0,1.5,3.6,0.0,0.0,0.0
2018,2,20,1,15,0.0,0.0,1.5,3.6,0.0,0.0,0.0
2018,2,20,1,30,0.0,0.0,1.5,3.6,0.0,0.0,0.0
2018,2,20,1,45,0.0,0.0,1.5,3.65,0.0,0.0,0.0
2018,2,20,2,0,0.0,0.0,1.5,3.7,0.0,0.0,0.0
2018,2,20,2,15,0.0,0.0,1.45,3.7,0.0,0.0,0.0
2018,2,20,2,30,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,2,20,2,45,0.0,0.0,1.4,3.65,0.0,0.0,0.0
2018,2,20,3,0,0.0,0.0,1.4,3.6,0.0,0.0,0.0
2018,2,20,3,15,0.0,0.0,1.35,3.65,0.0,0.0,0.0
2018,2,20,3,30,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,2,20,3,45,0.0,0.0,1.25,3.7,0.0,0.0,0.0
2018,2,20,4,0,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,2,20,4,15,0.0,0.0,1.2,3.65,0.0,0.0,0.0
2018,2,20,4,30,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,2,20,4,45,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,2,20,5,0,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,2,20,5,15,0.0,0.0,1.2,3.55,0.0,0.0,0.0
2018,2,20,5,30,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,2,20,5,45,0.0,0.0,1.15,3.45,0.0,0.0,0.0
2018,2,20,6,0,0.0,0.0,1.1,3.4,0.0,0.0,0.0
2018,2,20,6,15,0.0,0.0,1.05,3.7,0.0,0.0,0.0
2018,2,20,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2018,2,20,6,45,18.0,5.5,0.9,4.3,6.0,0.0,0.0
2018,2,20,7,0,36.0,11.0,0.8,4.6,12.0,24.38,0.0
2018,2,20,7,15,106.5,27.0,0.75,5.2,38.0,91.77,49.23
2018,2,20,7,30,177.0,43.0,0.7,5.8,64.0,163.24,130.53
2018,2,20,7,45,327.0,52.5,0.65,6.4,114.0,261.17,216.89
2018,2,20,8,0,477.0,62.0,0.6,7.0,164.0,376.86,314.53
2018,2,20,8,15,611.5,61.0,0.65,7.55,225.5,480.72,399.75
2018,2,20,8,30,746.0,60.0,0.7,8.1,287.0,589.37,485.31
2018,2,20,8,45,736.5,70.5,0.75,8.7,324.5,622.97,508.95
2018,2,20,9,0,727.0,81.0,0.8,9.3,362.0,657.66,533.02
2018,2,20,9,15,646.0,103.5,0.85,9.6,374.5,644.61,521.73
2018,2,20,9,30,565.0,126.0,0.9,9.9,387.0,623.27,504.36
2018,2,20,9,45,384.0,179.5,0.9,10.25,363.5,544.23,439.77
2018,2,20,10,0,203.0,233.0,0.9,10.6,340.0,434.52,351.09
2018,2,20,10,15,306.5,226.5,1.0,10.85,399.0,529.46,426.56
2018,2,20,10,30,410.0,220.0,1.1,11.1,458.0,626.81,499.8
2018,2,20,10,45,605.0,172.5,1.15,11.3,540.0,751.06,592.72
2018,2,20,11,0,800.0,125.0,1.2,11.5,622.0,865.66,671.14
2018,2,20,11,15,864.0,108.5,1.25,11.65,659.0,902.25,694.33
2018,2,20,11,30,928.0,92.0,1.3,11.8,696.0,927.66,710.88
2018,2,20,11,45,931.0,92.5,1.35,11.95,706.0,922.49,706.95
2018,2,20,12,0,934.0,93.0,1.4,12.1,716.0,913.56,701.0
2018,2,20,12,15,935.0,92.5,1.45,12.1,717.5,898.07,691.1
2018,2,20,12,30,936.0,92.0,1.5,12.1,719.0,878.96,678.83
2018,2,20,12,45,934.5,91.5,1.55,12.15,712.5,854.28,662.63
2018,2,20,13,0,933.0,91.0,1.6,12.2,706.0,826.25,644.09
2018,2,20,13,15,928.5,90.5,1.65,12.15,691.5,792.77,621.82
2018,2,20,13,30,924.0,90.0,1.7,12.1,677.0,756.39,597.31
2018,2,20,13,45,791.0,124.5,1.75,12.0,615.0,670.2,533.8
2018,2,20,14,0,658.0,159.0,1.8,11.9,553.0,587.98,470.87
2018,2,20,14,15,448.0,186.5,1.85,11.75,449.0,456.92,368.82
2018,2,20,14,30,238.0,214.0,1.9,11.6,345.0,341.23,276.42
2018,2,20,14,45,265.5,201.5,1.95,11.45,339.0,328.24,266.23
2018,2,20,15,0,293.0,189.0,2.0,11.3,333.0,312.09,252.3
2018,2,20,15,15,352.5,166.5,2.0,11.3,325.0,295.81,236.93
2018,2,20,15,30,412.0,144.0,2.0,11.3,317.0,274.31,215.86
2018,2,20,15,45,336.0,137.0,2.05,10.65,268.0,219.47,170.28
2018,2,20,16,0,260.0,130.0,2.1,10.0,219.0,174.14,133.26
2018,2,20,16,15,219.0,113.5,1.95,9.45,180.5,134.79,100.71
2018,2,20,16,30,178.0,97.0,1.8,8.9,142.0,100.33,73.53
2018,2,20,16,45,136.0,78.5,1.65,8.3,108.5,71.24,52.58
2018,2,20,17,0,94.0,60.0,1.5,7.7,75.0,49.6,38.89
2018,2,20,17,15,64.5,41.5,1.5,7.4,50.0,34.93,24.68
2018,2,20,17,30,35.0,23.0,1.5,7.1,25.0,19.92,3.95
2018,2,20,17,45,24.0,13.0,1.45,6.8,13.5,12.39,0.0
2018,2,20,18,0,13.0,3.0,1.4,6.5,2.0,0.0,0.0
2018,2,20,18,15,6.5,1.5,1.4,6.4,1.0,0.0,0.0
2018,2,20,18,30,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,2,20,18,45,0.0,0.0,1.35,6.15,0.0,0.0,0.0
2018,2,20,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,2,20,19,15,0.0,0.0,1.25,5.75,0.0,0.0,0.0
2018,2,20,19,30,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,2,20,19,45,0.0,0.0,1.2,5.25,0.0,0.0,0.0
2018,2,20,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,2,20,20,15,0.0,0.0,1.2,4.85,0.0,0.0,0.0
2018,2,20,20,30,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,2,20,20,45,0.0,0.0,1.25,4.6,0.0,0.0,0.0
2018,2,20,21,0,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,2,20,21,15,0.0,0.0,1.3,4.55,0.0,0.0,0.0
2018,2,20,21,30,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,2,20,21,45,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,2,20,22,0,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,2,20,22,15,0.0,0.0,1.25,4.95,0.0,0.0,0.0
2018,2,20,22,30,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,2,20,22,45,0.0,0.0,1.15,5.2,0.0,0.0,0.0
2018,2,20,23,0,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,2,20,23,15,0.0,0.0,1.0,5.45,0.0,0.0,0.0
2018,2,20,23,30,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,2,20,23,45,0.0,0.0,0.8,5.7,0.0,0.0,0.0
2018,2,21,0,0,0.0,0.0,0.7,5.8,0.0,0.0,0.0
2018,2,21,0,15,0.0,0.0,0.7,5.85,0.0,0.0,0.0
2018,2,21,0,30,0.0,0.0,0.7,5.9,0.0,0.0,0.0
2018,2,21,0,45,0.0,0.0,0.7,5.95,0.0,0.0,0.0
2018,2,21,1,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2018,2,21,1,15,0.0,0.0,0.7,6.1,0.0,0.0,0.0
2018,2,21,1,30,0.0,0.0,0.7,6.2,0.0,0.0,0.0
2018,2,21,1,45,0.0,0.0,0.7,6.25,0.0,0.0,0.0
2018,2,21,2,0,0.0,0.0,0.7,6.3,0.0,0.0,0.0
2018,2,21,2,15,0.0,0.0,0.65,6.3,0.0,0.0,0.0
2018,2,21,2,30,0.0,0.0,0.6,6.3,0.0,0.0,0.0
2018,2,21,2,45,0.0,0.0,0.6,6.35,0.0,0.0,0.0
2018,2,21,3,0,0.0,0.0,0.6,6.4,0.0,0.0,0.0
2018,2,21,3,15,0.0,0.0,0.55,6.4,0.0,0.0,0.0
2018,2,21,3,30,0.0,0.0,0.5,6.4,0.0,0.0,0.0
2018,2,21,3,45,0.0,0.0,0.45,6.4,0.0,0.0,0.0
2018,2,21,4,0,0.0,0.0,0.4,6.4,0.0,0.0,0.0
2018,2,21,4,15,0.0,0.0,0.45,6.25,0.0,0.0,0.0
2018,2,21,4,30,0.0,0.0,0.5,6.1,0.0,0.0,0.0
2018,2,21,4,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2018,2,21,5,0,0.0,0.0,0.5,5.9,0.0,0.0,0.0
2018,2,21,5,15,0.0,0.0,0.6,5.75,0.0,0.0,0.0
2018,2,21,5,30,0.0,0.0,0.7,5.6,0.0,0.0,0.0
2018,2,21,5,45,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2018,2,21,6,0,0.0,0.0,0.8,5.4,0.0,0.0,0.0
2018,2,21,6,15,0.0,0.0,0.8,5.55,0.0,0.0,0.0
2018,2,21,6,30,0.0,0.0,0.8,5.7,0.0,0.0,0.0
2018,2,21,6,45,7.5,5.0,0.75,5.85,5.0,0.0,0.0
2018,2,21,7,0,15.0,10.0,0.7,6.0,10.0,15.36,0.0
2018,2,21,7,15,36.5,27.5,0.75,6.45,31.0,55.15,30.74
2018,2,21,7,30,58.0,45.0,0.8,6.9,52.0,89.42,69.72
2018,2,21,7,45,265.5,54.0,0.85,7.35,109.5,230.65,191.99
2018,2,21,8,0,473.0,63.0,0.9,7.8,167.0,377.06,315.67
2018,2,21,8,15,590.0,63.5,0.95,8.15,224.5,472.03,394.13
2018,2,21,8,30,707.0,64.0,1.0,8.5,282.0,570.2,472.61
2018,2,21,8,45,744.5,67.5,1.0,8.85,329.5,627.29,514.75
2018,2,21,9,0,782.0,71.0,1.0,9.2,377.0,684.45,555.25
2018,2,21,9,15,811.0,73.0,0.95,9.5,421.5,732.85,587.53
2018,2,21,9,30,840.0,75.0,0.9,9.8,466.0,779.93,617.97
2018,2,21,9,45,862.5,76.0,0.9,10.1,506.0,818.74,642.58
2018,2,21,10,0,885.0,77.0,0.9,10.4,546.0,848.09,660.33
2018,2,21,10,15,897.0,79.0,0.85,10.75,579.0,874.07,674.7
2018,2,21,10,30,909.0,81.0,0.8,11.1,612.0,896.85,686.77
2018,2,21,10,45,918.5,82.5,0.7,11.5,638.5,913.45,693.48
2018,2,21,11,0,928.0,84.0,0.6,11.9,665.0,926.48,697.8
2018,2,21,11,15,932.5,85.5,0.6,12.2,683.0,931.36,699.25
2018,2,21,11,30,937.0,87.0,0.6,12.5,701.0,932.45,698.5
2018,2,21,11,45,938.5,88.0,0.55,12.75,710.5,926.51,692.41
2018,2,21,12,0,940.0,89.0,0.5,13.0,720.0,916.79,684.13
2018,2,21,12,15,939.5,89.5,0.65,13.15,721.5,901.06,676.57
2018,2,21,12,30,939.0,90.0,0.8,13.3,723.0,881.72,666.5
2018,2,21,12,45,935.5,90.5,0.95,13.5,716.5,856.43,652.05
2018,2,21,13,0,932.0,91.0,1.1,13.7,710.0,827.86,635.05
2018,2,21,13,15,926.5,91.0,1.2,13.65,695.0,794.13,613.99
2018,2,21,13,30,921.0,91.0,1.3,13.6,680.0,757.56,590.59
2018,2,21,13,45,912.0,90.0,1.4,13.6,657.0,714.93,561.9
2018,2,21,14,0,903.0,89.0,1.5,13.6,634.0,670.15,529.3
2018,2,21,14,15,890.5,88.0,1.55,13.45,604.0,621.37,492.55
2018,2,21,14,30,878.0,87.0,1.6,13.3,574.0,572.14,454.22
2018,2,21,14,45,860.0,85.0,1.6,13.15,537.0,516.6,409.55
2018,2,21,15,0,842.0,83.0,1.6,13.0,500.0,460.82,363.26
2018,2,21,15,15,819.5,80.5,1.6,13.0,458.0,402.87,313.61
2018,2,21,15,30,797.0,78.0,1.6,13.0,416.0,345.78,263.26
2018,2,21,15,45,756.5,76.5,1.45,12.4,369.0,285.82,210.32
2018,2,21,16,0,716.0,75.0,1.3,11.8,322.0,227.22,158.46
2018,2,21,16,15,661.5,70.5,1.25,11.1,272.5,169.29,109.29
2018,2,21,16,30,607.0,66.0,1.2,10.4,223.0,117.31,69.0
2018,2,21,16,45,533.5,58.5,1.15,9.7,175.0,68.15,39.26
2018,2,21,17,0,460.0,51.0,1.1,9.0,127.0,40.01,30.22
