Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,14,8,15,0.0,20.0,2.1,11.8,20.0,18.55,10.44
2018,3,14,8,30,0.0,21.0,2.1,11.8,21.0,19.48,11.21
2018,3,14,8,45,0.0,45.5,2.15,11.8,45.5,42.28,30.75
2018,3,14,9,0,0.0,70.0,2.2,11.8,70.0,65.15,50.1
2018,3,14,9,15,0.0,62.5,2.2,11.8,62.5,58.16,44.0
2018,3,14,9,30,0.0,55.0,2.2,11.8,55.0,51.18,37.97
2018,3,14,9,45,0.0,67.5,2.2,11.75,67.5,62.86,47.74
2018,3,14,10,0,0.0,80.0,2.2,11.7,80.0,74.55,57.44
2018,3,14,10,15,0.0,65.5,2.2,11.8,65.5,61.02,45.95
2018,3,14,10,30,0.0,51.0,2.2,11.9,51.0,47.5,34.51
2018,3,14,10,45,0.0,54.5,2.15,12.0,54.5,50.78,37.2
2018,3,14,11,0,0.0,58.0,2.1,12.1,58.0,54.06,39.87
2018,3,14,11,15,0.0,64.0,2.1,12.1,64.0,59.68,44.51
2018,3,14,11,30,0.0,70.0,2.1,12.1,70.0,65.29,49.15
2018,3,14,11,45,4.0,118.5,2.05,12.15,121.5,114.87,90.29
2018,3,14,12,0,8.0,167.0,2.0,12.2,173.0,165.19,131.35
2018,3,14,12,15,9.5,198.5,2.0,12.2,205.5,196.85,156.77
2018,3,14,12,30,11.0,230.0,2.0,12.2,238.0,228.43,181.97
2018,3,14,12,45,16.0,242.5,1.95,12.2,254.5,244.18,194.59
2018,3,14,13,0,21.0,255.0,1.9,12.2,271.0,259.51,206.87
2018,3,14,13,15,164.0,279.0,1.9,12.2,399.0,409.06,328.05
2018,3,14,13,30,307.0,303.0,1.9,12.2,527.0,539.44,428.96
2018,3,14,13,45,402.0,267.0,1.85,12.2,551.0,562.48,446.96
2018,3,14,14,0,497.0,231.0,1.8,12.2,575.0,570.85,454.25
2018,3,14,14,15,376.0,255.5,1.8,12.15,509.0,487.28,388.76
2018,3,14,14,30,255.0,280.0,1.8,12.1,443.0,418.46,334.33
2018,3,14,14,45,207.5,262.5,1.8,12.1,390.5,357.88,286.88
2018,3,14,15,0,160.0,245.0,1.8,12.1,338.0,305.1,244.93
2018,3,14,15,15,234.0,216.0,1.8,12.1,340.5,299.49,239.82
2018,3,14,15,30,308.0,187.0,1.8,12.1,343.0,284.4,225.42
2018,3,14,15,45,324.5,171.5,1.75,11.9,321.5,254.8,199.06
2018,3,14,16,0,341.0,156.0,1.7,11.7,300.0,223.04,170.28
2018,3,14,16,15,466.5,118.0,1.6,11.4,289.0,189.36,135.27
2018,3,14,16,30,592.0,80.0,1.5,11.1,278.0,141.91,89.13
2018,3,14,16,45,547.5,73.0,1.4,10.75,232.0,93.47,55.16
2018,3,14,17,0,503.0,66.0,1.3,10.4,186.0,50.53,40.08
2018,3,14,17,15,372.0,56.0,1.25,9.85,133.0,42.09,32.26
2018,3,14,17,30,241.0,46.0,1.2,9.3,80.0,35.32,25.61
2018,3,14,17,45,188.0,32.0,1.2,8.75,51.5,25.11,14.32
2018,3,14,18,0,135.0,18.0,1.2,8.2,23.0,17.16,0.0
2018,3,14,18,15,67.5,9.0,1.2,8.05,11.5,0.0,0.0
2018,3,14,18,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,3,14,18,45,0.0,0.0,1.2,7.75,0.0,0.0,0.0
2018,3,14,19,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,3,14,19,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,3,14,19,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,3,14,19,45,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,3,14,20,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,3,14,20,15,0.0,0.0,1.25,7.1,0.0,0.0,0.0
2018,3,14,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,3,14,20,45,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,3,14,21,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,3,14,21,15,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,3,14,21,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,3,14,21,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,3,14,22,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,3,14,22,15,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,3,14,22,30,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,3,14,22,45,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,3,14,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,3,14,23,15,0.0,0.0,1.3,5.95,0.0,0.0,0.0
2018,3,14,23,30,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,3,14,23,45,0.0,0.0,1.35,5.85,0.0,0.0,0.0
2018,3,15,0,0,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,3,15,0,15,0.0,0.0,1.4,5.85,0.0,0.0,0.0
2018,3,15,0,30,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,3,15,0,45,0.0,0.0,1.4,5.95,0.0,0.0,0.0
2018,3,15,1,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,3,15,1,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,3,15,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,3,15,1,45,0.0,0.0,1.35,6.05,0.0,0.0,0.0
2018,3,15,2,0,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,3,15,2,15,0.0,0.0,1.3,6.05,0.0,0.0,0.0
2018,3,15,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,3,15,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,3,15,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,3,15,3,15,0.0,0.0,1.35,5.95,0.0,0.0,0.0
2018,3,15,3,30,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,3,15,3,45,0.0,0.0,1.4,5.85,0.0,0.0,0.0
2018,3,15,4,0,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,3,15,4,15,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,3,15,4,30,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,3,15,4,45,0.0,0.0,1.4,5.75,0.0,0.0,0.0
2018,3,15,5,0,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,3,15,5,15,0.0,0.0,1.4,5.85,0.0,0.0,0.0
2018,3,15,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,3,15,5,45,0.0,0.0,1.4,6.15,0.0,0.0,0.0
2018,3,15,6,0,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,3,15,6,15,40.5,6.5,1.4,7.0,8.0,0.0,0.0
2018,3,15,6,30,81.0,13.0,1.4,7.7,16.0,40.38,0.0
2018,3,15,6,45,178.5,29.0,1.45,8.4,48.5,126.56,81.73
2018,3,15,7,0,276.0,45.0,1.5,9.1,81.0,200.62,160.16
2018,3,15,7,15,429.0,50.5,1.6,9.55,135.5,300.69,248.09
2018,3,15,7,30,582.0,56.0,1.7,10.0,190.0,415.11,345.63
2018,3,15,7,45,590.5,67.5,1.8,10.4,232.5,462.51,386.19
2018,3,15,8,0,599.0,79.0,1.9,10.8,275.0,509.11,424.45
2018,3,15,8,15,529.5,102.0,2.0,11.15,296.0,513.33,426.85
2018,3,15,8,30,460.0,125.0,2.1,11.5,317.0,504.97,418.78
2018,3,15,8,45,303.5,168.5,2.2,11.85,301.5,437.79,361.84
2018,3,15,9,0,147.0,212.0,2.3,12.2,286.0,358.56,294.04
2018,3,15,9,15,137.5,225.5,2.35,12.35,299.5,368.24,300.98
2018,3,15,9,30,128.0,239.0,2.4,12.5,313.0,376.95,306.64
2018,3,15,9,45,103.0,254.5,2.5,12.65,316.5,359.51,291.35
2018,3,15,10,0,78.0,270.0,2.6,12.8,320.0,354.04,285.46
2018,3,15,10,15,111.0,289.5,2.65,12.95,364.5,419.68,337.03
2018,3,15,10,30,144.0,309.0,2.7,13.1,409.0,471.55,376.95
2018,3,15,10,45,84.5,287.0,2.8,13.2,346.0,375.34,300.26
2018,3,15,11,0,25.0,265.0,2.9,13.3,283.0,293.42,233.8
2018,3,15,11,15,22.0,252.0,2.95,13.25,268.0,264.17,210.71
2018,3,15,11,30,19.0,239.0,3.0,13.2,253.0,247.45,197.31
2018,3,15,11,45,62.0,295.5,3.1,13.15,343.0,355.58,284.16
2018,3,15,12,0,105.0,352.0,3.2,13.1,433.0,452.63,359.97
2018,3,15,12,15,93.5,337.0,3.25,12.95,409.0,422.34,336.15
2018,3,15,12,30,82.0,322.0,3.3,12.8,385.0,392.56,313.14
2018,3,15,12,45,85.0,329.0,3.35,12.65,394.0,398.38,318.04
2018,3,15,13,0,88.0,336.0,3.4,12.5,403.0,403.54,322.32
2018,3,15,13,15,178.5,322.0,3.4,12.4,454.5,463.86,371.91
2018,3,15,13,30,269.0,308.0,3.4,12.3,506.0,515.78,413.9
2018,3,15,13,45,197.5,302.0,3.35,12.15,445.0,438.51,352.63
2018,3,15,14,0,126.0,296.0,3.3,12.0,384.0,373.02,300.31
2018,3,15,14,15,293.5,256.0,3.25,12.0,448.5,435.87,352.93
2018,3,15,14,30,461.0,216.0,3.2,12.0,513.0,482.18,390.05
2018,3,15,14,45,478.5,200.5,3.15,11.95,493.5,450.08,363.5
2018,3,15,15,0,496.0,185.0,3.1,11.9,474.0,415.37,334.4
2018,3,15,15,15,485.0,171.5,3.1,11.9,436.5,367.71,294.16
2018,3,15,15,30,474.0,158.0,3.1,11.9,399.0,320.62,253.49
2018,3,15,15,45,359.0,156.5,3.05,11.85,329.0,252.34,197.17
2018,3,15,16,0,244.0,155.0,3.0,11.8,259.0,197.96,153.46
2018,3,15,16,15,339.0,129.0,2.9,11.7,254.5,174.55,128.6
2018,3,15,16,30,434.0,103.0,2.8,11.6,250.0,140.86,95.36
2018,3,15,16,45,248.5,87.5,2.65,11.5,168.5,88.57,61.57
2018,3,15,17,0,63.0,72.0,2.5,11.4,87.0,60.4,48.78
2018,3,15,17,15,47.0,53.5,2.45,11.3,63.0,45.53,35.13
2018,3,15,17,30,31.0,35.0,2.4,11.2,39.0,31.97,22.5
2018,3,15,17,45,22.5,21.5,2.3,11.1,24.0,19.17,9.75
2018,3,15,18,0,14.0,8.0,2.2,11.0,9.0,7.63,0.0
2018,3,15,18,15,7.0,4.0,2.25,11.0,4.5,3.81,0.0
2018,3,15,18,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,3,15,18,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,3,15,19,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,3,15,19,15,0.0,0.0,2.3,10.95,0.0,0.0,0.0
2018,3,15,19,30,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,3,15,19,45,0.0,0.0,2.25,10.85,0.0,0.0,0.0
2018,3,15,20,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,3,15,20,15,0.0,0.0,2.25,10.8,0.0,0.0,0.0
2018,3,15,20,30,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,3,15,20,45,0.0,0.0,2.3,10.85,0.0,0.0,0.0
2018,3,15,21,0,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,3,15,21,15,0.0,0.0,2.3,10.95,0.0,0.0,0.0
2018,3,15,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,3,15,21,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,3,15,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,3,15,22,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,3,15,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,3,15,22,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,3,15,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,3,15,23,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2018,3,15,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,3,15,23,45,0.0,0.0,2.15,10.95,0.0,0.0,0.0
2018,3,16,0,0,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,3,16,0,15,0.0,0.0,2.1,10.85,0.0,0.0,0.0
2018,3,16,0,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,3,16,0,45,0.0,0.0,2.05,10.75,0.0,0.0,0.0
2018,3,16,1,0,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,3,16,1,15,0.0,0.0,1.95,10.7,0.0,0.0,0.0
2018,3,16,1,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,3,16,1,45,0.0,0.0,1.85,10.65,0.0,0.0,0.0
2018,3,16,2,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,3,16,2,15,0.0,0.0,1.75,10.55,0.0,0.0,0.0
2018,3,16,2,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,3,16,2,45,0.0,0.0,1.65,10.45,0.0,0.0,0.0
2018,3,16,3,0,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,3,16,3,15,0.0,0.0,1.6,10.35,0.0,0.0,0.0
2018,3,16,3,30,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,3,16,3,45,0.0,0.0,1.55,10.25,0.0,0.0,0.0
2018,3,16,4,0,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,3,16,4,15,0.0,0.0,1.5,10.25,0.0,0.0,0.0
2018,3,16,4,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,3,16,4,45,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,3,16,5,0,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,3,16,5,15,0.0,0.0,1.5,10.25,0.0,0.0,0.0
2018,3,16,5,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,3,16,5,45,0.0,0.0,1.5,10.15,0.0,0.0,0.0
2018,3,16,6,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,3,16,6,15,1.0,1.5,1.6,10.15,1.5,0.0,0.0
2018,3,16,6,30,2.0,3.0,1.7,10.2,3.0,3.56,0.0
2018,3,16,6,45,1.0,4.5,1.75,10.3,4.5,4.56,0.0
2018,3,16,7,0,0.0,6.0,1.8,10.4,6.0,5.55,0.0
2018,3,16,7,15,0.0,9.5,1.9,10.4,9.5,8.79,1.93
2018,3,16,7,30,0.0,13.0,2.0,10.4,13.0,12.04,4.82
2018,3,16,7,45,0.0,21.5,2.1,10.4,21.5,19.93,11.74
2018,3,16,8,0,0.0,30.0,2.2,10.4,30.0,27.84,18.62
2018,3,16,8,15,0.0,39.0,2.3,10.4,39.0,36.22,25.84
2018,3,16,8,30,0.0,48.0,2.4,10.4,48.0,44.61,33.0
2018,3,16,8,45,0.0,65.5,2.45,10.4,65.5,60.94,46.89
2018,3,16,9,0,0.0,83.0,2.5,10.4,83.0,77.3,60.66
2018,3,16,9,15,64.5,149.0,2.6,10.5,186.5,205.82,170.57
2018,3,16,9,30,129.0,215.0,2.7,10.6,290.0,349.53,288.36
2018,3,16,9,45,112.5,225.0,2.75,10.75,293.5,347.29,284.62
2018,3,16,10,0,96.0,235.0,2.8,10.9,297.0,343.91,280.61
2018,3,16,10,15,75.0,237.0,2.85,10.95,287.0,312.94,254.74
2018,3,16,10,30,54.0,239.0,2.9,11.0,277.0,294.77,239.06
2018,3,16,10,45,36.5,208.0,2.95,11.1,234.0,244.0,197.42
2018,3,16,11,0,19.0,177.0,3.0,11.2,191.0,194.16,156.24
2018,3,16,11,15,34.0,214.0,3.05,11.3,239.5,246.25,198.83
2018,3,16,11,30,49.0,251.0,3.1,11.4,288.0,298.08,240.39
2018,3,16,11,45,99.0,308.5,3.1,11.45,385.0,415.99,334.15
2018,3,16,12,0,149.0,366.0,3.1,11.5,482.0,519.71,414.14
2018,3,16,12,15,196.5,363.5,3.15,11.55,516.5,554.21,441.18
2018,3,16,12,30,244.0,361.0,3.2,11.6,551.0,596.3,473.87
2018,3,16,12,45,260.5,354.5,3.2,11.6,555.5,593.53,471.99
2018,3,16,13,0,277.0,348.0,3.2,11.6,560.0,588.96,469.01
2018,3,16,13,15,224.5,337.0,3.2,11.65,506.5,515.53,412.23
2018,3,16,13,30,172.0,326.0,3.2,11.7,453.0,453.51,363.67
2018,3,16,13,45,135.5,291.0,3.2,11.7,389.0,383.1,308.59
2018,3,16,14,0,99.0,256.0,3.2,11.7,325.0,316.03,255.32
2018,3,16,14,15,158.0,236.0,3.2,11.65,341.0,327.45,265.97
2018,3,16,14,30,217.0,216.0,3.2,11.6,357.0,335.94,273.43
2018,3,16,14,45,396.5,194.0,3.15,11.5,433.0,400.46,325.43
2018,3,16,15,0,576.0,172.0,3.1,11.4,509.0,442.39,356.55
2018,3,16,15,15,696.0,131.0,3.1,11.4,508.5,422.83,337.07
2018,3,16,15,30,816.0,90.0,3.1,11.4,508.0,389.16,303.91
2018,3,16,15,45,726.5,98.5,2.95,11.1,444.5,316.96,241.5
2018,3,16,16,0,637.0,107.0,2.8,10.8,381.0,255.97,188.72
2018,3,16,16,15,662.5,90.5,2.6,10.55,345.0,204.77,140.83
2018,3,16,16,30,688.0,74.0,2.4,10.3,309.0,150.25,92.26
2018,3,16,16,45,642.5,67.5,2.2,10.05,258.0,96.14,53.85
2018,3,16,17,0,597.0,61.0,2.0,9.8,207.0,47.56,37.53
2018,3,16,17,15,477.0,54.5,1.85,9.25,153.5,41.28,31.66
2018,3,16,17,30,357.0,48.0,1.7,8.7,100.0,38.38,28.5
2018,3,16,17,45,218.5,33.0,1.55,8.2,61.0,25.82,15.64
2018,3,16,18,0,80.0,18.0,1.4,7.7,22.0,15.04,0.0
2018,3,16,18,15,40.0,9.0,1.4,7.6,11.0,8.58,0.0
2018,3,16,18,30,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,3,16,18,45,0.0,0.0,1.45,7.45,0.0,0.0,0.0
2018,3,16,19,0,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,3,16,19,15,0.0,0.0,1.45,7.45,0.0,0.0,0.0
2018,3,16,19,30,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,3,16,19,45,0.0,0.0,1.4,7.55,0.0,0.0,0.0
2018,3,16,20,0,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,3,16,20,15,0.0,0.0,1.4,7.65,0.0,0.0,0.0
2018,3,16,20,30,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,3,16,20,45,0.0,0.0,1.35,7.7,0.0,0.0,0.0
2018,3,16,21,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,3,16,21,15,0.0,0.0,1.3,7.65,0.0,0.0,0.0
2018,3,16,21,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,3,16,21,45,0.0,0.0,1.25,7.55,0.0,0.0,0.0
2018,3,16,22,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,3,16,22,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2018,3,16,22,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,3,16,22,45,0.0,0.0,1.1,7.45,0.0,0.0,0.0
2018,3,16,23,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,3,16,23,15,0.0,0.0,1.05,7.4,0.0,0.0,0.0
2018,3,16,23,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,3,16,23,45,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,3,17,0,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,3,17,0,15,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,3,17,0,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,3,17,0,45,0.0,0.0,1.0,7.35,0.0,0.0,0.0
2018,3,17,1,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,3,17,1,15,0.0,0.0,1.0,7.35,0.0,0.0,0.0
2018,3,17,1,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,3,17,1,45,0.0,0.0,0.95,7.4,0.0,0.0,0.0
2018,3,17,2,0,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,3,17,2,15,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,3,17,2,30,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,3,17,2,45,0.0,0.0,0.9,7.35,0.0,0.0,0.0
2018,3,17,3,0,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,3,17,3,15,0.0,0.0,0.9,7.35,0.0,0.0,0.0
2018,3,17,3,30,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,3,17,3,45,0.0,0.0,0.9,7.45,0.0,0.0,0.0
2018,3,17,4,0,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,3,17,4,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,3,17,4,30,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,3,17,4,45,0.0,0.0,0.85,7.55,0.0,0.0,0.0
2018,3,17,5,0,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,3,17,5,15,0.0,0.0,0.8,7.65,0.0,0.0,0.0
2018,3,17,5,30,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,3,17,5,45,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,3,17,6,0,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,3,17,6,15,2.5,2.5,0.9,8.1,2.5,0.0,0.0
2018,3,17,6,30,5.0,5.0,1.0,8.3,5.0,6.52,0.0
2018,3,17,6,45,5.5,11.5,1.1,8.55,12.0,13.04,4.4
2018,3,17,7,0,6.0,18.0,1.2,8.8,19.0,19.69,11.14
2018,3,17,7,15,3.0,27.0,1.2,8.95,27.5,26.59,17.45
2018,3,17,7,30,0.0,36.0,1.2,9.1,36.0,33.42,23.54
2018,3,17,7,45,0.5,57.0,1.25,9.2,57.0,53.31,40.92
2018,3,17,8,0,1.0,78.0,1.3,9.3,78.0,74.38,59.09
2018,3,17,8,15,16.5,118.5,1.3,9.5,125.5,127.48,104.67
2018,3,17,8,30,32.0,159.0,1.3,9.7,173.0,192.46,159.04
2018,3,17,8,45,128.5,186.0,1.3,9.9,250.5,310.43,257.52
2018,3,17,9,0,225.0,213.0,1.3,10.1,328.0,423.25,347.9
2018,3,17,9,15,311.5,214.5,1.3,10.2,388.5,515.89,419.68
2018,3,17,9,30,398.0,216.0,1.3,10.3,449.0,613.58,492.99
2018,3,17,9,45,331.0,220.5,1.25,10.4,422.5,551.8,443.35
2018,3,17,10,0,264.0,225.0,1.2,10.5,396.0,500.12,402.09
2018,3,17,10,15,181.5,208.5,1.2,10.6,328.5,406.63,328.42
2018,3,17,10,30,99.0,192.0,1.2,10.7,261.0,298.16,241.45
2018,3,17,10,45,111.0,248.0,1.2,10.8,328.0,370.58,298.06
2018,3,17,11,0,123.0,304.0,1.2,10.9,395.0,442.34,351.71
2018,3,17,11,15,116.5,318.5,1.2,10.95,406.0,449.64,355.83
2018,3,17,11,30,110.0,333.0,1.2,11.0,417.0,456.21,359.95
2018,3,17,11,45,61.5,264.5,1.25,11.05,311.5,322.18,256.43
2018,3,17,12,0,13.0,196.0,1.3,11.1,206.0,198.01,157.45
2018,3,17,12,15,6.5,136.0,1.35,11.15,141.0,133.67,105.63
2018,3,17,12,30,0.0,76.0,1.4,11.2,76.0,70.93,53.83
2018,3,17,12,45,0.0,73.5,1.4,11.2,73.5,68.58,51.98
2018,3,17,13,0,0.0,71.0,1.4,11.2,71.0,66.24,50.06
2018,3,17,13,15,39.5,159.0,1.45,11.2,188.5,184.36,148.61
2018,3,17,13,30,79.0,247.0,1.5,11.2,306.0,298.21,240.07
2018,3,17,13,45,130.5,288.5,1.55,11.2,382.0,376.99,302.13
2018,3,17,14,0,182.0,330.0,1.6,11.2,458.0,443.66,353.66
2018,3,17,14,15,309.0,287.0,1.6,11.1,493.0,475.56,379.95
2018,3,17,14,30,436.0,244.0,1.6,11.0,528.0,494.36,395.27
2018,3,17,14,45,473.5,215.0,1.6,10.95,507.5,461.55,369.32
2018,3,17,15,0,511.0,186.0,1.6,10.9,487.0,424.29,339.14
2018,3,17,15,15,329.0,171.0,1.6,10.9,359.5,300.98,240.85
2018,3,17,15,30,147.0,156.0,1.6,10.9,232.0,198.04,158.45
2018,3,17,15,45,98.0,120.5,1.5,10.75,169.0,140.97,111.75
2018,3,17,16,0,49.0,85.0,1.4,10.6,106.0,90.09,70.05
2018,3,17,16,15,216.5,91.5,1.3,10.35,168.0,121.83,89.91
2018,3,17,16,30,384.0,98.0,1.2,10.1,230.0,130.79,89.41
2018,3,17,16,45,392.0,86.5,1.05,9.85,202.0,94.79,61.75
2018,3,17,17,0,400.0,75.0,0.9,9.6,174.0,57.73,46.74
2018,3,17,17,15,343.0,62.0,0.95,9.2,133.0,46.43,36.34
2018,3,17,17,30,286.0,49.0,1.0,8.8,92.0,37.52,27.81
2018,3,17,17,45,185.5,34.0,1.05,8.35,57.5,26.53,16.52
2018,3,17,18,0,85.0,19.0,1.1,7.9,23.0,15.07,0.0
2018,3,17,18,15,42.5,9.5,1.1,7.75,11.5,9.05,0.0
2018,3,17,18,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,3,17,18,45,0.0,0.0,1.15,7.45,0.0,0.0,0.0
2018,3,17,19,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,3,17,19,15,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,3,17,19,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,3,17,19,45,0.0,0.0,1.2,6.95,0.0,0.0,0.0
2018,3,17,20,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,3,17,20,15,0.0,0.0,1.25,6.7,0.0,0.0,0.0
2018,3,17,20,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,3,17,20,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,3,17,21,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,3,17,21,15,0.0,0.0,1.3,6.35,0.0,0.0,0.0
2018,3,17,21,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,3,17,21,45,0.0,0.0,1.3,6.25,0.0,0.0,0.0
2018,3,17,22,0,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,3,17,22,15,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,3,17,22,30,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,3,17,22,45,0.0,0.0,1.3,6.25,0.0,0.0,0.0
2018,3,17,23,0,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,3,17,23,15,0.0,0.0,1.25,6.35,0.0,0.0,0.0
2018,3,17,23,30,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,3,17,23,45,0.0,0.0,1.2,6.45,0.0,0.0,0.0
2018,3,18,0,0,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,3,18,0,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2018,3,18,0,30,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,3,18,0,45,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2018,3,18,1,0,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,3,18,1,15,0.0,0.0,1.0,6.55,0.0,0.0,0.0
2018,3,18,1,30,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,3,18,1,45,0.0,0.0,0.95,6.65,0.0,0.0,0.0
2018,3,18,2,0,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,3,18,2,15,0.0,0.0,0.85,6.75,0.0,0.0,0.0
2018,3,18,2,30,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,3,18,2,45,0.0,0.0,0.8,6.85,0.0,0.0,0.0
2018,3,18,3,0,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,3,18,3,15,0.0,0.0,0.75,6.9,0.0,0.0,0.0
2018,3,18,3,30,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,3,18,3,45,0.0,0.0,0.7,6.85,0.0,0.0,0.0
2018,3,18,4,0,0.0,0.0,0.7,6.8,0.0,0.0,0.0
2018,3,18,4,15,0.0,0.0,0.7,6.75,0.0,0.0,0.0
2018,3,18,4,30,0.0,0.0,0.7,6.7,0.0,0.0,0.0
2018,3,18,4,45,0.0,0.0,0.7,6.65,0.0,0.0,0.0
2018,3,18,5,0,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,3,18,5,15,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,3,18,5,30,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,3,18,5,45,0.0,0.0,0.65,6.55,0.0,0.0,0.0
2018,3,18,6,0,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2018,3,18,6,15,22.5,8.5,0.6,6.8,9.5,8.1,0.0
2018,3,18,6,30,45.0,17.0,0.6,7.1,19.0,41.04,0.0
2018,3,18,6,45,126.0,34.0,0.65,7.4,50.0,105.23,76.51
2018,3,18,7,0,207.0,51.0,0.7,7.7,81.0,177.56,143.59
2018,3,18,7,15,306.0,62.0,0.7,8.15,127.0,251.54,208.64
2018,3,18,7,30,405.0,73.0,0.7,8.6,173.0,335.69,280.4
2018,3,18,7,45,375.0,96.0,0.75,9.05,205.0,364.12,304.01
2018,3,18,8,0,345.0,119.0,0.8,9.5,237.0,388.16,322.99
2018,3,18,8,15,388.0,132.5,0.85,10.05,284.5,448.7,370.75
2018,3,18,8,30,431.0,146.0,0.9,10.6,332.0,511.58,418.5
2018,3,18,8,45,538.0,140.0,0.9,11.2,399.0,603.57,487.56
2018,3,18,9,0,645.0,134.0,0.9,11.8,466.0,707.93,561.7
2018,3,18,9,15,515.5,181.5,0.9,12.2,461.0,665.44,525.46
2018,3,18,9,30,386.0,229.0,0.9,12.6,456.0,604.88,477.05
2018,3,18,9,45,307.0,264.0,0.9,13.0,452.0,581.39,456.46
2018,3,18,10,0,228.0,299.0,0.9,13.4,448.0,538.56,421.49
2018,3,18,10,15,239.5,313.0,0.85,13.65,476.0,566.06,440.54
2018,3,18,10,30,251.0,327.0,0.8,13.9,504.0,607.03,467.95
2018,3,18,10,45,221.0,342.0,0.8,14.2,501.5,580.16,446.34
2018,3,18,11,0,191.0,357.0,0.8,14.5,499.0,566.12,434.47
2018,3,18,11,15,235.5,358.5,0.75,14.45,537.5,606.94,464.14
2018,3,18,11,30,280.0,360.0,0.7,14.4,576.0,659.45,500.61
2018,3,18,11,45,363.5,338.0,0.65,14.35,622.0,707.78,535.01
2018,3,18,12,0,447.0,316.0,0.6,14.3,668.0,763.95,573.75
2018,3,18,12,15,344.0,343.0,0.65,14.2,614.0,677.18,511.82
2018,3,18,12,30,241.0,370.0,0.7,14.1,560.0,593.0,451.84
2018,3,18,12,45,150.5,353.5,0.75,13.95,471.5,488.77,376.41
2018,3,18,13,0,60.0,337.0,0.8,13.8,383.0,380.88,295.66
2018,3,18,13,15,41.5,307.5,0.85,13.7,339.0,332.47,259.92
2018,3,18,13,30,23.0,278.0,0.9,13.6,295.0,280.28,220.13
2018,3,18,13,45,19.0,260.0,0.95,13.5,274.0,258.48,203.79
2018,3,18,14,0,15.0,242.0,1.0,13.4,253.0,237.15,187.49
2018,3,18,14,15,12.5,225.5,0.95,13.25,234.5,218.69,173.26
2018,3,18,14,30,10.0,209.0,0.9,13.1,216.0,200.58,159.21
2018,3,18,14,45,9.0,198.0,0.9,12.95,204.0,188.72,150.16
2018,3,18,15,0,8.0,187.0,0.9,12.8,192.0,176.99,141.14
2018,3,18,15,15,10.5,183.0,0.9,12.8,189.0,173.23,138.44
2018,3,18,15,30,13.0,179.0,0.9,12.8,186.0,169.01,135.3
2018,3,18,15,45,25.0,165.0,0.75,12.4,176.5,157.4,125.91
2018,3,18,16,0,37.0,151.0,0.6,12.0,167.0,145.06,115.61
2018,3,18,16,15,81.0,143.5,0.6,11.75,173.0,142.79,112.1
2018,3,18,16,30,125.0,136.0,0.6,11.5,179.0,132.24,101.42
2018,3,18,16,45,63.0,96.0,0.65,11.25,117.5,88.56,68.15
2018,3,18,17,0,1.0,56.0,0.7,11.0,56.0,51.87,41.25
2018,3,18,17,15,13.5,43.0,0.75,10.85,45.0,39.44,29.89
2018,3,18,17,30,26.0,30.0,0.8,10.7,34.0,27.98,19.22
2018,3,18,17,45,29.0,22.5,0.85,10.55,25.5,20.09,11.2
2018,3,18,18,0,32.0,15.0,0.9,10.4,17.0,13.39,0.0
2018,3,18,18,15,16.0,7.5,0.95,10.3,8.5,7.15,0.0
2018,3,18,18,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,3,18,18,45,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,3,18,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,3,18,19,15,0.0,0.0,1.0,9.95,0.0,0.0,0.0
2018,3,18,19,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,3,18,19,45,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,3,18,20,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,3,18,20,15,0.0,0.0,0.95,9.7,0.0,0.0,0.0
2018,3,18,20,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,3,18,20,45,0.0,0.0,0.9,9.65,0.0,0.0,0.0
2018,3,18,21,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,3,18,21,15,0.0,0.0,0.85,9.65,0.0,0.0,0.0
2018,3,18,21,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,3,18,21,45,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,3,18,22,0,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,3,18,22,15,0.0,0.0,0.75,9.65,0.0,0.0,0.0
2018,3,18,22,30,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,3,18,22,45,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,3,18,23,0,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,3,18,23,15,0.0,0.0,0.75,9.3,0.0,0.0,0.0
2018,3,18,23,30,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,3,18,23,45,0.0,0.0,0.8,9.05,0.0,0.0,0.0
2018,3,19,0,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,3,19,0,15,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,3,19,0,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,3,19,0,45,0.0,0.0,0.85,8.6,0.0,0.0,0.0
2018,3,19,1,0,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,3,19,1,15,0.0,0.0,0.95,8.3,0.0,0.0,0.0
2018,3,19,1,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,3,19,1,45,0.0,0.0,1.05,7.9,0.0,0.0,0.0
2018,3,19,2,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,3,19,2,15,0.0,0.0,1.15,7.45,0.0,0.0,0.0
2018,3,19,2,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,3,19,2,45,0.0,0.0,1.25,6.9,0.0,0.0,0.0
2018,3,19,3,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,3,19,3,15,0.0,0.0,1.35,6.45,0.0,0.0,0.0
2018,3,19,3,30,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,3,19,3,45,0.0,0.0,1.4,6.15,0.0,0.0,0.0
2018,3,19,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,3,19,4,15,0.0,0.0,1.45,5.85,0.0,0.0,0.0
2018,3,19,4,30,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,3,19,4,45,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,3,19,5,0,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,3,19,5,15,0.0,0.0,1.45,5.3,0.0,0.0,0.0
2018,3,19,5,30,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,3,19,5,45,0.0,0.0,1.35,5.3,0.0,0.0,0.0
2018,3,19,6,0,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,3,19,6,15,48.0,10.0,1.3,6.1,12.5,24.11,0.0
2018,3,19,6,30,96.0,20.0,1.3,6.9,25.0,69.39,0.0
2018,3,19,6,45,177.5,35.5,1.3,7.75,57.5,137.08,102.76
2018,3,19,7,0,259.0,51.0,1.3,8.6,90.0,202.05,164.0
2018,3,19,7,15,434.0,56.5,1.35,9.25,152.5,315.16,261.6
2018,3,19,7,30,609.0,62.0,1.4,9.9,215.0,444.5,369.59
2018,3,19,7,45,551.5,80.5,1.45,10.55,243.0,460.25,382.77
2018,3,19,8,0,494.0,99.0,1.5,11.2,271.0,464.15,385.67
2018,3,19,8,15,463.0,123.0,1.6,11.8,303.5,491.6,406.17
2018,3,19,8,30,432.0,147.0,1.7,12.4,336.0,514.5,422.03
2018,3,19,8,45,418.5,169.5,1.8,13.0,369.5,545.21,443.61
2018,3,19,9,0,405.0,192.0,1.9,13.6,403.0,573.15,462.5
2018,3,19,9,15,460.0,193.5,1.85,13.95,452.0,633.06,506.36
2018,3,19,9,30,515.0,195.0,1.8,14.3,501.0,694.21,549.7
2018,3,19,9,45,582.0,186.5,1.75,14.7,553.0,755.26,592.24
2018,3,19,10,0,649.0,178.0,1.7,15.1,605.0,823.33,637.44
2018,3,19,10,15,649.0,188.5,1.7,15.45,632.5,843.32,648.56
2018,3,19,10,30,649.0,199.0,1.7,15.8,660.0,860.34,658.16
2018,3,19,10,45,562.5,241.5,1.7,16.15,650.5,821.89,627.89
2018,3,19,11,0,476.0,284.0,1.7,16.5,641.0,784.67,598.3
2018,3,19,11,15,475.0,292.5,1.75,16.8,655.0,789.42,600.98
2018,3,19,11,30,474.0,301.0,1.8,17.1,669.0,791.83,601.68
2018,3,19,11,45,539.0,278.5,1.8,17.4,701.5,821.4,622.75
2018,3,19,12,0,604.0,256.0,1.8,17.7,734.0,850.01,642.59
2018,3,19,12,15,722.0,203.5,1.75,17.8,775.0,889.88,670.38
2018,3,19,12,30,840.0,151.0,1.7,17.9,816.0,917.13,687.42
2018,3,19,12,45,679.0,213.5,1.65,18.0,747.5,822.72,622.28
2018,3,19,13,0,518.0,276.0,1.6,18.1,679.0,725.23,551.23
2018,3,19,13,15,431.5,305.0,1.5,18.2,636.0,663.52,505.66
2018,3,19,13,30,345.0,334.0,1.4,18.3,593.0,599.91,458.08
2018,3,19,13,45,312.0,329.0,1.3,18.4,557.5,553.38,423.84
2018,3,19,14,0,279.0,324.0,1.2,18.5,522.0,508.59,390.43
2018,3,19,14,15,402.5,270.0,1.1,18.2,542.5,523.01,403.13
2018,3,19,14,30,526.0,216.0,1.0,17.9,563.0,521.78,402.87
2018,3,19,14,45,478.5,216.5,0.9,17.65,518.5,466.22,360.13
2018,3,19,15,0,431.0,217.0,0.8,17.4,474.0,414.33,319.97
2018,3,19,15,15,325.0,220.5,0.8,17.4,406.5,343.11,265.15
2018,3,19,15,30,219.0,224.0,0.8,17.4,339.0,284.44,220.02
2018,3,19,15,45,234.5,199.0,0.7,16.65,311.5,250.92,192.91
2018,3,19,16,0,250.0,174.0,0.6,15.9,284.0,215.97,163.65
2018,3,19,16,15,359.5,135.5,0.6,15.55,273.0,184.82,133.1
2018,3,19,16,30,469.0,97.0,0.6,15.2,262.0,141.94,92.69
2018,3,19,16,45,492.5,80.5,0.6,14.9,229.0,98.03,59.25
2018,3,19,17,0,516.0,64.0,0.6,14.6,196.0,50.68,39.58
2018,3,19,17,15,430.0,56.0,0.7,14.15,148.5,41.95,31.71
2018,3,19,17,30,344.0,48.0,0.8,13.7,101.0,37.68,27.47
2018,3,19,17,45,237.5,34.5,0.9,13.25,64.5,26.86,16.82
2018,3,19,18,0,131.0,21.0,1.0,12.8,28.0,16.66,0.0
2018,3,19,18,15,65.5,10.5,1.0,12.6,14.0,10.01,0.0
2018,3,19,18,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,3,19,18,45,0.0,0.0,1.05,12.2,0.0,0.0,0.0
2018,3,19,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,3,19,19,15,0.0,0.0,1.15,11.8,0.0,0.0,0.0
2018,3,19,19,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,3,19,19,45,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,3,19,20,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,3,19,20,15,0.0,0.0,1.2,11.15,0.0,0.0,0.0
2018,3,19,20,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,3,19,20,45,0.0,0.0,1.15,11.2,0.0,0.0,0.0
2018,3,19,21,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,3,19,21,15,0.0,0.0,1.0,11.45,0.0,0.0,0.0
2018,3,19,21,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,3,19,21,45,0.0,0.0,0.75,11.9,0.0,0.0,0.0
2018,3,19,22,0,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,3,19,22,15,0.0,0.0,0.75,11.85,0.0,0.0,0.0
2018,3,19,22,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,3,19,22,45,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,3,19,23,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,3,19,23,15,0.0,0.0,1.15,10.85,0.0,0.0,0.0
2018,3,19,23,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,3,19,23,45,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,3,20,0,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,3,20,0,15,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,3,20,0,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,3,20,0,45,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,3,20,1,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,3,20,1,15,0.0,0.0,1.4,10.05,0.0,0.0,0.0
2018,3,20,1,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,3,20,1,45,0.0,0.0,1.35,10.3,0.0,0.0,0.0
2018,3,20,2,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,3,20,2,15,0.0,0.0,1.25,10.55,0.0,0.0,0.0
2018,3,20,2,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,3,20,2,45,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,3,20,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,3,20,3,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2018,3,20,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,3,20,3,45,0.0,0.0,1.05,11.05,0.0,0.0,0.0
2018,3,20,4,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,3,20,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,3,20,4,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,3,20,4,45,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,3,20,5,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,3,20,5,15,0.0,0.0,1.05,10.7,0.0,0.0,0.0
2018,3,20,5,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,3,20,5,45,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,3,20,6,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,3,20,6,15,4.0,2.0,1.35,10.75,2.0,3.13,0.0
2018,3,20,6,30,8.0,4.0,1.4,10.8,4.0,6.96,0.0
2018,3,20,6,45,4.0,5.5,1.5,10.85,5.5,6.82,0.0
2018,3,20,7,0,0.0,7.0,1.6,10.9,7.0,6.48,0.0
2018,3,20,7,15,0.0,8.5,1.6,10.95,8.5,7.87,1.15
2018,3,20,7,30,0.0,10.0,1.6,11.0,10.0,9.26,2.41
2018,3,20,7,45,0.0,15.0,1.55,11.05,15.0,13.9,6.47
2018,3,20,8,0,0.0,20.0,1.5,11.1,20.0,18.55,10.5
2018,3,20,8,15,0.0,39.0,1.6,11.2,39.0,36.22,25.74
2018,3,20,8,30,0.0,58.0,1.7,11.3,58.0,53.93,40.83
2018,3,20,8,45,0.0,46.0,1.8,11.4,46.0,42.76,31.11
2018,3,20,9,0,0.0,34.0,1.9,11.5,34.0,31.6,21.47
2018,3,20,9,15,0.0,37.0,2.0,11.6,37.0,34.4,23.78
2018,3,20,9,30,0.0,40.0,2.1,11.7,40.0,37.21,26.07
2018,3,20,9,45,0.0,45.0,2.2,11.8,45.0,41.88,29.94
2018,3,20,10,0,0.0,50.0,2.3,11.9,50.0,46.56,33.79
2018,3,20,10,15,0.0,73.0,2.4,12.0,73.0,68.05,51.71
2018,3,20,10,30,0.0,96.0,2.5,12.1,96.0,89.62,69.54
2018,3,20,10,45,0.0,109.5,2.55,12.2,109.5,102.59,80.11
2018,3,20,11,0,0.0,123.0,2.6,12.3,123.0,115.57,90.65
2018,3,20,11,15,0.0,118.5,2.65,12.45,118.5,111.21,86.92
2018,3,20,11,30,0.0,114.0,2.7,12.6,114.0,106.87,83.25
2018,3,20,11,45,0.5,123.5,2.75,12.7,124.0,116.41,91.02
2018,3,20,12,0,1.0,133.0,2.8,12.8,134.0,125.91,98.74
2018,3,20,12,15,0.5,126.0,2.8,12.85,126.5,118.68,92.77
2018,3,20,12,30,0.0,119.0,2.8,12.9,119.0,111.5,86.87
2018,3,20,12,45,0.0,104.0,2.8,12.9,104.0,97.25,75.21
2018,3,20,13,0,0.0,89.0,2.8,12.9,89.0,83.09,63.6
2018,3,20,13,15,0.0,88.0,2.75,12.95,88.0,82.14,62.86
2018,3,20,13,30,0.0,87.0,2.7,13.0,87.0,81.19,62.13
2018,3,20,13,45,0.0,91.0,2.65,13.0,91.0,84.92,65.29
2018,3,20,14,0,0.0,95.0,2.6,13.0,95.0,88.64,68.46
2018,3,20,14,15,0.0,94.5,2.55,13.0,94.5,88.15,68.17
2018,3,20,14,30,0.0,94.0,2.5,13.0,94.0,87.67,67.9
2018,3,20,14,45,0.0,87.0,2.45,13.05,87.0,81.1,62.57
2018,3,20,15,0,0.0,80.0,2.4,13.1,80.0,74.53,57.24
2018,3,20,15,15,0.0,93.0,2.4,13.1,93.0,86.63,67.54
2018,3,20,15,30,0.0,106.0,2.4,13.1,106.0,98.44,77.61
2018,3,20,15,45,0.0,105.0,2.4,13.0,105.0,97.29,76.91
2018,3,20,16,0,0.0,104.0,2.4,12.9,104.0,96.04,76.12
2018,3,20,16,15,0.5,98.5,2.35,12.85,98.5,90.74,71.87
2018,3,20,16,30,1.0,93.0,2.3,12.8,93.0,85.25,67.37
2018,3,20,16,45,0.5,72.5,2.25,12.75,72.5,66.78,51.76
2018,3,20,17,0,0.0,52.0,2.2,12.7,52.0,48.34,37.85
2018,3,20,17,15,0.0,38.5,2.1,12.6,38.5,35.75,26.39
2018,3,20,17,30,0.0,25.0,2.0,12.5,25.0,23.19,14.86
2018,3,20,17,45,4.5,17.0,1.95,12.45,17.5,15.76,7.67
2018,3,20,18,0,9.0,9.0,1.9,12.4,10.0,8.45,0.0
2018,3,20,18,15,4.5,4.5,2.05,12.4,5.0,4.29,0.0
2018,3,20,18,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,3,20,18,45,0.0,0.0,2.3,12.45,0.0,0.0,0.0
2018,3,20,19,0,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,3,20,19,15,0.0,0.0,2.45,12.45,0.0,0.0,0.0
2018,3,20,19,30,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,3,20,19,45,0.0,0.0,2.55,12.4,0.0,0.0,0.0
2018,3,20,20,0,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,3,20,20,15,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,3,20,20,30,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,3,20,20,45,0.0,0.0,2.35,12.35,0.0,0.0,0.0
2018,3,20,21,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,3,20,21,15,0.0,0.0,2.25,12.25,0.0,0.0,0.0
2018,3,20,21,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,3,20,21,45,0.0,0.0,2.15,12.15,0.0,0.0,0.0
2018,3,20,22,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,3,20,22,15,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,3,20,22,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,3,20,22,45,0.0,0.0,1.8,11.55,0.0,0.0,0.0
2018,3,20,23,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,3,20,23,15,0.0,0.0,1.6,11.25,0.0,0.0,0.0
2018,3,20,23,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,3,20,23,45,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,3,21,0,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,3,21,0,15,0.0,0.0,1.25,10.65,0.0,0.0,0.0
2018,3,21,0,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,3,21,0,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2018,3,21,1,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,3,21,1,15,0.0,0.0,1.15,10.65,0.0,0.0,0.0
2018,3,21,1,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,3,21,1,45,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,3,21,2,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,3,21,2,15,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,3,21,2,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,3,21,2,45,0.0,0.0,1.25,12.1,0.0,0.0,0.0
2018,3,21,3,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,3,21,3,15,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,3,21,3,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,3,21,3,45,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,3,21,4,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,3,21,4,15,0.0,0.0,1.3,12.75,0.0,0.0,0.0
2018,3,21,4,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,3,21,4,45,0.0,0.0,1.3,12.85,0.0,0.0,0.0
2018,3,21,5,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,3,21,5,15,0.0,0.0,1.3,13.05,0.0,0.0,0.0
2018,3,21,5,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,3,21,5,45,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,3,21,6,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,3,21,6,15,1.5,6.0,1.4,13.6,6.0,6.18,0.0
2018,3,21,6,30,3.0,12.0,1.5,13.8,12.0,12.22,0.0
2018,3,21,6,45,1.5,23.0,1.55,14.0,23.0,21.98,12.14
2018,3,21,7,0,0.0,34.0,1.6,14.2,34.0,31.58,20.94
2018,3,21,7,15,0.0,43.0,1.65,14.35,43.0,39.95,28.4
2018,3,21,7,30,0.0,52.0,1.7,14.5,52.0,48.34,35.72
2018,3,21,7,45,2.5,73.5,1.8,14.65,74.5,71.12,55.16
2018,3,21,8,0,5.0,95.0,1.9,14.8,97.0,94.55,74.87
2018,3,21,8,15,7.5,117.5,1.95,14.95,120.5,119.26,95.34
2018,3,21,8,30,10.0,140.0,2.0,15.1,144.0,144.12,115.63
2018,3,21,8,45,19.0,167.0,2.0,15.25,176.5,179.14,144.14
2018,3,21,9,0,28.0,194.0,2.0,15.4,209.0,225.83,181.55
2018,3,21,9,15,25.5,206.5,2.05,15.55,221.0,225.12,180.17
2018,3,21,9,30,23.0,219.0,2.1,15.7,233.0,235.37,187.7
2018,3,21,9,45,20.0,225.5,2.15,15.9,238.0,238.67,189.61
2018,3,21,10,0,17.0,232.0,2.2,16.1,243.0,241.91,191.51
2018,3,21,10,15,29.5,266.0,2.3,16.3,286.5,301.81,238.42
2018,3,21,10,30,42.0,300.0,2.4,16.5,330.0,349.93,275.29
2018,3,21,10,45,45.0,310.5,2.5,16.7,343.5,362.64,284.45
2018,3,21,11,0,48.0,321.0,2.6,16.9,357.0,375.14,293.6
2018,3,21,11,15,43.5,324.0,2.65,16.95,357.5,372.01,290.7
2018,3,21,11,30,39.0,327.0,2.7,17.0,358.0,368.75,287.82
2018,3,21,11,45,43.5,338.0,2.75,17.1,372.5,382.41,298.14
2018,3,21,12,0,48.0,349.0,2.8,17.2,387.0,395.6,308.04
2018,3,21,12,15,41.5,337.5,2.8,17.25,370.5,374.67,291.8
2018,3,21,12,30,35.0,326.0,2.8,17.3,354.0,354.12,275.96
2018,3,21,12,45,37.0,326.5,2.75,17.35,356.0,353.56,275.61
2018,3,21,13,0,39.0,327.0,2.7,17.4,358.0,352.69,274.99
2018,3,21,13,15,32.0,304.5,2.65,17.35,329.5,321.37,250.97
2018,3,21,13,30,25.0,282.0,2.6,17.3,301.0,285.46,223.36
2018,3,21,13,45,54.5,301.0,2.55,17.3,340.5,328.16,257.42
2018,3,21,14,0,84.0,320.0,2.5,17.3,380.0,362.28,284.17
2018,3,21,14,15,109.0,311.5,2.5,17.25,386.0,364.0,286.07
2018,3,21,14,30,134.0,303.0,2.5,17.2,392.0,365.7,287.84
2018,3,21,14,45,114.5,282.0,2.5,17.15,355.0,325.66,256.76
2018,3,21,15,0,95.0,261.0,2.5,17.1,318.0,286.73,226.44
2018,3,21,15,15,69.5,228.5,2.5,17.1,268.5,239.08,188.97
2018,3,21,15,30,44.0,196.0,2.5,17.1,219.0,194.81,153.96
2018,3,21,15,45,34.0,174.0,2.5,16.8,191.0,167.98,132.77
2018,3,21,16,0,24.0,152.0,2.5,16.5,163.0,142.63,112.63
2018,3,21,16,15,57.5,137.5,2.45,16.3,159.5,133.58,104.07
2018,3,21,16,30,91.0,123.0,2.4,16.1,156.0,118.01,89.78
2018,3,21,16,45,82.5,107.0,2.35,15.9,133.0,95.96,72.52
2018,3,21,17,0,74.0,91.0,2.3,15.7,110.0,75.04,57.44
2018,3,21,17,15,56.0,69.5,2.3,15.55,82.0,60.13,47.51
2018,3,21,17,30,38.0,48.0,2.3,15.4,54.0,42.58,31.57
2018,3,21,17,45,26.5,33.0,2.3,15.2,36.5,29.62,19.24
2018,3,21,18,0,15.0,18.0,2.3,15.0,19.0,16.52,0.0
2018,3,21,18,15,7.5,9.0,2.3,14.95,9.5,8.58,0.0
2018,3,21,18,30,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,3,21,18,45,0.0,0.0,2.3,14.85,0.0,0.0,0.0
2018,3,21,19,0,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,3,21,19,15,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,3,21,19,30,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,3,21,19,45,0.0,0.0,2.3,14.55,0.0,0.0,0.0
2018,3,21,20,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,3,21,20,15,0.0,0.0,2.3,14.45,0.0,0.0,0.0
2018,3,21,20,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,3,21,20,45,0.0,0.0,2.3,14.35,0.0,0.0,0.0
2018,3,21,21,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,3,21,21,15,0.0,0.0,2.4,14.25,0.0,0.0,0.0
2018,3,21,21,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,3,21,21,45,0.0,0.0,2.6,14.15,0.0,0.0,0.0
2018,3,21,22,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,3,21,22,15,0.0,0.0,2.75,14.05,0.0,0.0,0.0
2018,3,21,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,3,21,22,45,0.0,0.0,2.85,13.95,0.0,0.0,0.0
2018,3,21,23,0,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,3,21,23,15,0.0,0.0,2.9,13.85,0.0,0.0,0.0
2018,3,21,23,30,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,3,21,23,45,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,3,22,0,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,3,22,0,15,0.0,0.0,2.9,13.75,0.0,0.0,0.0
2018,3,22,0,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,3,22,0,45,0.0,0.0,2.85,13.7,0.0,0.0,0.0
2018,3,22,1,0,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,3,22,1,15,0.0,0.0,2.85,13.65,0.0,0.0,0.0
2018,3,22,1,30,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,3,22,1,45,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,3,22,2,0,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,3,22,2,15,0.0,0.0,2.9,13.55,0.0,0.0,0.0
2018,3,22,2,30,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,3,22,2,45,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,3,22,3,0,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,3,22,3,15,0.0,0.0,2.9,13.45,0.0,0.0,0.0
2018,3,22,3,30,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,3,22,3,45,0.0,0.0,2.85,13.4,0.0,0.0,0.0
2018,3,22,4,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,3,22,4,15,0.0,0.0,2.75,13.4,0.0,0.0,0.0
2018,3,22,4,30,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,3,22,4,45,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,3,22,5,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,3,22,5,15,0.0,0.0,2.65,13.4,0.0,0.0,0.0
2018,3,22,5,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,3,22,5,45,0.0,0.0,2.55,13.45,0.0,0.0,0.0
2018,3,22,6,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,3,22,6,15,0.0,2.0,2.55,13.55,2.0,1.91,0.0
2018,3,22,6,30,0.0,4.0,2.6,13.6,4.0,3.7,0.0
2018,3,22,6,45,0.0,5.5,2.65,13.65,5.5,5.09,0.0
2018,3,22,7,0,0.0,7.0,2.7,13.7,7.0,6.48,0.0
2018,3,22,7,15,0.0,11.0,2.7,13.75,11.0,10.18,3.07
2018,3,22,7,30,0.0,15.0,2.7,13.8,15.0,13.9,6.32
2018,3,22,7,45,0.0,25.5,2.75,13.9,25.5,23.65,14.72
2018,3,22,8,0,0.0,36.0,2.8,14.0,36.0,33.42,23.06
2018,3,22,8,15,0.0,61.0,2.8,14.05,61.0,56.73,42.83
2018,3,22,8,30,0.0,86.0,2.8,14.1,86.0,80.38,62.63
2018,3,22,8,45,7.0,118.5,2.8,14.2,122.0,118.34,94.36
2018,3,22,9,0,14.0,151.0,2.8,14.3,158.0,157.16,126.3
2018,3,22,9,15,62.5,203.5,2.75,14.3,241.0,264.78,214.95
2018,3,22,9,30,111.0,256.0,2.7,14.3,324.0,381.08,307.34
2018,3,22,9,45,333.5,227.0,2.65,14.3,448.0,564.17,453.84
2018,3,22,10,0,556.0,198.0,2.6,14.3,572.0,757.38,599.67
2018,3,22,10,15,496.5,196.0,2.6,14.25,541.0,705.6,558.71
2018,3,22,10,30,437.0,194.0,2.6,14.2,510.0,650.18,516.74
2018,3,22,10,45,264.0,247.0,2.6,14.15,439.5,529.55,421.45
2018,3,22,11,0,91.0,300.0,2.6,14.1,369.0,393.37,311.85
2018,3,22,11,15,73.5,298.0,2.65,13.9,354.5,372.55,295.77
2018,3,22,11,30,56.0,296.0,2.7,13.7,340.0,351.68,279.06
2018,3,22,11,45,52.5,296.0,2.75,13.5,337.5,346.26,274.89
2018,3,22,12,0,49.0,296.0,2.8,13.3,335.0,340.73,270.61
2018,3,22,12,15,74.0,322.5,2.85,13.1,382.0,388.55,308.71
2018,3,22,12,30,99.0,349.0,2.9,12.9,429.0,434.71,344.94
2018,3,22,12,45,113.0,358.0,3.0,12.7,448.0,460.45,365.12
2018,3,22,13,0,127.0,367.0,3.1,12.5,467.0,474.73,376.72
2018,3,22,13,15,151.5,364.5,3.15,12.4,481.5,484.33,385.01
2018,3,22,13,30,176.0,362.0,3.2,12.3,496.0,491.67,391.51
2018,3,22,13,45,245.0,337.0,3.25,12.2,517.5,512.42,409.39
2018,3,22,14,0,314.0,312.0,3.3,12.1,539.0,521.13,417.65
2018,3,22,14,15,327.0,292.5,3.3,12.15,520.0,492.69,395.72
2018,3,22,14,30,340.0,273.0,3.3,12.2,501.0,462.55,372.21
2018,3,22,14,45,311.5,267.5,3.3,12.25,467.5,420.99,338.77
2018,3,22,15,0,283.0,262.0,3.3,12.3,434.0,381.63,306.76
2018,3,22,15,15,403.0,210.5,3.3,12.3,436.0,369.18,295.42
2018,3,22,15,30,523.0,159.0,3.3,12.3,438.0,342.14,269.93
2018,3,22,15,45,577.5,135.0,3.3,12.1,417.0,305.74,235.6
2018,3,22,16,0,632.0,111.0,3.3,11.9,396.0,260.93,192.77
2018,3,22,16,15,650.5,96.5,3.25,11.55,359.5,210.57,146.03
2018,3,22,16,30,669.0,82.0,3.2,11.2,323.0,157.7,99.05
2018,3,22,16,45,633.0,74.5,3.15,10.9,274.0,104.32,60.08
2018,3,22,17,0,597.0,67.0,3.1,10.6,225.0,55.34,37.28
2018,3,22,17,15,523.0,59.0,2.95,10.2,175.0,44.22,34.31
2018,3,22,17,30,449.0,51.0,2.8,9.8,125.0,40.04,30.12
2018,3,22,17,45,322.5,39.0,2.7,9.4,82.0,31.77,21.74
2018,3,22,18,0,196.0,27.0,2.6,9.0,39.0,21.53,3.25
2018,3,22,18,15,98.0,13.5,2.5,8.75,19.5,12.87,0.0
2018,3,22,18,30,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,3,22,18,45,0.0,0.0,2.25,8.25,0.0,0.0,0.0
2018,3,22,19,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,3,22,19,15,0.0,0.0,2.05,7.8,0.0,0.0,0.0
2018,3,22,19,30,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,3,22,19,45,0.0,0.0,1.95,7.45,0.0,0.0,0.0
2018,3,22,20,0,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,3,22,20,15,0.0,0.0,1.85,7.2,0.0,0.0,0.0
2018,3,22,20,30,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,3,22,20,45,0.0,0.0,1.75,6.95,0.0,0.0,0.0
2018,3,22,21,0,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,3,22,21,15,0.0,0.0,1.7,6.75,0.0,0.0,0.0
2018,3,22,21,30,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,3,22,21,45,0.0,0.0,1.65,6.65,0.0,0.0,0.0
2018,3,22,22,0,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,3,22,22,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,3,22,22,30,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,3,22,22,45,0.0,0.0,1.55,6.3,0.0,0.0,0.0
2018,3,22,23,0,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,3,22,23,15,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,3,22,23,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,3,22,23,45,0.0,0.0,1.45,5.9,0.0,0.0,0.0
2018,3,23,0,0,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,3,23,0,15,0.0,0.0,1.4,5.75,0.0,0.0,0.0
2018,3,23,0,30,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,3,23,0,45,0.0,0.0,1.4,5.65,0.0,0.0,0.0
2018,3,23,1,0,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,3,23,1,15,0.0,0.0,1.35,5.55,0.0,0.0,0.0
2018,3,23,1,30,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,3,23,1,45,0.0,0.0,1.3,5.45,0.0,0.0,0.0
2018,3,23,2,0,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,3,23,2,15,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,3,23,2,30,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,3,23,2,45,0.0,0.0,1.35,5.4,0.0,0.0,0.0
2018,3,23,3,0,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,3,23,3,15,0.0,0.0,1.4,5.55,0.0,0.0,0.0
2018,3,23,3,30,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,3,23,3,45,0.0,0.0,1.35,5.85,0.0,0.0,0.0
2018,3,23,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,3,23,4,15,0.0,0.0,1.3,6.15,0.0,0.0,0.0
2018,3,23,4,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,3,23,4,45,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2018,3,23,5,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,3,23,5,15,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,3,23,5,30,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,3,23,5,45,7.0,1.5,0.9,7.3,1.0,0.0,0.0
2018,3,23,6,0,14.0,3.0,0.8,7.5,2.0,0.0,0.0
2018,3,23,6,15,70.5,14.5,0.8,8.1,18.5,35.98,0.0
2018,3,23,6,30,127.0,26.0,0.8,8.7,35.0,93.85,46.92
2018,3,23,6,45,141.5,44.0,0.75,9.3,62.0,124.7,96.62
2018,3,23,7,0,156.0,62.0,0.7,9.9,89.0,159.25,129.15
2018,3,23,7,15,360.0,67.0,0.7,10.25,157.0,289.61,239.95
2018,3,23,7,30,564.0,72.0,0.7,10.6,225.0,436.76,360.21
2018,3,23,7,45,662.5,71.0,0.75,11.0,287.5,525.52,430.35
2018,3,23,8,0,761.0,70.0,0.8,11.4,350.0,618.09,501.19
2018,3,23,8,15,792.5,73.5,0.8,11.75,402.0,677.59,542.19
2018,3,23,8,30,824.0,77.0,0.8,12.1,454.0,737.12,582.08
2018,3,23,8,45,846.0,80.0,0.8,12.4,503.0,788.07,614.84
2018,3,23,9,0,868.0,83.0,0.8,12.7,552.0,837.6,645.92
2018,3,23,9,15,885.5,84.5,0.85,13.0,596.0,872.48,667.34
2018,3,23,9,30,903.0,86.0,0.9,13.3,640.0,911.98,691.87
2018,3,23,9,45,917.0,87.5,0.95,13.55,679.5,945.7,712.39
2018,3,23,10,0,931.0,89.0,1.0,13.8,719.0,976.43,730.93
2018,3,23,10,15,941.0,89.5,1.15,14.0,751.0,998.96,746.2
2018,3,23,10,30,951.0,90.0,1.3,14.2,783.0,1017.96,759.29
2018,3,23,10,45,958.5,90.5,1.4,14.45,808.0,1030.85,767.46
2018,3,23,11,0,966.0,91.0,1.5,14.7,833.0,1039.87,773.29
2018,3,23,11,15,844.5,143.5,1.65,14.75,801.5,986.42,739.71
2018,3,23,11,30,723.0,196.0,1.8,14.8,770.0,925.39,700.98
2018,3,23,11,45,481.5,292.0,1.9,14.9,676.0,783.92,600.2
2018,3,23,12,0,240.0,388.0,2.0,15.0,582.0,627.14,483.18
2018,3,23,12,15,193.0,387.5,2.1,15.0,543.5,575.96,446.27
2018,3,23,12,30,146.0,387.0,2.2,15.0,505.0,525.82,408.69
2018,3,23,12,45,141.0,381.0,2.25,15.0,494.0,508.09,395.95
2018,3,23,13,0,136.0,375.0,2.3,15.0,483.0,490.18,382.8
2018,3,23,13,15,280.0,336.0,2.35,14.9,552.5,566.43,444.13
2018,3,23,13,30,424.0,297.0,2.4,14.8,622.0,630.79,494.67
2018,3,23,13,45,328.0,315.5,2.45,14.7,562.0,552.12,434.28
2018,3,23,14,0,232.0,334.0,2.5,14.6,502.0,481.5,379.89
2018,3,23,14,15,222.0,320.5,2.5,14.45,476.0,448.26,355.03
2018,3,23,14,30,212.0,307.0,2.5,14.3,450.0,415.55,330.02
2018,3,23,14,45,153.5,284.0,2.55,14.1,384.5,348.49,277.71
2018,3,23,15,0,95.0,261.0,2.6,13.9,319.0,286.67,229.05
2018,3,23,15,15,137.5,236.5,2.6,13.9,314.0,275.95,220.51
2018,3,23,15,30,180.0,212.0,2.6,13.9,309.0,259.77,206.53
2018,3,23,15,45,395.5,163.5,2.55,13.4,350.5,271.5,210.64
2018,3,23,16,0,611.0,115.0,2.5,12.9,392.0,259.42,191.18
2018,3,23,16,15,632.0,98.0,2.4,12.6,355.5,208.62,144.33
2018,3,23,16,30,653.0,81.0,2.3,12.3,319.0,155.09,97.0
2018,3,23,16,45,566.5,76.5,2.2,11.95,260.0,101.41,59.71
2018,3,23,17,0,480.0,72.0,2.1,11.6,201.0,58.48,40.48
2018,3,23,17,15,465.0,59.5,1.9,11.0,162.0,44.36,34.35
2018,3,23,17,30,450.0,47.0,1.7,10.4,123.0,36.1,26.6
2018,3,23,17,45,344.5,37.0,1.55,9.85,83.0,29.61,19.99
2018,3,23,18,0,239.0,27.0,1.4,9.3,43.0,22.87,5.83
2018,3,23,18,15,125.0,14.5,1.35,9.1,22.5,13.82,0.0
2018,3,23,18,30,11.0,2.0,1.3,8.9,2.0,0.0,0.0
2018,3,23,18,45,5.5,1.0,1.3,8.7,1.0,0.0,0.0
2018,3,23,19,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,3,23,19,15,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,3,23,19,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,3,23,19,45,0.0,0.0,1.3,8.15,0.0,0.0,0.0
2018,3,23,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,3,23,20,15,0.0,0.0,1.3,7.95,0.0,0.0,0.0
2018,3,23,20,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,3,23,20,45,0.0,0.0,1.35,7.85,0.0,0.0,0.0
2018,3,23,21,0,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,3,23,21,15,0.0,0.0,1.4,7.75,0.0,0.0,0.0
2018,3,23,21,30,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,3,23,21,45,0.0,0.0,1.4,7.65,0.0,0.0,0.0
2018,3,23,22,0,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,3,23,22,15,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,3,23,22,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,3,23,22,45,0.0,0.0,1.4,7.55,0.0,0.0,0.0
2018,3,23,23,0,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,3,23,23,15,0.0,0.0,1.4,7.55,0.0,0.0,0.0
2018,3,23,23,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,3,23,23,45,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,3,24,0,0,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,3,24,0,15,0.0,0.0,1.4,7.65,0.0,0.0,0.0
2018,3,24,0,30,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,3,24,0,45,0.0,0.0,1.4,7.75,0.0,0.0,0.0
2018,3,24,1,0,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,3,24,1,15,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,3,24,1,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,3,24,1,45,0.0,0.0,1.4,7.85,0.0,0.0,0.0
2018,3,24,2,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,3,24,2,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2018,3,24,2,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,3,24,2,45,0.0,0.0,1.25,8.25,0.0,0.0,0.0
2018,3,24,3,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,3,24,3,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,3,24,3,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,3,24,3,45,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,3,24,4,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,3,24,4,15,0.0,0.0,1.15,8.8,0.0,0.0,0.0
2018,3,24,4,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,3,24,4,45,0.0,0.0,1.05,8.85,0.0,0.0,0.0
2018,3,24,5,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,3,24,5,15,0.0,0.0,1.0,8.95,0.0,0.0,0.0
2018,3,24,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,3,24,5,45,0.0,0.0,0.95,9.05,0.0,0.0,0.0
2018,3,24,6,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,3,24,6,15,0.0,2.0,1.0,9.4,2.0,1.91,0.0
2018,3,24,6,30,0.0,4.0,1.1,9.7,4.0,3.7,0.0
2018,3,24,6,45,0.0,7.0,1.15,10.0,7.0,6.48,0.0
2018,3,24,7,0,0.0,10.0,1.2,10.3,10.0,9.26,2.32
2018,3,24,7,15,10.5,30.0,1.25,10.45,33.0,33.87,23.91
2018,3,24,7,30,21.0,50.0,1.3,10.6,56.0,60.85,47.61
2018,3,24,7,45,67.5,77.5,1.35,10.75,101.5,128.75,106.78
2018,3,24,8,0,114.0,105.0,1.4,10.9,147.0,194.6,163.02
2018,3,24,8,15,74.0,86.5,1.4,11.0,115.5,147.64,122.5
2018,3,24,8,30,34.0,68.0,1.4,11.1,84.0,92.03,74.35
2018,3,24,8,45,18.0,92.5,1.45,11.2,101.0,105.59,85.01
2018,3,24,9,0,2.0,117.0,1.5,11.3,118.0,112.29,89.62
2018,3,24,9,15,23.5,156.0,1.6,11.55,170.5,178.05,144.51
2018,3,24,9,30,45.0,195.0,1.7,11.8,223.0,239.41,194.43
2018,3,24,9,45,25.0,141.5,1.75,12.05,157.0,163.79,131.77
2018,3,24,10,0,5.0,88.0,1.8,12.3,91.0,86.73,67.34
2018,3,24,10,15,66.5,171.5,1.9,12.5,220.0,245.33,199.14
2018,3,24,10,30,128.0,255.0,2.0,12.7,349.0,395.39,317.76
2018,3,24,10,45,146.5,305.5,2.1,12.9,416.0,467.98,372.01
2018,3,24,11,0,165.0,356.0,2.2,13.1,483.0,539.59,424.84
2018,3,24,11,15,144.0,332.0,2.3,13.15,444.5,490.07,386.84
2018,3,24,11,30,123.0,308.0,2.4,13.2,406.0,440.79,349.32
