Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,23,13,0,881.0,144.0,0.9,25.1,927.0,907.65,646.92
2018,4,23,13,15,882.0,140.0,0.95,25.0,910.5,873.47,627.26
2018,4,23,13,30,883.0,136.0,1.0,24.9,894.0,836.43,605.48
2018,4,23,13,45,863.5,140.0,1.1,24.8,863.5,791.22,578.66
2018,4,23,14,0,844.0,144.0,1.2,24.7,833.0,741.75,547.61
2018,4,23,14,15,805.0,153.5,1.25,24.4,789.5,683.77,508.33
2018,4,23,14,30,766.0,163.0,1.3,24.1,746.0,626.13,468.18
2018,4,23,14,45,753.0,157.0,1.35,23.85,706.5,571.45,429.1
2018,4,23,15,0,740.0,151.0,1.4,23.6,667.0,516.64,388.47
2018,4,23,15,15,721.0,143.5,1.4,23.6,620.0,457.87,342.97
2018,4,23,15,30,702.0,136.0,1.4,23.6,573.0,400.17,296.88
2018,4,23,15,45,710.5,122.5,1.5,22.75,535.0,348.03,254.27
2018,4,23,16,0,719.0,109.0,1.6,21.9,497.0,294.35,208.69
2018,4,23,16,15,703.5,105.0,1.65,21.25,453.5,241.84,163.62
2018,4,23,16,30,688.0,101.0,1.7,20.6,410.0,190.78,120.74
2018,4,23,16,45,648.5,94.5,1.7,19.95,357.0,136.82,80.37
2018,4,23,17,0,609.0,88.0,1.7,19.3,304.0,87.69,52.03
2018,4,23,17,15,552.5,81.0,1.65,18.5,252.5,57.36,44.89
2018,4,23,17,30,496.0,74.0,1.6,17.7,201.0,54.76,42.7
2018,4,23,17,45,414.5,64.0,1.6,16.85,153.5,47.91,36.54
2018,4,23,18,0,333.0,54.0,1.6,16.0,106.0,41.4,30.39
2018,4,23,18,15,224.0,39.0,1.55,15.45,68.0,30.5,19.68
2018,4,23,18,30,115.0,24.0,1.5,14.9,30.0,19.12,0.0
2018,4,23,18,45,57.5,12.0,1.5,14.3,15.0,11.44,0.0
2018,4,23,19,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,4,23,19,15,0.0,0.0,1.45,13.45,0.0,0.0,0.0
2018,4,23,19,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,4,23,19,45,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,4,23,20,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,4,23,20,15,0.0,0.0,1.35,12.45,0.0,0.0,0.0
2018,4,23,20,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,4,23,20,45,0.0,0.0,1.25,12.15,0.0,0.0,0.0
2018,4,23,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,4,23,21,15,0.0,0.0,1.15,11.9,0.0,0.0,0.0
2018,4,23,21,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,4,23,21,45,0.0,0.0,1.05,11.7,0.0,0.0,0.0
2018,4,23,22,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,4,23,22,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,4,23,22,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,4,23,22,45,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,4,23,23,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,4,23,23,15,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,4,23,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,4,23,23,45,0.0,0.0,1.0,10.95,0.0,0.0,0.0
2018,4,24,0,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,4,24,0,15,0.0,0.0,1.05,10.8,0.0,0.0,0.0
2018,4,24,0,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,4,24,0,45,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,4,24,1,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,4,24,1,15,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,4,24,1,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,4,24,1,45,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,4,24,2,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,4,24,2,15,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,4,24,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,4,24,2,45,0.0,0.0,1.05,9.95,0.0,0.0,0.0
2018,4,24,3,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,4,24,3,15,0.0,0.0,1.0,9.85,0.0,0.0,0.0
2018,4,24,3,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,4,24,3,45,0.0,0.0,1.0,9.75,0.0,0.0,0.0
2018,4,24,4,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,4,24,4,15,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,4,24,4,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,4,24,4,45,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,4,24,5,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,4,24,5,15,33.5,6.5,1.0,10.2,7.0,0.0,0.0
2018,4,24,5,30,67.0,13.0,1.0,10.7,14.0,27.58,0.0
2018,4,24,5,45,184.5,27.0,1.05,11.2,45.5,94.18,41.77
2018,4,24,6,0,302.0,41.0,1.1,11.7,77.0,164.82,122.87
2018,4,24,6,15,317.0,49.5,1.1,12.15,104.0,196.73,155.27
2018,4,24,6,30,332.0,58.0,1.1,12.6,131.0,230.53,187.09
2018,4,24,6,45,173.0,81.5,1.1,13.1,120.0,185.83,152.27
2018,4,24,7,0,14.0,105.0,1.1,13.6,109.0,110.45,88.42
2018,4,24,7,15,42.5,129.0,1.1,14.05,145.5,159.47,129.73
2018,4,24,7,30,71.0,153.0,1.1,14.5,182.0,205.56,167.5
2018,4,24,7,45,174.5,166.0,1.05,15.0,251.0,304.44,248.23
2018,4,24,8,0,278.0,179.0,1.0,15.5,320.0,414.0,333.78
2018,4,24,8,15,451.0,166.5,1.0,16.0,422.0,559.87,444.45
2018,4,24,8,30,624.0,154.0,1.0,16.5,524.0,711.64,553.26
2018,4,24,8,45,735.5,132.0,1.0,17.0,601.0,804.0,612.85
2018,4,24,9,0,847.0,110.0,1.0,17.5,678.0,896.68,671.1
2018,4,24,9,15,859.5,112.5,1.0,17.95,719.0,933.24,691.06
2018,4,24,9,30,872.0,115.0,1.0,18.4,760.0,959.14,704.66
2018,4,24,9,45,881.5,116.5,1.05,18.8,794.5,986.01,720.02
2018,4,24,10,0,891.0,118.0,1.1,19.2,829.0,1009.77,733.38
2018,4,24,10,15,898.0,119.5,1.15,19.5,857.5,1027.78,743.45
2018,4,24,10,30,905.0,121.0,1.2,19.8,886.0,1042.33,751.5
2018,4,24,10,45,909.5,122.0,1.25,20.05,907.0,1050.26,755.69
2018,4,24,11,0,914.0,123.0,1.3,20.3,928.0,1054.53,757.81
2018,4,24,11,15,916.5,123.5,1.35,20.45,941.0,1052.57,756.5
2018,4,24,11,30,919.0,124.0,1.4,20.6,954.0,1046.93,753.08
2018,4,24,11,45,921.0,123.5,1.45,20.75,959.5,1036.1,746.55
2018,4,24,12,0,923.0,123.0,1.5,20.9,965.0,1021.66,737.87
2018,4,24,12,15,925.0,121.0,1.55,21.0,963.0,1002.17,726.21
2018,4,24,12,30,927.0,119.0,1.6,21.1,961.0,979.21,712.38
2018,4,24,12,45,928.0,117.0,1.65,21.15,951.5,951.95,695.9
2018,4,24,13,0,929.0,115.0,1.7,21.2,942.0,921.44,677.23
2018,4,24,13,15,920.0,116.5,1.75,21.15,922.0,882.83,653.33
2018,4,24,13,30,911.0,118.0,1.8,21.1,902.0,841.86,627.62
2018,4,24,13,45,899.0,119.5,1.85,21.1,874.5,796.47,598.44
2018,4,24,14,0,887.0,121.0,1.9,21.1,847.0,749.4,567.68
2018,4,24,14,15,887.0,115.5,1.9,20.9,817.5,702.47,534.8
2018,4,24,14,30,887.0,110.0,1.9,20.7,788.0,653.35,499.16
2018,4,24,14,45,873.5,109.0,1.95,20.5,748.5,598.62,458.44
2018,4,24,15,0,860.0,108.0,2.0,20.3,709.0,543.39,415.93
2018,4,24,15,15,838.0,107.0,2.0,20.3,662.5,481.56,366.62
2018,4,24,15,30,816.0,106.0,2.0,20.3,616.0,422.68,318.03
2018,4,24,15,45,799.5,102.0,1.95,19.6,569.0,364.37,269.08
2018,4,24,16,0,783.0,98.0,1.9,18.9,522.0,307.09,219.67
2018,4,24,16,15,741.5,97.0,1.9,18.4,467.0,244.22,166.16
2018,4,24,16,30,700.0,96.0,1.9,17.9,412.0,189.15,120.29
2018,4,24,16,45,668.0,89.5,1.9,17.35,361.0,135.31,79.09
2018,4,24,17,0,636.0,83.0,1.9,16.8,310.0,85.35,49.6
2018,4,24,17,15,564.0,76.0,1.85,16.05,253.0,53.04,41.54
2018,4,24,17,30,492.0,69.0,1.8,15.3,196.0,50.15,39.06
2018,4,24,17,45,421.5,59.0,1.7,14.55,150.5,44.44,33.86
2018,4,24,18,0,351.0,49.0,1.6,13.8,105.0,38.43,28.13
2018,4,24,18,15,252.5,36.5,1.55,13.25,69.0,28.42,18.3
2018,4,24,18,30,154.0,24.0,1.5,12.7,33.0,19.08,0.0
2018,4,24,18,45,77.0,12.0,1.45,12.2,16.5,11.44,0.0
2018,4,24,19,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,4,24,19,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2018,4,24,19,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,4,24,19,45,0.0,0.0,1.25,11.1,0.0,0.0,0.0
2018,4,24,20,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,4,24,20,15,0.0,0.0,1.15,10.8,0.0,0.0,0.0
2018,4,24,20,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,4,24,20,45,0.0,0.0,1.05,10.6,0.0,0.0,0.0
2018,4,24,21,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,4,24,21,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,4,24,21,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,4,24,21,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2018,4,24,22,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,4,24,22,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,4,24,22,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,4,24,22,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,4,24,23,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,4,24,23,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,4,24,23,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,4,24,23,45,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2018,4,25,0,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,4,25,0,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2018,4,25,0,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,4,25,0,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,4,25,1,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,4,25,1,15,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,4,25,1,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,4,25,1,45,0.0,0.0,0.95,10.25,0.0,0.0,0.0
2018,4,25,2,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,4,25,2,15,0.0,0.0,1.0,9.95,0.0,0.0,0.0
2018,4,25,2,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,4,25,2,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,4,25,3,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,4,25,3,15,0.0,0.0,1.05,9.05,0.0,0.0,0.0
2018,4,25,3,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,4,25,3,45,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,4,25,4,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,4,25,4,15,0.0,0.0,1.1,8.25,0.0,0.0,0.0
2018,4,25,4,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,4,25,4,45,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,4,25,5,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,4,25,5,15,26.5,5.5,1.2,8.6,6.0,0.0,0.0
2018,4,25,5,30,53.0,11.0,1.3,9.1,12.0,22.6,0.0
2018,4,25,5,45,63.0,19.0,1.4,9.55,24.0,43.75,19.94
2018,4,25,6,0,73.0,27.0,1.5,10.0,36.0,60.28,43.26
2018,4,25,6,15,36.5,41.0,1.45,10.4,45.5,59.98,45.32
2018,4,25,6,30,0.0,55.0,1.4,10.8,55.0,51.89,39.14
2018,4,25,6,45,0.5,76.0,1.4,11.2,76.0,73.09,57.5
2018,4,25,7,0,1.0,97.0,1.4,11.6,97.0,94.28,75.48
2018,4,25,7,15,8.0,119.0,1.35,12.05,122.0,120.51,97.48
2018,4,25,7,30,15.0,141.0,1.3,12.5,147.0,147.36,119.57
2018,4,25,7,45,38.5,171.0,1.25,12.95,190.0,203.74,165.87
2018,4,25,8,0,62.0,201.0,1.2,13.4,233.0,254.93,206.72
2018,4,25,8,15,164.5,212.0,1.2,14.0,307.5,360.09,291.25
2018,4,25,8,30,267.0,223.0,1.2,14.6,382.0,474.27,378.95
2018,4,25,8,45,504.5,183.5,1.15,15.15,513.0,656.62,515.79
2018,4,25,9,0,742.0,144.0,1.1,15.7,644.0,846.02,644.93
2018,4,25,9,15,795.5,132.5,1.1,16.2,698.0,897.34,674.14
2018,4,25,9,30,849.0,121.0,1.1,16.7,752.0,952.79,707.23
2018,4,25,9,45,858.0,123.0,1.1,17.25,786.0,970.94,715.43
2018,4,25,10,0,867.0,125.0,1.1,17.8,820.0,994.27,727.48
2018,4,25,10,15,873.0,127.5,1.1,18.2,847.5,1011.96,736.25
2018,4,25,10,30,879.0,130.0,1.1,18.6,875.0,1026.23,742.98
2018,4,25,10,45,882.5,131.5,1.15,19.0,895.0,1033.44,746.38
2018,4,25,11,0,886.0,133.0,1.2,19.4,915.0,1037.08,747.75
2018,4,25,11,15,887.5,134.0,1.3,19.65,927.5,1034.6,746.78
2018,4,25,11,30,889.0,135.0,1.4,19.9,940.0,1028.55,743.68
2018,4,25,11,45,889.0,136.0,1.45,20.1,945.0,1017.49,736.8
2018,4,25,12,0,889.0,137.0,1.5,20.3,950.0,1002.97,727.85
2018,4,25,12,15,889.0,136.0,1.6,20.35,947.0,983.1,716.69
2018,4,25,12,30,889.0,135.0,1.7,20.4,944.0,959.97,703.38
2018,4,25,12,45,888.0,133.5,1.75,20.5,934.0,932.3,686.24
2018,4,25,13,0,887.0,132.0,1.8,20.6,924.0,901.62,667.06
2018,4,25,13,15,881.5,131.5,1.85,20.55,905.5,865.27,644.33
2018,4,25,13,30,876.0,131.0,1.9,20.5,887.0,826.46,619.73
2018,4,25,13,45,868.0,130.5,1.95,20.45,861.0,783.51,591.98
2018,4,25,14,0,860.0,130.0,2.0,20.4,835.0,738.68,562.34
2018,4,25,14,15,849.0,129.0,2.0,20.2,802.5,690.4,527.89
2018,4,25,14,30,838.0,128.0,2.0,20.0,770.0,639.59,490.73
2018,4,25,14,45,823.0,126.5,2.05,19.8,731.0,585.2,450.1
2018,4,25,15,0,808.0,125.0,2.1,19.6,692.0,530.65,407.98
2018,4,25,15,15,791.5,122.0,2.1,19.6,648.5,474.16,362.55
2018,4,25,15,30,775.0,119.0,2.1,19.6,605.0,418.23,316.17
2018,4,25,15,45,750.5,116.0,2.15,18.85,556.5,356.95,265.43
2018,4,25,16,0,726.0,113.0,2.2,18.1,508.0,300.63,217.25
2018,4,25,16,15,692.5,110.0,2.2,17.55,457.0,244.53,168.99
2018,4,25,16,30,659.0,107.0,2.2,17.0,406.0,192.04,124.92
2018,4,25,16,45,617.0,100.5,2.25,16.4,353.5,139.6,85.05
2018,4,25,17,0,575.0,94.0,2.3,15.8,301.0,92.32,56.99
2018,4,25,17,15,519.5,86.0,2.25,15.05,250.0,61.16,48.9
2018,4,25,17,30,464.0,78.0,2.2,14.3,199.0,56.92,45.24
2018,4,25,17,45,385.5,67.0,2.2,13.55,152.0,50.02,38.95
2018,4,25,18,0,307.0,56.0,2.2,12.8,105.0,42.8,32.11
2018,4,25,18,15,206.5,40.0,2.15,12.35,68.0,31.15,20.81
2018,4,25,18,30,106.0,24.0,2.1,11.9,31.0,19.0,1.11
2018,4,25,18,45,53.0,12.0,2.0,11.4,15.5,11.44,0.0
2018,4,25,19,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,4,25,19,15,0.0,0.0,1.85,10.8,0.0,0.0,0.0
2018,4,25,19,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,4,25,19,45,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,4,25,20,0,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,4,25,20,15,0.0,0.0,1.75,10.45,0.0,0.0,0.0
2018,4,25,20,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,4,25,20,45,0.0,0.0,1.7,10.35,0.0,0.0,0.0
2018,4,25,21,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,4,25,21,15,0.0,0.0,1.7,10.25,0.0,0.0,0.0
2018,4,25,21,30,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,4,25,21,45,0.0,0.0,1.7,10.15,0.0,0.0,0.0
2018,4,25,22,0,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,4,25,22,15,0.0,0.0,1.75,10.05,0.0,0.0,0.0
2018,4,25,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,4,25,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,4,25,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,4,25,23,15,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,4,25,23,30,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,4,25,23,45,0.0,0.0,1.8,9.75,0.0,0.0,0.0
2018,4,26,0,0,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,4,26,0,15,0.0,0.0,1.75,9.6,0.0,0.0,0.0
2018,4,26,0,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,4,26,0,45,0.0,0.0,1.7,9.45,0.0,0.0,0.0
2018,4,26,1,0,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,4,26,1,15,0.0,0.0,1.65,9.25,0.0,0.0,0.0
2018,4,26,1,30,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,4,26,1,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2018,4,26,2,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,4,26,2,15,0.0,0.0,1.45,8.8,0.0,0.0,0.0
2018,4,26,2,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,4,26,2,45,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,4,26,3,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,4,26,3,15,0.0,0.0,1.35,8.4,0.0,0.0,0.0
2018,4,26,3,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,4,26,3,45,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,4,26,4,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,4,26,4,15,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,4,26,4,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,4,26,4,45,0.0,0.0,1.3,8.05,0.0,0.0,0.0
2018,4,26,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,4,26,5,15,8.5,4.0,1.4,8.35,4.0,0.0,0.0
2018,4,26,5,30,17.0,8.0,1.5,8.7,8.0,11.54,0.0
2018,4,26,5,45,111.5,23.5,1.65,9.1,36.5,70.18,38.58
2018,4,26,6,0,206.0,39.0,1.8,9.5,65.0,129.41,98.26
2018,4,26,6,15,118.5,46.0,1.8,9.9,62.5,104.88,82.81
2018,4,26,6,30,31.0,53.0,1.8,10.3,60.0,66.53,51.85
2018,4,26,6,45,15.5,65.0,1.8,10.7,68.5,72.22,57.03
2018,4,26,7,0,0.0,77.0,1.8,11.1,77.0,72.61,57.12
2018,4,26,7,15,3.0,103.5,1.8,11.5,105.0,100.9,81.07
2018,4,26,7,30,6.0,130.0,1.8,11.9,133.0,129.56,104.87
2018,4,26,7,45,60.5,173.5,1.8,12.35,204.5,222.01,182.21
2018,4,26,8,0,115.0,217.0,1.8,12.8,276.0,323.85,264.33
2018,4,26,8,15,396.0,180.0,1.8,13.2,412.5,532.0,431.8
2018,4,26,8,30,677.0,143.0,1.8,13.6,549.0,744.46,590.49
2018,4,26,8,45,739.5,133.0,1.8,14.05,607.5,809.69,632.23
2018,4,26,9,0,802.0,123.0,1.8,14.5,666.0,872.34,672.58
2018,4,26,9,15,821.0,123.0,1.8,14.9,707.5,910.77,695.65
2018,4,26,9,30,840.0,123.0,1.8,15.3,749.0,947.01,717.21
2018,4,26,9,45,857.5,121.0,1.8,15.7,785.5,968.71,728.88
2018,4,26,10,0,875.0,119.0,1.8,16.1,822.0,996.01,744.4
2018,4,26,10,15,883.0,120.0,1.85,16.4,850.5,1014.17,754.78
2018,4,26,10,30,891.0,121.0,1.9,16.7,879.0,1028.96,763.13
2018,4,26,10,45,897.0,121.0,1.95,16.95,900.0,1037.2,767.49
2018,4,26,11,0,903.0,121.0,2.0,17.2,921.0,1041.85,769.73
2018,4,26,11,15,906.0,122.0,2.05,17.35,934.5,1040.91,768.78
2018,4,26,11,30,909.0,123.0,2.1,17.5,948.0,1036.31,765.64
2018,4,26,11,45,910.5,123.0,2.15,17.6,953.5,1025.57,758.81
2018,4,26,12,0,912.0,123.0,2.2,17.7,959.0,1011.29,749.79
2018,4,26,12,15,912.0,122.5,2.25,17.7,956.5,991.59,737.58
2018,4,26,12,30,912.0,122.0,2.3,17.7,954.0,968.55,723.21
2018,4,26,12,45,910.5,121.5,2.35,17.7,944.5,940.9,705.74
2018,4,26,13,0,909.0,121.0,2.4,17.7,935.0,910.19,686.15
2018,4,26,13,15,905.5,120.0,2.45,17.6,917.0,874.4,663.22
2018,4,26,13,30,902.0,119.0,2.5,17.5,899.0,835.95,638.25
2018,4,26,13,45,897.0,117.5,2.55,17.4,874.5,793.42,610.14
2018,4,26,14,0,892.0,116.0,2.6,17.3,850.0,748.71,580.13
2018,4,26,14,15,884.0,114.5,2.6,17.05,818.0,700.03,545.09
2018,4,26,14,30,876.0,113.0,2.6,16.8,786.0,649.84,507.58
2018,4,26,14,45,866.0,110.5,2.65,16.6,748.0,596.35,466.58
2018,4,26,15,0,856.0,108.0,2.7,16.4,710.0,542.05,423.59
2018,4,26,15,15,841.0,105.5,2.7,16.4,666.5,482.33,374.62
2018,4,26,15,30,826.0,103.0,2.7,16.4,623.0,424.85,325.87
2018,4,26,15,45,807.0,99.5,2.7,15.8,575.0,365.67,275.11
2018,4,26,16,0,788.0,96.0,2.7,15.2,527.0,307.79,224.15
2018,4,26,16,15,761.5,92.5,2.7,14.8,476.0,249.77,172.83
2018,4,26,16,30,735.0,89.0,2.7,14.4,425.0,190.39,121.73
2018,4,26,16,45,699.0,84.5,2.65,14.05,372.5,135.76,79.1
2018,4,26,17,0,663.0,80.0,2.6,13.7,320.0,85.43,48.94
2018,4,26,17,15,611.0,74.0,2.5,13.25,267.5,51.23,40.4
2018,4,26,17,30,559.0,68.0,2.4,12.8,215.0,49.11,38.55
2018,4,26,17,45,483.0,59.0,2.3,12.35,166.0,44.22,34.0
2018,4,26,18,0,407.0,50.0,2.2,11.9,117.0,39.09,29.01
2018,4,26,18,15,292.0,38.5,2.1,11.55,77.5,29.96,19.99
2018,4,26,18,30,177.0,27.0,2.0,11.2,38.0,21.49,3.99
2018,4,26,18,45,91.5,14.0,1.9,10.85,19.5,13.34,0.0
2018,4,26,19,0,6.0,1.0,1.8,10.5,1.0,0.0,0.0
2018,4,26,19,15,3.0,0.5,1.8,10.4,0.5,0.0,0.0
2018,4,26,19,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,4,26,19,45,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,4,26,20,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,4,26,20,15,0.0,0.0,1.85,10.05,0.0,0.0,0.0
2018,4,26,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,4,26,20,45,0.0,0.0,1.95,9.95,0.0,0.0,0.0
2018,4,26,21,0,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,4,26,21,15,0.0,0.0,2.05,9.9,0.0,0.0,0.0
2018,4,26,21,30,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,4,26,21,45,0.0,0.0,2.15,9.9,0.0,0.0,0.0
2018,4,26,22,0,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,4,26,22,15,0.0,0.0,2.2,9.95,0.0,0.0,0.0
2018,4,26,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,4,26,22,45,0.0,0.0,2.25,10.05,0.0,0.0,0.0
2018,4,26,23,0,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,4,26,23,15,0.0,0.0,2.25,10.15,0.0,0.0,0.0
2018,4,26,23,30,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,4,26,23,45,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,4,27,0,0,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,4,27,0,15,0.0,0.0,2.15,10.25,0.0,0.0,0.0
2018,4,27,0,30,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,4,27,0,45,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,4,27,1,0,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,4,27,1,15,0.0,0.0,1.8,10.35,0.0,0.0,0.0
2018,4,27,1,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,4,27,1,45,0.0,0.0,1.6,10.45,0.0,0.0,0.0
2018,4,27,2,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,4,27,2,15,0.0,0.0,1.4,10.55,0.0,0.0,0.0
2018,4,27,2,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,4,27,2,45,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,4,27,3,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,4,27,3,15,0.0,0.0,1.05,10.55,0.0,0.0,0.0
2018,4,27,3,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,4,27,3,45,0.0,0.0,0.95,10.45,0.0,0.0,0.0
2018,4,27,4,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,4,27,4,15,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,4,27,4,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,4,27,4,45,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,4,27,5,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,4,27,5,15,36.0,8.0,0.95,10.85,9.0,0.0,0.0
2018,4,27,5,30,72.0,16.0,1.0,11.3,18.0,31.97,0.0
2018,4,27,5,45,154.0,28.5,1.05,11.75,45.0,90.01,53.4
2018,4,27,6,0,236.0,41.0,1.1,12.2,72.0,142.42,107.52
2018,4,27,6,15,239.0,54.5,1.15,12.6,98.0,172.22,136.6
2018,4,27,6,30,242.0,68.0,1.2,13.0,124.0,202.28,164.47
2018,4,27,6,45,172.0,92.5,1.25,13.35,137.5,198.67,163.04
2018,4,27,7,0,102.0,117.0,1.3,13.7,151.0,187.04,153.36
2018,4,27,7,15,158.5,137.5,1.3,14.1,200.5,248.96,204.9
2018,4,27,7,30,215.0,158.0,1.3,14.5,250.0,325.94,266.83
2018,4,27,7,45,152.5,174.5,1.3,14.9,244.0,298.42,242.61
2018,4,27,8,0,90.0,191.0,1.3,15.3,238.0,264.31,213.23
2018,4,27,8,15,173.5,222.0,1.35,15.7,323.0,378.41,303.89
2018,4,27,8,30,257.0,253.0,1.4,16.1,408.0,499.95,395.81
2018,4,27,8,45,206.0,273.5,1.4,16.45,403.5,473.4,372.32
2018,4,27,9,0,155.0,294.0,1.4,16.8,399.0,455.07,355.86
2018,4,27,9,15,147.0,318.0,1.45,17.05,422.5,476.7,370.63
2018,4,27,9,30,139.0,342.0,1.5,17.3,446.0,497.16,384.13
2018,4,27,9,45,93.0,317.5,1.55,17.6,388.5,413.21,320.03
2018,4,27,10,0,47.0,293.0,1.6,17.9,331.0,341.77,264.68
2018,4,27,10,15,57.0,312.0,1.65,18.05,359.5,371.1,287.0
2018,4,27,10,30,67.0,331.0,1.7,18.2,388.0,400.22,308.46
2018,4,27,10,45,102.0,374.5,1.75,18.4,464.0,492.78,376.78
2018,4,27,11,0,137.0,418.0,1.8,18.6,540.0,571.5,433.12
2018,4,27,11,15,175.0,413.0,1.8,18.65,571.0,600.88,454.38
2018,4,27,11,30,213.0,408.0,1.8,18.7,602.0,629.08,475.01
2018,4,27,11,45,256.5,417.5,1.85,18.8,652.5,685.97,515.4
2018,4,27,12,0,300.0,427.0,1.9,18.9,703.0,729.34,545.86
2018,4,27,12,15,340.5,404.0,1.95,18.9,716.0,734.19,550.53
2018,4,27,12,30,381.0,381.0,2.0,18.9,729.0,736.37,553.67
2018,4,27,12,45,317.5,402.5,2.05,18.9,690.5,685.98,517.03
2018,4,27,13,0,254.0,424.0,2.1,18.9,652.0,637.39,481.66
2018,4,27,13,15,252.0,412.0,2.1,18.8,634.5,610.66,463.4
2018,4,27,13,30,250.0,400.0,2.1,18.7,617.0,583.47,444.48
2018,4,27,13,45,272.0,387.0,2.15,18.65,616.5,573.09,438.11
2018,4,27,14,0,294.0,374.0,2.2,18.6,616.0,560.35,429.7
2018,4,27,14,15,404.0,321.5,2.25,18.45,640.5,569.13,438.65
2018,4,27,14,30,514.0,269.0,2.3,18.3,665.0,566.23,438.06
2018,4,27,14,45,531.0,247.0,2.35,18.1,638.5,526.25,408.18
2018,4,27,15,0,548.0,225.0,2.4,17.9,612.0,483.85,375.65
2018,4,27,15,15,543.5,211.5,2.4,17.9,575.0,436.47,337.73
2018,4,27,15,30,539.0,198.0,2.4,17.9,538.0,388.95,298.67
2018,4,27,15,45,497.0,190.0,2.4,17.4,485.0,333.04,253.21
2018,4,27,16,0,455.0,182.0,2.4,16.9,432.0,281.51,210.76
2018,4,27,16,15,496.5,155.0,2.4,16.55,403.5,238.31,171.95
2018,4,27,16,30,538.0,128.0,2.4,16.2,375.0,190.45,129.28
2018,4,27,16,45,538.5,112.5,2.4,15.85,334.0,142.35,90.71
2018,4,27,17,0,539.0,97.0,2.4,15.5,293.0,94.24,59.11
2018,4,27,17,15,497.5,89.0,2.3,15.05,247.5,63.28,50.78
2018,4,27,17,30,456.0,81.0,2.2,14.6,202.0,58.98,47.02
2018,4,27,17,45,396.0,69.5,2.05,14.15,158.0,51.8,40.48
2018,4,27,18,0,336.0,58.0,1.9,13.7,114.0,44.27,33.37
2018,4,27,18,15,228.5,43.5,1.8,13.25,75.5,33.89,23.29
2018,4,27,18,30,121.0,29.0,1.7,12.8,37.0,23.73,6.67
2018,4,27,18,45,62.0,15.0,1.55,12.3,19.0,14.3,0.0
2018,4,27,19,0,3.0,1.0,1.4,11.8,1.0,0.0,0.0
2018,4,27,19,15,1.5,0.5,1.4,11.65,0.5,0.0,0.0
2018,4,27,19,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,4,27,19,45,0.0,0.0,1.4,11.35,0.0,0.0,0.0
2018,4,27,20,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,4,27,20,15,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,4,27,20,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,4,27,20,45,0.0,0.0,1.4,11.45,0.0,0.0,0.0
2018,4,27,21,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,4,27,21,15,0.0,0.0,1.45,11.55,0.0,0.0,0.0
2018,4,27,21,30,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,4,27,21,45,0.0,0.0,1.5,11.65,0.0,0.0,0.0
2018,4,27,22,0,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,4,27,22,15,0.0,0.0,1.45,11.7,0.0,0.0,0.0
2018,4,27,22,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,4,27,22,45,0.0,0.0,1.4,11.65,0.0,0.0,0.0
2018,4,27,23,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,4,27,23,15,0.0,0.0,1.35,11.55,0.0,0.0,0.0
2018,4,27,23,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,4,27,23,45,0.0,0.0,1.25,11.45,0.0,0.0,0.0
2018,4,28,0,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,4,28,0,15,0.0,0.0,1.15,11.4,0.0,0.0,0.0
2018,4,28,0,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,4,28,0,45,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,4,28,1,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,4,28,1,15,0.0,0.0,1.05,11.3,0.0,0.0,0.0
2018,4,28,1,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,4,28,1,45,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,4,28,2,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,4,28,2,15,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,4,28,2,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,4,28,2,45,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,4,28,3,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,4,28,3,15,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,4,28,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,4,28,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,4,28,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,4,28,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,4,28,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,4,28,4,45,0.0,0.0,1.05,11.05,0.0,0.0,0.0
2018,4,28,5,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,4,28,5,15,28.5,7.5,1.2,11.45,8.5,0.0,0.0
2018,4,28,5,30,57.0,15.0,1.3,11.8,17.0,27.63,0.0
2018,4,28,5,45,51.0,24.5,1.45,12.2,28.5,43.99,25.08
2018,4,28,6,0,45.0,34.0,1.6,12.6,40.0,54.06,38.65
2018,4,28,6,15,49.5,52.5,1.7,12.9,62.0,78.82,60.84
2018,4,28,6,30,54.0,71.0,1.8,13.2,84.0,97.55,77.64
2018,4,28,6,45,232.5,88.0,1.9,13.55,163.0,224.47,185.5
2018,4,28,7,0,411.0,105.0,2.0,13.9,242.0,366.91,303.35
2018,4,28,7,15,432.5,109.5,2.05,14.2,275.5,405.83,334.85
2018,4,28,7,30,454.0,114.0,2.1,14.5,309.0,445.83,366.74
2018,4,28,7,45,242.5,128.0,2.1,14.8,233.5,319.41,262.78
2018,4,28,8,0,31.0,142.0,2.1,15.1,158.0,165.71,132.97
2018,4,28,8,15,62.5,174.0,2.05,15.3,210.5,225.54,182.29
2018,4,28,8,30,94.0,206.0,2.0,15.5,263.0,298.95,240.65
2018,4,28,8,45,126.0,231.0,2.0,15.7,313.5,356.37,285.31
2018,4,28,9,0,158.0,256.0,2.0,15.9,364.0,415.24,330.22
2018,4,28,9,15,140.0,282.5,2.0,16.05,382.5,430.64,339.82
2018,4,28,9,30,122.0,309.0,2.0,16.2,401.0,444.39,348.34
2018,4,28,9,45,65.0,254.0,2.0,16.4,303.0,318.09,250.05
2018,4,28,10,0,8.0,199.0,2.0,16.6,205.0,197.23,153.68
2018,4,28,10,15,5.0,163.5,2.05,16.7,167.5,159.53,123.83
2018,4,28,10,30,2.0,128.0,2.1,16.8,130.0,122.35,93.94
2018,4,28,10,45,8.0,197.0,2.15,16.9,204.0,194.87,151.68
2018,4,28,11,0,14.0,266.0,2.2,17.0,278.0,268.04,208.47
2018,4,28,11,15,15.0,262.5,2.2,16.95,276.0,265.12,205.92
2018,4,28,11,30,16.0,259.0,2.2,16.9,274.0,262.16,203.63
2018,4,28,11,45,48.5,316.0,2.25,16.9,361.0,357.97,278.07
2018,4,28,12,0,81.0,373.0,2.3,16.9,448.0,444.27,343.24
2018,4,28,12,15,62.5,364.0,2.35,16.8,421.5,414.11,319.84
2018,4,28,12,30,44.0,355.0,2.4,16.7,395.0,384.62,297.41
2018,4,28,12,45,79.0,378.0,2.4,16.6,449.5,435.18,336.76
2018,4,28,13,0,114.0,401.0,2.4,16.5,504.0,488.59,377.25
2018,4,28,13,15,84.5,378.0,2.45,16.4,453.5,429.83,332.92
2018,4,28,13,30,55.0,355.0,2.5,16.3,403.0,378.99,294.49
2018,4,28,13,45,90.0,360.0,2.55,16.2,435.5,405.45,316.09
2018,4,28,14,0,125.0,365.0,2.6,16.1,468.0,430.24,335.82
2018,4,28,14,15,198.5,356.0,2.6,16.05,512.5,461.6,360.93
2018,4,28,14,30,272.0,347.0,2.6,16.0,557.0,485.42,379.62
2018,4,28,14,45,293.5,325.0,2.65,16.0,541.5,460.06,360.37
2018,4,28,15,0,315.0,303.0,2.7,16.0,526.0,432.31,338.92
2018,4,28,15,15,357.0,273.0,2.7,16.0,511.0,404.78,316.8
2018,4,28,15,30,399.0,243.0,2.7,16.0,496.0,370.51,288.3
2018,4,28,15,45,407.5,219.0,2.65,15.65,460.0,326.35,251.52
2018,4,28,16,0,416.0,195.0,2.6,15.3,424.0,281.17,212.99
2018,4,28,16,15,425.0,174.0,2.6,15.1,388.5,237.6,175.03
2018,4,28,16,30,434.0,153.0,2.6,14.9,353.0,193.08,136.59
2018,4,28,16,45,469.0,126.0,2.6,14.7,318.5,145.9,96.99
2018,4,28,17,0,504.0,99.0,2.6,14.5,284.0,94.77,60.52
2018,4,28,17,15,496.5,86.5,2.45,14.15,245.0,60.93,48.88
2018,4,28,17,30,489.0,74.0,2.3,13.8,206.0,53.79,42.57
2018,4,28,17,45,447.5,63.5,2.2,13.45,164.0,47.86,37.12
2018,4,28,18,0,406.0,53.0,2.1,13.1,122.0,41.57,31.11
2018,4,28,18,15,293.0,41.0,2.0,12.8,82.0,31.86,21.7
2018,4,28,18,30,180.0,29.0,1.9,12.5,42.0,23.04,7.71
2018,4,28,18,45,93.5,15.5,1.8,12.2,22.0,14.77,0.0
2018,4,28,19,0,7.0,2.0,1.7,11.9,2.0,0.0,0.0
2018,4,28,19,15,3.5,1.0,1.65,11.7,1.0,0.0,0.0
2018,4,28,19,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,4,28,19,45,0.0,0.0,1.6,11.35,0.0,0.0,0.0
2018,4,28,20,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,4,28,20,15,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,4,28,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,4,28,20,45,0.0,0.0,1.6,10.95,0.0,0.0,0.0
2018,4,28,21,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,4,28,21,15,0.0,0.0,1.6,10.85,0.0,0.0,0.0
2018,4,28,21,30,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,4,28,21,45,0.0,0.0,1.55,10.7,0.0,0.0,0.0
2018,4,28,22,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,4,28,22,15,0.0,0.0,1.5,10.55,0.0,0.0,0.0
2018,4,28,22,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,4,28,22,45,0.0,0.0,1.45,10.45,0.0,0.0,0.0
2018,4,28,23,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,4,28,23,15,0.0,0.0,1.45,10.4,0.0,0.0,0.0
2018,4,28,23,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,4,28,23,45,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,4,29,0,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,4,29,0,15,0.0,0.0,1.5,10.45,0.0,0.0,0.0
2018,4,29,0,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,4,29,0,45,0.0,0.0,1.45,10.55,0.0,0.0,0.0
2018,4,29,1,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,4,29,1,15,0.0,0.0,1.4,10.65,0.0,0.0,0.0
2018,4,29,1,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,4,29,1,45,0.0,0.0,1.4,10.75,0.0,0.0,0.0
2018,4,29,2,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,4,29,2,15,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,4,29,2,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,4,29,2,45,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,4,29,3,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,4,29,3,15,0.0,0.0,1.4,10.85,0.0,0.0,0.0
2018,4,29,3,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,4,29,3,45,0.0,0.0,1.35,10.9,0.0,0.0,0.0
2018,4,29,4,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,4,29,4,15,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,4,29,4,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,4,29,4,45,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,4,29,5,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,4,29,5,15,2.0,3.0,1.45,11.2,3.0,2.86,0.0
2018,4,29,5,30,4.0,6.0,1.6,11.5,6.0,6.66,0.0
2018,4,29,5,45,2.0,12.5,1.75,11.8,12.5,12.17,3.42
2018,4,29,6,0,0.0,19.0,1.9,12.1,19.0,17.61,9.12
2018,4,29,6,15,0.0,28.0,2.0,12.3,28.0,25.98,16.57
2018,4,29,6,30,0.0,37.0,2.1,12.5,37.0,34.35,23.95
2018,4,29,6,45,0.0,51.0,2.2,12.75,51.0,47.4,35.22
2018,4,29,7,0,0.0,65.0,2.3,13.0,65.0,60.46,46.35
2018,4,29,7,15,9.0,105.5,2.35,13.2,109.5,106.42,85.35
2018,4,29,7,30,18.0,146.0,2.4,13.4,154.0,154.13,125.05
2018,4,29,7,45,36.0,157.0,2.4,13.6,175.0,185.46,150.89
2018,4,29,8,0,54.0,168.0,2.4,13.8,196.0,211.24,171.94
2018,4,29,8,15,109.0,170.5,2.45,14.05,234.5,268.98,219.77
2018,4,29,8,30,164.0,173.0,2.5,14.3,273.0,331.74,270.63
2018,4,29,8,45,105.0,201.5,2.55,14.55,267.5,305.44,246.71
2018,4,29,9,0,46.0,230.0,2.6,14.8,262.0,273.97,218.85
2018,4,29,9,15,24.5,173.5,2.65,15.05,190.5,194.92,154.81
2018,4,29,9,30,3.0,117.0,2.7,15.3,119.0,112.61,87.24
2018,4,29,9,45,1.5,94.5,2.7,15.55,95.5,89.74,68.41
2018,4,29,10,0,0.0,72.0,2.7,15.8,72.0,67.21,49.78
2018,4,29,10,15,0.5,92.5,2.75,15.9,93.0,87.0,65.86
2018,4,29,10,30,1.0,113.0,2.8,16.0,114.0,107.03,81.99
2018,4,29,10,45,3.5,149.0,2.8,16.1,152.0,143.98,111.66
2018,4,29,11,0,6.0,185.0,2.8,16.2,190.0,181.06,141.08
2018,4,29,11,15,7.5,195.5,2.85,16.2,202.0,192.52,150.04
2018,4,29,11,30,9.0,206.0,2.9,16.2,214.0,203.88,158.97
2018,4,29,11,45,11.5,230.0,2.9,16.2,240.5,229.08,178.76
2018,4,29,12,0,14.0,254.0,2.9,16.2,267.0,254.06,198.23
2018,4,29,12,15,11.0,226.0,2.9,16.2,236.0,223.69,174.35
2018,4,29,12,30,8.0,198.0,2.9,16.2,205.0,193.68,150.75
2018,4,29,12,45,15.5,246.0,2.9,16.2,260.0,245.41,191.72
2018,4,29,13,0,23.0,294.0,2.9,16.2,315.0,300.8,234.83
2018,4,29,13,15,39.0,301.0,2.85,16.2,335.5,318.4,248.85
2018,4,29,13,30,55.0,308.0,2.8,16.2,356.0,334.56,261.8
2018,4,29,13,45,176.5,324.0,2.8,16.2,471.5,440.01,345.41
2018,4,29,14,0,298.0,340.0,2.8,16.2,587.0,531.81,415.83
2018,4,29,14,15,472.5,263.0,2.8,16.15,637.0,562.06,441.16
2018,4,29,14,30,647.0,186.0,2.8,16.1,687.0,574.32,452.02
2018,4,29,14,45,464.0,216.5,2.8,16.05,566.5,461.3,363.72
2018,4,29,15,0,281.0,247.0,2.8,16.0,446.0,366.43,288.92
2018,4,29,15,15,164.5,250.5,2.8,16.0,365.0,299.41,235.96
2018,4,29,15,30,48.0,254.0,2.8,16.0,284.0,245.12,193.54
2018,4,29,15,45,284.0,205.5,2.8,15.7,364.5,275.22,213.99
2018,4,29,16,0,520.0,157.0,2.8,15.4,445.0,280.29,209.82
2018,4,29,16,15,584.0,132.5,2.8,15.1,427.0,240.62,171.9
2018,4,29,16,30,648.0,108.0,2.8,14.8,409.0,193.11,127.59
2018,4,29,16,45,647.0,95.5,2.8,14.55,365.5,140.95,85.26
2018,4,29,17,0,646.0,83.0,2.8,14.3,322.0,89.05,51.41
2018,4,29,17,15,598.0,76.5,2.7,13.95,270.5,52.76,41.65
2018,4,29,17,30,550.0,70.0,2.6,13.6,219.0,50.32,39.51
2018,4,29,17,45,479.5,61.5,2.5,13.25,171.0,45.94,35.46
2018,4,29,18,0,409.0,53.0,2.4,12.9,123.0,41.39,31.01
2018,4,29,18,15,298.5,41.0,2.25,12.55,83.0,31.8,21.76
2018,4,29,18,30,188.0,29.0,2.1,12.2,43.0,22.98,8.81
2018,4,29,18,45,98.0,15.5,2.0,11.85,22.5,14.77,0.0
2018,4,29,19,0,8.0,2.0,1.9,11.5,2.0,0.0,0.0
2018,4,29,19,15,4.0,1.0,1.85,11.45,1.0,0.0,0.0
2018,4,29,19,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,4,29,19,45,0.0,0.0,1.75,11.35,0.0,0.0,0.0
2018,4,29,20,0,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,4,29,20,15,0.0,0.0,1.65,11.25,0.0,0.0,0.0
2018,4,29,20,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,4,29,20,45,0.0,0.0,1.55,11.15,0.0,0.0,0.0
2018,4,29,21,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,4,29,21,15,0.0,0.0,1.5,11.05,0.0,0.0,0.0
2018,4,29,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,4,29,21,45,0.0,0.0,1.45,10.95,0.0,0.0,0.0
2018,4,29,22,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,4,29,22,15,0.0,0.0,1.4,10.85,0.0,0.0,0.0
2018,4,29,22,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,4,29,22,45,0.0,0.0,1.35,10.8,0.0,0.0,0.0
2018,4,29,23,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,4,29,23,15,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,4,29,23,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,4,29,23,45,0.0,0.0,1.35,10.8,0.0,0.0,0.0
2018,4,30,0,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,4,30,0,15,0.0,0.0,1.45,10.85,0.0,0.0,0.0
2018,4,30,0,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,4,30,0,45,0.0,0.0,1.55,10.9,0.0,0.0,0.0
2018,4,30,1,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,4,30,1,15,0.0,0.0,1.65,10.95,0.0,0.0,0.0
2018,4,30,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,4,30,1,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2018,4,30,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,4,30,2,15,0.0,0.0,1.8,10.95,0.0,0.0,0.0
2018,4,30,2,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,4,30,2,45,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,4,30,3,0,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,4,30,3,15,0.0,0.0,1.75,10.9,0.0,0.0,0.0
2018,4,30,3,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,4,30,3,45,0.0,0.0,1.7,10.85,0.0,0.0,0.0
2018,4,30,4,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,4,30,4,15,0.0,0.0,1.65,10.85,0.0,0.0,0.0
2018,4,30,4,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,4,30,4,45,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,4,30,5,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,4,30,5,15,2.0,5.0,1.65,11.05,5.0,4.77,0.0
2018,4,30,5,30,4.0,10.0,1.7,11.2,10.0,10.48,0.0
2018,4,30,5,45,2.0,22.0,1.8,11.4,22.0,21.02,10.42
2018,4,30,6,0,0.0,34.0,1.9,11.6,34.0,31.69,21.01
2018,4,30,6,15,1.0,45.5,1.9,11.8,45.5,43.03,31.17
2018,4,30,6,30,2.0,57.0,1.9,12.0,57.0,54.47,41.28
2018,4,30,6,45,59.0,84.0,1.95,12.25,103.5,115.55,94.03
2018,4,30,7,0,116.0,111.0,2.0,12.5,150.0,187.56,155.38
2018,4,30,7,15,122.5,140.0,1.95,12.85,187.5,229.24,189.58
2018,4,30,7,30,129.0,169.0,1.9,13.2,225.0,271.08,223.1
2018,4,30,7,45,181.5,191.5,1.9,13.5,281.0,338.41,277.4
2018,4,30,8,0,234.0,214.0,1.9,13.8,337.0,420.98,341.97
2018,4,30,8,15,248.0,238.0,1.9,14.1,379.5,467.44,376.23
2018,4,30,8,30,262.0,262.0,1.9,14.4,422.0,514.0,410.05
2018,4,30,8,45,218.0,288.0,1.9,14.65,428.0,499.7,396.39
2018,4,30,9,0,174.0,314.0,1.9,14.9,434.0,493.9,389.32
2018,4,30,9,15,233.0,326.5,1.9,15.15,497.0,565.01,442.61
2018,4,30,9,30,292.0,339.0,1.9,15.4,560.0,651.57,504.98
2018,4,30,9,45,280.0,359.0,1.95,15.6,578.5,665.59,512.73
2018,4,30,10,0,268.0,379.0,2.0,15.8,597.0,677.76,519.78
2018,4,30,10,15,278.0,389.0,2.1,15.9,622.0,699.24,534.79
2018,4,30,10,30,288.0,399.0,2.2,16.0,647.0,719.52,548.86
2018,4,30,10,45,450.0,345.5,2.25,16.05,743.5,835.63,634.31
2018,4,30,11,0,612.0,292.0,2.3,16.1,840.0,941.97,709.95
2018,4,30,11,15,738.5,225.5,2.4,16.05,896.0,995.99,747.82
2018,4,30,11,30,865.0,159.0,2.5,16.0,952.0,1038.52,776.34
2018,4,30,11,45,865.0,161.0,2.55,15.9,957.5,1028.04,769.55
2018,4,30,12,0,865.0,163.0,2.6,15.8,963.0,1014.1,761.1
2018,4,30,12,15,863.5,163.5,2.65,15.75,960.5,993.87,748.37
2018,4,30,12,30,862.0,164.0,2.7,15.7,958.0,970.45,733.55
2018,4,30,12,45,857.0,165.0,2.75,15.6,947.0,941.33,714.98
2018,4,30,13,0,852.0,166.0,2.8,15.5,936.0,909.48,694.46
2018,4,30,13,15,848.5,164.0,2.8,15.5,918.0,873.44,670.27
2018,4,30,13,30,845.0,162.0,2.8,15.5,900.0,834.98,644.25
2018,4,30,13,45,840.0,159.5,2.85,15.5,875.0,792.65,615.6
2018,4,30,14,0,835.0,157.0,2.9,15.5,850.0,748.36,584.08
2018,4,30,14,15,826.5,154.0,2.9,15.4,818.0,699.52,548.01
2018,4,30,14,30,818.0,151.0,2.9,15.3,786.0,649.47,510.15
2018,4,30,14,45,806.0,148.0,2.95,15.2,748.0,596.43,469.17
2018,4,30,15,0,794.0,145.0,3.0,15.1,710.0,543.01,426.64
2018,4,30,15,15,777.0,141.0,3.0,15.1,666.0,483.4,377.86
2018,4,30,15,30,760.0,137.0,3.0,15.1,622.0,426.77,329.99
2018,4,30,15,45,737.0,133.5,3.0,14.7,574.0,369.42,280.83
2018,4,30,16,0,714.0,130.0,3.0,14.3,526.0,313.94,232.19
2018,4,30,16,15,681.5,125.5,2.95,13.95,474.5,257.57,182.87
2018,4,30,16,30,649.0,121.0,2.9,13.6,423.0,204.76,137.7
2018,4,30,16,45,606.0,114.5,2.9,13.3,370.0,152.9,97.34
2018,4,30,17,0,563.0,108.0,2.9,13.0,317.0,106.39,68.49
2018,4,30,17,15,508.0,99.0,2.85,12.7,265.5,70.25,57.47
2018,4,30,17,30,453.0,90.0,2.8,12.4,214.0,65.48,53.26
2018,4,30,17,45,376.0,78.0,2.75,12.1,166.0,58.08,46.47
2018,4,30,18,0,299.0,66.0,2.7,11.8,118.0,50.35,39.1
2018,4,30,18,15,202.5,49.5,2.55,11.6,79.5,38.54,27.75
2018,4,30,18,30,106.0,33.0,2.4,11.4,41.0,26.83,12.34
2018,4,30,18,45,54.0,17.5,2.3,11.15,21.5,16.68,0.0
2018,4,30,19,0,2.0,2.0,2.2,10.9,2.0,0.0,0.0
2018,4,30,19,15,1.0,1.0,2.1,10.75,1.0,0.0,0.0
2018,4,30,19,30,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,4,30,19,45,0.0,0.0,1.9,10.45,0.0,0.0,0.0
2018,4,30,20,0,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,4,30,20,15,0.0,0.0,1.75,10.2,0.0,0.0,0.0
2018,4,30,20,30,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,4,30,20,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2018,4,30,21,0,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,4,30,21,15,0.0,0.0,1.55,9.75,0.0,0.0,0.0
2018,4,30,21,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,4,30,21,45,0.0,0.0,1.5,9.45,0.0,0.0,0.0
2018,4,30,22,0,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,4,30,22,15,0.0,0.0,1.45,9.2,0.0,0.0,0.0
2018,4,30,22,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,4,30,22,45,0.0,0.0,1.4,8.95,0.0,0.0,0.0
2018,4,30,23,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,4,30,23,15,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,4,30,23,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,4,30,23,45,0.0,0.0,1.35,8.55,0.0,0.0,0.0
2018,5,1,0,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,5,1,0,15,0.0,0.0,1.3,8.45,0.0,0.0,0.0
2018,5,1,0,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,5,1,0,45,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,5,1,1,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,5,1,1,15,0.0,0.0,1.3,8.45,0.0,0.0,0.0
2018,5,1,1,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,5,1,1,45,0.0,0.0,1.35,8.55,0.0,0.0,0.0
2018,5,1,2,0,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,5,1,2,15,0.0,0.0,1.4,8.75,0.0,0.0,0.0
2018,5,1,2,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,5,1,2,45,0.0,0.0,1.45,9.05,0.0,0.0,0.0
2018,5,1,3,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,5,1,3,15,0.0,0.0,1.55,9.3,0.0,0.0,0.0
2018,5,1,3,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,5,1,3,45,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2018,5,1,4,0,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,5,1,4,15,0.0,0.0,1.75,9.7,0.0,0.0,0.0
2018,5,1,4,30,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,5,1,4,45,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,5,1,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,5,1,5,15,0.0,5.5,1.85,10.2,5.5,5.24,0.0
2018,5,1,5,30,0.0,11.0,1.9,10.4,11.0,10.2,0.0
2018,5,1,5,45,3.5,28.0,1.95,10.55,28.5,28.01,16.19
2018,5,1,6,0,7.0,45.0,2.0,10.7,46.0,46.47,33.47
2018,5,1,6,15,37.5,66.5,1.95,10.85,75.5,85.03,66.88
2018,5,1,6,30,68.0,88.0,1.9,11.0,105.0,123.89,100.78
2018,5,1,6,45,228.5,102.0,1.9,11.15,177.0,239.39,199.47
2018,5,1,7,0,389.0,116.0,1.9,11.3,249.0,367.88,306.5
2018,5,1,7,15,324.5,142.5,1.85,11.65,266.0,367.18,304.79
2018,5,1,7,30,260.0,169.0,1.8,12.0,283.0,368.79,304.42
2018,5,1,7,45,266.0,192.5,1.75,12.35,321.5,410.59,336.5
2018,5,1,8,0,272.0,216.0,1.7,12.7,360.0,452.03,367.2
2018,5,1,8,15,434.0,197.0,1.65,13.2,452.0,581.99,467.65
2018,5,1,8,30,596.0,178.0,1.6,13.7,544.0,716.92,566.56
2018,5,1,8,45,675.5,164.0,1.6,14.2,608.0,790.99,616.4
2018,5,1,9,0,755.0,150.0,1.6,14.7,672.0,866.75,665.56
2018,5,1,9,15,782.5,146.5,1.6,15.15,715.0,902.91,686.68
2018,5,1,9,30,810.0,143.0,1.6,15.6,758.0,942.41,710.23
2018,5,1,9,45,836.0,136.0,1.65,16.1,795.5,974.51,729.11
2018,5,1,10,0,862.0,129.0,1.7,16.6,833.0,995.38,740.6
2018,5,1,10,15,870.0,130.5,1.75,16.95,861.0,1013.62,750.96
2018,5,1,10,30,878.0,132.0,1.8,17.3,889.0,1028.54,759.25
2018,5,1,10,45,883.5,132.5,1.85,17.65,909.5,1036.45,763.13
2018,5,1,11,0,889.0,133.0,1.9,18.0,930.0,1040.85,764.95
2018,5,1,11,15,892.5,133.5,1.9,18.2,943.5,1039.67,763.07
2018,5,1,11,30,896.0,134.0,1.9,18.4,957.0,1034.92,759.09
2018,5,1,11,45,898.0,134.0,1.95,18.6,962.5,1024.63,752.39
2018,5,1,12,0,900.0,134.0,2.0,18.8,968.0,1010.85,743.57
2018,5,1,12,15,900.5,133.0,2.05,18.9,965.5,991.25,731.32
2018,5,1,12,30,901.0,132.0,2.1,19.0,963.0,968.36,716.98
2018,5,1,12,45,900.5,130.0,2.1,19.05,953.0,940.41,698.9
2018,5,1,13,0,900.0,128.0,2.1,19.1,943.0,909.44,678.8
2018,5,1,13,15,896.5,127.0,2.15,19.1,925.0,873.99,656.23
2018,5,1,13,30,893.0,126.0,2.2,19.1,907.0,835.95,631.69
2018,5,1,13,45,888.0,124.5,2.25,19.1,882.5,793.88,604.1
2018,5,1,14,0,883.0,123.0,2.3,19.1,858.0,749.68,574.67
2018,5,1,14,15,874.0,121.5,2.35,18.95,825.5,700.87,539.97
2018,5,1,14,30,865.0,120.0,2.4,18.8,793.0,650.69,503.06
2018,5,1,14,45,762.5,153.0,2.45,18.65,725.0,576.46,446.47
2018,5,1,15,0,660.0,186.0,2.5,18.5,657.0,508.26,393.53
2018,5,1,15,15,587.0,197.0,2.5,18.5,597.0,445.2,343.59
2018,5,1,15,30,514.0,208.0,2.5,18.5,537.0,388.1,297.67
2018,5,1,15,45,518.5,188.0,2.6,17.85,498.5,339.83,257.99
2018,5,1,16,0,523.0,168.0,2.7,17.2,460.0,290.85,216.41
2018,5,1,16,15,528.5,149.5,2.7,16.7,420.5,242.72,174.5
2018,5,1,16,30,534.0,131.0,2.7,16.2,381.0,193.98,132.45
2018,5,1,16,45,572.0,109.5,2.7,15.7,348.5,145.42,91.63
2018,5,1,17,0,610.0,88.0,2.7,15.2,316.0,92.61,54.66
2018,5,1,17,15,562.0,81.5,2.7,14.65,266.5,56.42,44.77
2018,5,1,17,30,514.0,75.0,2.7,14.1,217.0,54.19,42.89
2018,5,1,17,45,443.5,66.5,2.65,13.5,170.5,50.03,39.09
2018,5,1,18,0,373.0,58.0,2.6,12.9,124.0,44.01,33.38
2018,5,1,18,15,266.0,45.5,2.45,12.5,84.5,35.27,24.9
2018,5,1,18,30,159.0,33.0,2.3,12.1,45.0,26.17,12.71
2018,5,1,18,45,82.5,17.5,2.2,11.7,23.5,16.68,0.0
2018,5,1,19,0,6.0,2.0,2.1,11.3,2.0,0.0,0.0
2018,5,1,19,15,3.0,1.0,2.1,11.2,1.0,0.0,0.0
2018,5,1,19,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,5,1,19,45,0.0,0.0,2.1,10.95,0.0,0.0,0.0
2018,5,1,20,0,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,5,1,20,15,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,5,1,20,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,5,1,20,45,0.0,0.0,2.05,10.75,0.0,0.0,0.0
2018,5,1,21,0,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,5,1,21,15,0.0,0.0,2.0,10.75,0.0,0.0,0.0
2018,5,1,21,30,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,5,1,21,45,0.0,0.0,1.95,10.8,0.0,0.0,0.0
2018,5,1,22,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,5,1,22,15,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,5,1,22,30,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,5,1,22,45,0.0,0.0,1.85,10.8,0.0,0.0,0.0
2018,5,1,23,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,5,1,23,15,0.0,0.0,1.8,10.65,0.0,0.0,0.0
2018,5,1,23,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,5,1,23,45,0.0,0.0,1.75,10.35,0.0,0.0,0.0
2018,5,2,0,0,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,5,2,0,15,0.0,0.0,1.75,10.25,0.0,0.0,0.0
2018,5,2,0,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,5,2,0,45,0.0,0.0,1.8,10.35,0.0,0.0,0.0
2018,5,2,1,0,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,5,2,1,15,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,5,2,1,30,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,5,2,1,45,0.0,0.0,1.8,10.45,0.0,0.0,0.0
2018,5,2,2,0,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,5,2,2,15,0.0,0.0,1.8,10.45,0.0,0.0,0.0
2018,5,2,2,30,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,5,2,2,45,0.0,0.0,1.75,10.4,0.0,0.0,0.0
2018,5,2,3,0,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,5,2,3,15,0.0,0.0,1.65,10.4,0.0,0.0,0.0
2018,5,2,3,30,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,5,2,3,45,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,5,2,4,0,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,5,2,4,15,0.0,0.0,1.55,10.4,0.0,0.0,0.0
2018,5,2,4,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,5,2,4,45,0.0,0.0,1.45,10.4,0.0,0.0,0.0
2018,5,2,5,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,5,2,5,15,45.5,11.0,1.4,10.5,13.5,18.93,0.0
2018,5,2,5,30,91.0,22.0,1.4,10.6,27.0,50.22,0.0
2018,5,2,5,45,198.0,37.5,1.45,10.75,62.5,115.68,80.62
2018,5,2,6,0,305.0,53.0,1.5,10.9,98.0,182.18,141.14
2018,5,2,6,15,381.0,64.0,1.45,11.2,143.0,242.95,195.3
2018,5,2,6,30,457.0,75.0,1.4,11.5,188.0,312.02,255.35
2018,5,2,6,45,526.5,82.0,1.4,11.8,241.5,384.51,316.6
2018,5,2,7,0,596.0,89.0,1.4,12.1,295.0,460.65,378.71
2018,5,2,7,15,640.0,93.5,1.35,12.65,347.5,523.68,427.77
2018,5,2,7,30,684.0,98.0,1.3,13.2,400.0,589.29,476.84
2018,5,2,7,45,717.5,101.0,1.25,13.7,452.0,647.81,518.75
2018,5,2,8,0,751.0,104.0,1.2,14.2,504.0,707.14,558.36
2018,5,2,8,15,775.0,106.5,1.15,14.75,553.0,755.84,588.87
2018,5,2,8,30,799.0,109.0,1.1,15.3,602.0,806.82,620.2
2018,5,2,8,45,818.0,111.5,1.0,15.8,648.0,852.39,646.28
2018,5,2,9,0,837.0,114.0,0.9,16.3,694.0,896.26,670.43
2018,5,2,9,15,851.0,115.0,0.9,16.8,734.0,931.8,690.31
2018,5,2,9,30,865.0,116.0,0.9,17.3,774.0,956.89,703.31
2018,5,2,9,45,877.0,116.0,0.9,17.8,809.0,984.0,717.67
2018,5,2,10,0,889.0,116.0,0.9,18.3,844.0,1008.15,730.03
2018,5,2,10,15,896.5,117.0,0.95,18.7,872.0,1025.75,739.63
2018,5,2,10,30,904.0,118.0,1.0,19.1,900.0,1039.94,747.25
2018,5,2,10,45,908.5,118.5,1.05,19.55,920.0,1047.05,750.48
2018,5,2,11,0,913.0,119.0,1.1,20.0,940.0,1050.55,751.67
2018,5,2,11,15,915.5,119.5,1.25,20.2,952.5,1048.4,752.14
2018,5,2,11,30,918.0,120.0,1.4,20.4,965.0,1042.6,750.33
2018,5,2,11,45,919.5,120.0,1.5,20.6,970.5,1031.7,744.43
2018,5,2,12,0,921.0,120.0,1.6,20.8,976.0,1017.24,736.33
2018,5,2,12,15,921.0,119.5,1.7,20.85,973.5,997.38,725.19
2018,5,2,12,30,921.0,119.0,1.8,20.9,971.0,974.17,711.85
2018,5,2,12,45,919.0,118.5,1.9,20.9,960.5,945.93,695.24
2018,5,2,13,0,917.0,118.0,2.0,20.9,950.0,914.65,676.46
2018,5,2,13,15,913.0,117.0,2.05,20.8,931.5,878.33,653.84
2018,5,2,13,30,909.0,116.0,2.1,20.7,913.0,839.41,629.24
2018,5,2,13,45,903.5,114.5,2.15,20.6,887.5,796.44,601.57
2018,5,2,14,0,898.0,113.0,2.2,20.5,862.0,751.35,572.03
2018,5,2,14,15,890.5,111.5,2.2,20.3,830.5,703.0,538.13
2018,5,2,14,30,883.0,110.0,2.2,20.1,799.0,653.11,501.56
2018,5,2,14,45,872.0,108.5,2.2,19.9,761.0,599.92,461.45
2018,5,2,15,0,861.0,107.0,2.2,19.7,723.0,546.0,419.51
2018,5,2,15,15,846.5,104.0,2.2,19.7,679.0,485.91,371.35
2018,5,2,15,30,832.0,101.0,2.2,19.7,635.0,428.21,323.45
2018,5,2,15,45,814.5,98.0,2.15,19.15,588.0,369.98,274.27
2018,5,2,16,0,797.0,95.0,2.1,18.6,541.0,312.86,224.74
2018,5,2,16,15,773.0,91.0,2.05,18.15,490.5,254.73,174.1
2018,5,2,16,30,749.0,87.0,2.0,17.7,440.0,199.0,126.47
2018,5,2,16,45,716.0,82.5,2.0,17.25,387.5,140.16,80.41
2018,5,2,17,0,683.0,78.0,2.0,16.8,335.0,89.14,48.91
2018,5,2,17,15,636.5,72.0,1.9,16.2,283.0,48.87,37.82
2018,5,2,17,30,590.0,66.0,1.8,15.6,231.0,46.61,35.93
2018,5,2,17,45,520.0,58.5,1.75,15.0,181.5,42.91,32.57
2018,5,2,18,0,450.0,51.0,1.7,14.4,132.0,39.06,28.87
2018,5,2,18,15,341.5,40.5,1.6,13.85,90.5,32.17,22.17
2018,5,2,18,30,233.0,30.0,1.5,13.3,49.0,23.67,11.53
2018,5,2,18,45,127.5,17.0,1.35,12.7,26.5,16.2,0.0
2018,5,2,19,0,22.0,4.0,1.2,12.1,4.0,0.0,0.0
2018,5,2,19,15,11.0,2.0,1.2,11.85,2.0,0.0,0.0
2018,5,2,19,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,5,2,19,45,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,5,2,20,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,5,2,20,15,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,5,2,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,5,2,20,45,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,5,2,21,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,5,2,21,15,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,5,2,21,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,5,2,21,45,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2018,5,2,22,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,5,2,22,15,0.0,0.0,1.25,10.35,0.0,0.0,0.0
2018,5,2,22,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,5,2,22,45,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,5,2,23,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,5,2,23,15,0.0,0.0,1.15,10.05,0.0,0.0,0.0
2018,5,2,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,5,2,23,45,0.0,0.0,1.1,9.95,0.0,0.0,0.0
2018,5,3,0,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,5,3,0,15,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,5,3,0,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,5,3,0,45,0.0,0.0,1.15,9.95,0.0,0.0,0.0
2018,5,3,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,5,3,1,15,0.0,0.0,1.2,10.15,0.0,0.0,0.0
2018,5,3,1,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,5,3,1,45,0.0,0.0,1.25,10.4,0.0,0.0,0.0
2018,5,3,2,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,5,3,2,15,0.0,0.0,1.35,10.6,0.0,0.0,0.0
2018,5,3,2,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,5,3,2,45,0.0,0.0,1.4,10.85,0.0,0.0,0.0
2018,5,3,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,5,3,3,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,5,3,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,5,3,3,45,0.0,0.0,1.45,11.05,0.0,0.0,0.0
2018,5,3,4,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,5,3,4,15,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,5,3,4,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,5,3,4,45,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,5,3,5,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,5,3,5,15,4.0,3.5,1.5,11.2,3.5,4.08,0.0
2018,5,3,5,30,8.0,7.0,1.5,11.3,7.0,9.12,0.0
2018,5,3,5,45,4.0,12.5,1.55,11.35,12.5,12.94,4.62
2018,5,3,6,0,0.0,18.0,1.6,11.4,18.0,16.68,8.49
2018,5,3,6,15,0.0,28.0,1.55,11.55,28.0,25.97,16.71
2018,5,3,6,30,0.0,38.0,1.5,11.7,38.0,35.28,24.89
2018,5,3,6,45,0.0,64.5,1.5,11.8,64.5,60.23,46.42
2018,5,3,7,0,0.0,91.0,1.5,11.9,91.0,86.51,68.76
2018,5,3,7,15,0.0,101.0,1.5,12.15,101.0,95.89,76.43
2018,5,3,7,30,0.0,111.0,1.5,12.4,111.0,105.33,84.03
2018,5,3,7,45,0.0,109.5,1.5,12.65,109.5,103.29,81.94
2018,5,3,8,0,0.0,108.0,1.5,12.9,108.0,101.49,80.07
2018,5,3,8,15,0.5,130.5,1.5,13.35,131.0,123.83,98.16
2018,5,3,8,30,1.0,153.0,1.5,13.8,154.0,146.28,116.01
2018,5,3,8,45,2.0,164.5,1.5,14.25,166.0,158.26,125.17
2018,5,3,9,0,3.0,176.0,1.5,14.7,178.0,170.29,134.32
2018,5,3,9,15,8.0,206.5,1.55,15.15,212.5,205.01,161.62
2018,5,3,9,30,13.0,237.0,1.6,15.6,247.0,240.01,188.64
2018,5,3,9,45,34.0,291.0,1.65,16.05,318.5,326.64,255.59
2018,5,3,10,0,55.0,345.0,1.7,16.5,390.0,404.04,313.47
2018,5,3,10,15,177.0,367.0,1.75,16.75,519.0,561.11,432.16
2018,5,3,10,30,299.0,389.0,1.8,17.0,648.0,719.05,545.39
2018,5,3,10,45,556.5,282.5,1.85,17.3,778.5,876.54,659.24
2018,5,3,11,0,814.0,176.0,1.9,17.6,909.0,1019.45,754.0
2018,5,3,11,15,859.5,154.0,1.9,17.8,938.0,1036.75,762.44
