Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,3,11,30,905.0,132.0,1.9,18.0,967.0,1041.84,764.58
2018,5,3,11,45,893.0,141.0,1.9,18.2,968.5,1026.62,753.91
2018,5,3,12,0,881.0,150.0,1.9,18.4,970.0,1008.07,741.43
2018,5,3,12,15,773.5,211.0,1.95,18.5,929.5,960.37,710.88
2018,5,3,12,30,666.0,272.0,2.0,18.6,889.0,899.29,670.16
2018,5,3,12,45,771.5,209.0,2.05,18.75,916.0,910.93,680.13
2018,5,3,13,0,877.0,146.0,2.1,18.9,943.0,906.51,677.54
2018,5,3,13,15,902.0,128.0,2.1,19.0,933.5,879.64,659.73
2018,5,3,13,30,927.0,110.0,2.1,19.1,924.0,848.19,639.0
2018,5,3,13,45,921.5,108.5,2.15,19.15,898.5,804.59,610.39
2018,5,3,14,0,916.0,107.0,2.2,19.2,873.0,758.83,579.98
2018,5,3,14,15,908.0,105.5,2.2,19.15,840.5,709.43,545.19
2018,5,3,14,30,900.0,104.0,2.2,19.1,808.0,658.5,507.46
2018,5,3,14,45,889.0,102.5,2.2,19.0,769.5,604.57,466.5
2018,5,3,15,0,878.0,101.0,2.2,18.9,731.0,549.89,423.69
2018,5,3,15,15,864.0,99.0,2.2,18.9,687.5,492.86,377.58
2018,5,3,15,30,850.0,97.0,2.2,18.9,644.0,432.5,327.51
2018,5,3,15,45,830.5,94.5,2.15,18.6,595.5,373.06,276.98
2018,5,3,16,0,811.0,92.0,2.1,18.3,547.0,314.95,226.32
2018,5,3,16,15,783.0,89.5,2.05,17.95,495.5,256.42,175.28
2018,5,3,16,30,755.0,87.0,2.0,17.6,444.0,200.74,127.69
2018,5,3,16,45,717.5,83.5,1.95,17.3,391.0,141.87,81.64
2018,5,3,17,0,680.0,80.0,1.9,17.0,338.0,91.33,50.45
2018,5,3,17,15,631.0,74.5,1.85,16.4,285.5,50.69,39.39
2018,5,3,17,30,582.0,69.0,1.8,15.8,233.0,48.94,37.96
2018,5,3,17,45,510.0,61.5,1.75,15.2,183.5,45.36,34.72
2018,5,3,18,0,438.0,54.0,1.7,14.6,134.0,41.65,31.14
2018,5,3,18,15,333.0,43.0,1.65,14.0,92.5,34.4,24.14
2018,5,3,18,30,228.0,32.0,1.6,13.4,51.0,25.26,13.24
2018,5,3,18,45,125.0,18.0,1.55,12.8,27.5,17.16,0.0
2018,5,3,19,0,22.0,4.0,1.5,12.2,4.0,0.0,0.0
2018,5,3,19,15,11.0,2.0,1.5,11.95,2.0,0.0,0.0
2018,5,3,19,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,5,3,19,45,0.0,0.0,1.5,11.45,0.0,0.0,0.0
2018,5,3,20,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,5,3,20,15,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,5,3,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,5,3,20,45,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,5,3,21,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,5,3,21,15,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,5,3,21,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,5,3,21,45,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2018,5,3,22,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,5,3,22,15,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,5,3,22,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,5,3,22,45,0.0,0.0,1.4,10.15,0.0,0.0,0.0
2018,5,3,23,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,5,3,23,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2018,5,3,23,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,5,3,23,45,0.0,0.0,1.3,9.85,0.0,0.0,0.0
2018,5,4,0,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,5,4,0,15,0.0,0.0,1.25,9.75,0.0,0.0,0.0
2018,5,4,0,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,5,4,0,45,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,5,4,1,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,5,4,1,15,0.0,0.0,1.15,9.6,0.0,0.0,0.0
2018,5,4,1,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,5,4,1,45,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,5,4,2,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,5,4,2,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2018,5,4,2,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,5,4,2,45,0.0,0.0,0.95,9.35,0.0,0.0,0.0
2018,5,4,3,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,5,4,3,15,0.0,0.0,0.9,9.25,0.0,0.0,0.0
2018,5,4,3,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,5,4,3,45,0.0,0.0,0.85,9.15,0.0,0.0,0.0
2018,5,4,4,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,5,4,4,15,0.0,0.0,0.75,9.2,0.0,0.0,0.0
2018,5,4,4,30,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,5,4,4,45,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,5,4,5,0,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,5,4,5,15,29.5,10.5,0.8,9.9,12.0,15.56,0.0
2018,5,4,5,30,59.0,21.0,0.9,10.3,24.0,41.42,0.0
2018,5,4,5,45,120.5,36.5,1.0,10.65,52.0,84.86,59.81
2018,5,4,6,0,182.0,52.0,1.1,11.0,80.0,130.46,101.09
2018,5,4,6,15,110.0,62.5,1.2,11.55,81.5,115.11,91.67
2018,5,4,6,30,38.0,73.0,1.3,12.1,83.0,91.57,72.98
2018,5,4,6,45,130.5,101.0,1.45,12.7,145.0,179.09,147.65
2018,5,4,7,0,223.0,129.0,1.6,13.3,207.0,278.4,230.22
2018,5,4,7,15,341.5,134.0,1.5,13.85,276.0,378.55,311.25
2018,5,4,7,30,460.0,139.0,1.4,14.4,345.0,480.33,390.64
2018,5,4,7,45,472.0,156.0,1.35,15.0,389.0,528.75,425.2
2018,5,4,8,0,484.0,173.0,1.3,15.6,433.0,576.79,458.69
2018,5,4,8,15,527.0,176.5,1.1,16.3,483.5,634.04,497.16
2018,5,4,8,30,570.0,180.0,0.9,17.0,534.0,697.95,538.13
2018,5,4,8,45,548.0,204.5,0.7,17.7,565.0,719.38,546.39
2018,5,4,9,0,526.0,229.0,0.5,18.4,596.0,742.31,555.29
2018,5,4,9,15,568.0,228.5,0.45,19.25,645.5,793.8,586.36
2018,5,4,9,30,610.0,228.0,0.4,20.1,695.0,849.79,618.8
2018,5,4,9,45,601.0,245.0,0.35,20.9,722.0,869.43,626.11
2018,5,4,10,0,592.0,262.0,0.3,21.7,749.0,885.98,631.92
2018,5,4,10,15,563.5,285.5,0.35,22.35,761.5,884.57,628.41
2018,5,4,10,30,535.0,309.0,0.4,23.0,774.0,883.01,625.1
2018,5,4,10,45,507.5,334.0,0.5,23.65,783.0,880.85,622.47
2018,5,4,11,0,480.0,359.0,0.6,24.3,792.0,875.78,618.06
2018,5,4,11,15,579.5,313.0,0.7,24.5,843.5,923.22,651.61
2018,5,4,11,30,679.0,267.0,0.8,24.7,895.0,969.45,683.28
2018,5,4,11,45,646.0,273.5,0.9,24.85,873.5,931.8,659.96
2018,5,4,12,0,613.0,280.0,1.0,25.0,852.0,892.23,636.15
2018,5,4,12,15,610.5,291.5,1.05,25.05,859.5,884.86,632.16
2018,5,4,12,30,608.0,303.0,1.1,25.1,867.0,874.91,626.1
2018,5,4,12,45,758.0,213.0,1.1,25.15,908.5,902.62,646.66
2018,5,4,13,0,908.0,123.0,1.1,25.2,950.0,911.71,652.28
2018,5,4,13,15,905.0,121.5,1.15,25.2,932.0,876.07,630.7
2018,5,4,13,30,902.0,120.0,1.2,25.2,914.0,837.8,607.68
2018,5,4,13,45,897.0,118.0,1.2,25.15,888.5,795.08,580.94
2018,5,4,14,0,892.0,116.0,1.2,25.1,863.0,750.22,552.48
2018,5,4,14,15,883.0,115.0,1.3,24.9,831.0,701.66,520.86
2018,5,4,14,30,874.0,114.0,1.4,24.7,799.0,651.73,486.54
2018,5,4,14,45,844.5,119.0,1.5,24.55,754.5,592.99,444.46
2018,5,4,15,0,815.0,124.0,1.6,24.4,710.0,536.16,402.26
2018,5,4,15,15,798.5,118.5,1.6,24.4,664.0,477.49,356.71
2018,5,4,15,30,782.0,113.0,1.6,24.4,618.0,419.41,310.15
2018,5,4,15,45,779.5,105.5,1.75,23.6,577.0,365.36,266.13
2018,5,4,16,0,777.0,98.0,1.9,22.8,536.0,310.81,219.98
2018,5,4,16,15,753.0,95.5,2.0,22.15,487.5,255.24,172.61
2018,5,4,16,30,729.0,93.0,2.1,21.5,439.0,197.82,124.59
2018,5,4,16,45,695.5,88.0,2.15,20.85,387.0,143.67,82.85
2018,5,4,17,0,662.0,83.0,2.2,20.2,335.0,93.48,51.82
2018,5,4,17,15,615.0,77.0,2.15,19.3,283.5,52.48,40.47
2018,5,4,17,30,568.0,71.0,2.1,18.4,232.0,50.43,38.85
2018,5,4,17,45,499.5,62.5,2.05,17.55,183.0,46.05,34.99
2018,5,4,18,0,431.0,54.0,2.0,16.7,134.0,41.46,30.72
2018,5,4,18,15,326.0,43.0,1.9,15.95,92.5,34.21,23.82
2018,5,4,18,30,221.0,32.0,1.8,15.2,51.0,25.19,13.53
2018,5,4,18,45,120.5,18.0,1.7,14.5,27.5,17.16,0.0
2018,5,4,19,0,20.0,4.0,1.6,13.8,4.0,0.0,0.0
2018,5,4,19,15,10.0,2.0,1.55,13.55,2.0,0.0,0.0
2018,5,4,19,30,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,5,4,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2018,5,4,20,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,5,4,20,15,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,5,4,20,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,5,4,20,45,0.0,0.0,1.35,12.45,0.0,0.0,0.0
2018,5,4,21,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,5,4,21,15,0.0,0.0,1.25,12.35,0.0,0.0,0.0
2018,5,4,21,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,5,4,21,45,0.0,0.0,1.15,12.25,0.0,0.0,0.0
2018,5,4,22,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,5,4,22,15,0.0,0.0,1.05,12.15,0.0,0.0,0.0
2018,5,4,22,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,5,4,22,45,0.0,0.0,1.0,12.05,0.0,0.0,0.0
2018,5,4,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,5,4,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,5,4,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,5,4,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,5,5,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,5,5,0,15,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,5,5,0,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,5,5,0,45,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,5,5,1,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,5,5,1,15,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,5,5,1,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,5,5,1,45,0.0,0.0,1.05,11.25,0.0,0.0,0.0
2018,5,5,2,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,5,5,2,15,0.0,0.0,1.15,10.95,0.0,0.0,0.0
2018,5,5,2,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,5,5,2,45,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,5,5,3,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,5,5,3,15,0.0,0.0,1.25,10.45,0.0,0.0,0.0
2018,5,5,3,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,5,5,3,45,0.0,0.0,1.35,10.4,0.0,0.0,0.0
2018,5,5,4,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,5,5,4,15,0.0,0.0,1.4,10.55,0.0,0.0,0.0
2018,5,5,4,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,5,5,4,45,0.0,0.0,1.4,10.85,0.0,0.0,0.0
2018,5,5,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,5,5,5,15,2.5,7.5,1.45,11.3,7.5,7.62,0.0
2018,5,5,5,30,5.0,15.0,1.5,11.6,15.0,15.46,0.0
2018,5,5,5,45,2.5,29.0,1.5,11.85,29.0,28.12,17.11
2018,5,5,6,0,0.0,43.0,1.5,12.1,43.0,40.96,29.0
2018,5,5,6,15,4.0,64.0,1.5,12.35,65.0,63.76,48.86
2018,5,5,6,30,8.0,85.0,1.5,12.6,87.0,86.8,68.77
2018,5,5,6,45,16.0,106.0,1.45,12.85,111.5,112.22,90.42
2018,5,5,7,0,24.0,127.0,1.4,13.1,136.0,144.67,117.56
2018,5,5,7,15,35.0,151.0,1.45,13.3,166.0,177.8,144.86
2018,5,5,7,30,46.0,175.0,1.5,13.5,196.0,211.83,172.42
2018,5,5,7,45,101.0,204.0,1.5,13.65,256.5,284.09,231.35
2018,5,5,8,0,156.0,233.0,1.5,13.8,317.0,371.51,300.41
2018,5,5,8,15,181.5,255.5,1.5,14.1,362.0,421.66,338.06
2018,5,5,8,30,207.0,278.0,1.5,14.4,407.0,473.07,376.08
2018,5,5,8,45,272.5,286.0,1.5,14.7,469.0,556.64,438.21
2018,5,5,9,0,338.0,294.0,1.5,15.0,531.0,631.26,492.03
2018,5,5,9,15,411.5,286.0,1.45,15.7,590.5,710.64,546.9
2018,5,5,9,30,485.0,278.0,1.4,16.4,650.0,780.43,593.49
2018,5,5,9,45,469.5,298.5,1.3,17.1,672.0,795.26,598.46
2018,5,5,10,0,454.0,319.0,1.2,17.8,694.0,807.28,601.99
2018,5,5,10,15,450.0,334.5,1.15,18.5,716.0,822.86,608.84
2018,5,5,10,30,446.0,350.0,1.1,19.2,738.0,836.1,614.02
2018,5,5,10,45,333.5,388.5,1.05,19.9,682.5,751.08,551.64
2018,5,5,11,0,221.0,427.0,1.0,20.6,627.0,663.34,487.72
2018,5,5,11,15,224.5,429.0,1.0,20.9,634.5,665.11,489.06
2018,5,5,11,30,228.0,431.0,1.0,21.2,642.0,665.77,488.75
2018,5,5,11,45,307.0,422.5,1.05,21.5,708.5,738.29,539.17
2018,5,5,12,0,386.0,414.0,1.1,21.8,775.0,797.04,578.9
2018,5,5,12,15,283.5,435.0,1.25,21.55,699.5,708.85,519.0
2018,5,5,12,30,181.0,456.0,1.4,21.3,624.0,616.67,455.79
2018,5,5,12,45,193.5,444.0,1.55,21.0,622.0,607.19,452.05
2018,5,5,13,0,206.0,432.0,1.7,20.7,620.0,596.5,446.58
2018,5,5,13,15,267.0,416.5,1.85,20.2,655.0,625.29,470.26
2018,5,5,13,30,328.0,401.0,2.0,19.7,690.0,644.65,486.89
2018,5,5,13,45,239.0,384.5,2.15,19.2,592.0,544.17,415.0
2018,5,5,14,0,150.0,368.0,2.3,18.7,494.0,449.78,346.03
2018,5,5,14,15,98.0,309.5,2.4,18.05,390.5,352.04,273.54
2018,5,5,14,30,46.0,251.0,2.5,17.4,287.0,259.65,202.88
2018,5,5,14,45,30.0,232.5,2.65,16.75,255.5,230.12,180.54
2018,5,5,15,0,14.0,214.0,2.8,16.1,224.0,204.03,160.52
2018,5,5,15,15,16.5,220.5,2.8,16.1,231.5,209.31,165.07
2018,5,5,15,30,19.0,227.0,2.8,16.1,239.0,213.88,168.98
2018,5,5,15,45,29.0,223.0,2.9,15.35,240.0,207.44,164.46
2018,5,5,16,0,39.0,219.0,3.0,14.6,241.0,202.64,161.06
2018,5,5,16,15,99.5,203.0,2.9,14.4,252.0,194.65,152.69
2018,5,5,16,30,160.0,187.0,2.8,14.2,263.0,183.21,140.69
2018,5,5,16,45,292.0,152.0,2.7,14.05,271.5,153.78,111.09
2018,5,5,17,0,424.0,117.0,2.6,13.9,280.0,108.2,72.81
2018,5,5,17,15,427.0,99.0,2.5,13.65,242.0,69.48,56.55
2018,5,5,17,30,430.0,81.0,2.4,13.4,204.0,58.2,46.6
2018,5,5,17,45,389.5,69.0,2.3,13.15,163.0,50.74,39.83
2018,5,5,18,0,349.0,57.0,2.2,12.9,122.0,42.89,32.51
2018,5,5,18,15,277.5,46.0,2.1,12.55,87.5,35.4,25.27
2018,5,5,18,30,206.0,35.0,2.0,12.2,53.0,27.6,16.01
2018,5,5,18,45,112.0,20.0,1.95,11.85,29.0,19.06,0.0
2018,5,5,19,0,18.0,5.0,1.9,11.5,5.0,4.77,0.0
2018,5,5,19,15,9.0,2.5,1.9,11.4,2.5,0.0,0.0
2018,5,5,19,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,5,5,19,45,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,5,5,20,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,5,5,20,15,0.0,0.0,1.95,11.05,0.0,0.0,0.0
2018,5,5,20,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,5,5,20,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,5,5,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,5,5,21,15,0.0,0.0,2.0,10.95,0.0,0.0,0.0
2018,5,5,21,30,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,5,5,21,45,0.0,0.0,2.0,10.85,0.0,0.0,0.0
2018,5,5,22,0,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,5,5,22,15,0.0,0.0,2.0,10.75,0.0,0.0,0.0
2018,5,5,22,30,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,5,5,22,45,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,5,5,23,0,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,5,5,23,15,0.0,0.0,2.0,10.65,0.0,0.0,0.0
2018,5,5,23,30,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,5,5,23,45,0.0,0.0,1.95,10.6,0.0,0.0,0.0
2018,5,6,0,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,5,6,0,15,0.0,0.0,1.95,10.6,0.0,0.0,0.0
2018,5,6,0,30,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,5,6,0,45,0.0,0.0,2.0,10.55,0.0,0.0,0.0
2018,5,6,1,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,5,6,1,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2018,5,6,1,30,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,5,6,1,45,0.0,0.0,1.9,10.55,0.0,0.0,0.0
2018,5,6,2,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,5,6,2,15,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,5,6,2,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,5,6,2,45,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,5,6,3,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,5,6,3,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2018,5,6,3,30,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,5,6,3,45,0.0,0.0,1.75,10.3,0.0,0.0,0.0
2018,5,6,4,0,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,5,6,4,15,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,5,6,4,30,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,5,6,4,45,2.0,0.5,1.7,10.25,0.5,0.0,0.0
2018,5,6,5,0,4.0,1.0,1.7,10.3,1.0,0.0,0.0
2018,5,6,5,15,37.5,12.5,1.8,10.5,14.5,19.07,0.0
2018,5,6,5,30,71.0,24.0,1.9,10.7,28.0,48.72,12.44
2018,5,6,5,45,166.5,39.0,1.95,10.9,62.0,107.64,77.95
2018,5,6,6,0,262.0,54.0,2.0,11.1,96.0,168.43,131.73
2018,5,6,6,15,359.5,63.0,2.05,11.4,143.5,233.85,189.23
2018,5,6,6,30,457.0,72.0,2.1,11.7,191.0,313.33,257.89
2018,5,6,6,45,556.5,76.0,2.1,12.05,253.0,395.77,327.49
2018,5,6,7,0,656.0,80.0,2.1,12.4,315.0,487.29,402.21
2018,5,6,7,15,697.0,84.5,2.05,12.85,369.0,551.11,452.26
2018,5,6,7,30,738.0,89.0,2.0,13.3,423.0,617.18,502.24
2018,5,6,7,45,764.5,93.0,1.95,13.75,474.5,671.58,540.99
2018,5,6,8,0,791.0,97.0,1.9,14.2,526.0,728.6,579.43
2018,5,6,8,15,797.5,103.5,1.9,14.65,570.0,772.12,607.51
2018,5,6,8,30,804.0,110.0,1.9,15.1,614.0,813.56,633.7
2018,5,6,8,45,782.5,127.0,1.95,15.55,646.5,839.92,649.44
2018,5,6,9,0,761.0,144.0,2.0,16.0,679.0,866.3,665.26
2018,5,6,9,15,810.0,133.0,2.0,16.35,731.0,914.71,695.77
2018,5,6,9,30,859.0,122.0,2.0,16.7,783.0,958.47,722.43
2018,5,6,9,45,866.5,125.0,2.05,17.1,817.0,984.14,737.25
2018,5,6,10,0,874.0,128.0,2.1,17.5,851.0,1006.69,750.19
2018,5,6,10,15,847.5,148.5,2.2,17.75,868.5,1019.94,758.12
2018,5,6,10,30,821.0,169.0,2.3,18.0,886.0,1019.95,757.56
2018,5,6,10,45,784.0,195.5,2.4,18.25,892.5,1011.11,751.41
2018,5,6,11,0,747.0,222.0,2.5,18.5,899.0,1005.88,747.81
2018,5,6,11,15,774.0,210.5,2.55,18.55,920.5,1015.14,753.88
2018,5,6,11,30,801.0,199.0,2.6,18.6,942.0,1014.93,753.67
2018,5,6,11,45,754.5,228.0,2.65,18.65,931.0,992.49,738.97
2018,5,6,12,0,708.0,257.0,2.7,18.7,920.0,961.14,718.53
2018,5,6,12,15,674.0,278.5,2.7,18.55,908.0,932.12,698.74
2018,5,6,12,30,640.0,300.0,2.7,18.4,896.0,901.24,677.29
2018,5,6,12,45,626.0,300.5,2.7,18.3,878.0,867.52,654.52
2018,5,6,13,0,612.0,301.0,2.7,18.2,860.0,832.39,630.57
2018,5,6,13,15,556.0,315.5,2.65,17.9,816.0,774.77,589.83
2018,5,6,13,30,500.0,330.0,2.6,17.6,772.0,718.47,549.61
2018,5,6,13,45,502.5,314.5,2.55,17.35,748.0,681.49,524.05
2018,5,6,14,0,505.0,299.0,2.5,17.1,724.0,643.19,496.92
2018,5,6,14,15,435.5,312.5,2.45,16.8,669.0,581.28,450.74
2018,5,6,14,30,366.0,326.0,2.4,16.5,614.0,524.59,407.95
2018,5,6,14,45,280.5,306.0,2.35,16.25,520.5,435.77,340.69
2018,5,6,15,0,195.0,286.0,2.3,16.0,427.0,357.65,280.65
2018,5,6,15,15,161.0,280.0,2.3,16.0,391.5,322.79,253.42
2018,5,6,15,30,127.0,274.0,2.3,16.0,356.0,291.21,228.58
2018,5,6,15,45,174.0,253.5,2.25,15.5,357.0,280.11,219.14
2018,5,6,16,0,221.0,233.0,2.2,15.0,358.0,263.7,204.36
2018,5,6,16,15,197.5,204.0,2.2,14.75,308.0,218.71,168.05
2018,5,6,16,30,174.0,175.0,2.2,14.5,258.0,176.96,134.59
2018,5,6,16,45,190.0,156.0,2.15,14.2,237.0,150.51,112.63
2018,5,6,17,0,206.0,137.0,2.1,13.9,216.0,116.69,86.68
2018,5,6,17,15,152.5,100.5,2.05,13.7,154.5,76.09,62.37
2018,5,6,17,30,99.0,64.0,2.0,13.5,93.0,54.55,43.32
2018,5,6,17,45,149.5,65.0,2.0,13.3,98.5,51.4,40.41
2018,5,6,18,0,200.0,66.0,2.0,13.1,104.0,52.28,40.82
2018,5,6,18,15,138.5,49.5,1.9,12.85,72.0,39.83,29.14
2018,5,6,18,30,77.0,33.0,1.8,12.6,40.0,27.0,15.86
2018,5,6,18,45,40.0,18.0,1.65,12.35,21.5,15.61,0.0
2018,5,6,19,0,3.0,3.0,1.5,12.1,3.0,2.86,0.0
2018,5,6,19,15,1.5,1.5,1.5,12.0,1.5,0.0,0.0
2018,5,6,19,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,5,6,19,45,0.0,0.0,1.5,11.85,0.0,0.0,0.0
2018,5,6,20,0,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,5,6,20,15,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,5,6,20,30,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,5,6,20,45,0.0,0.0,1.5,11.55,0.0,0.0,0.0
2018,5,6,21,0,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,5,6,21,15,0.0,0.0,1.5,11.45,0.0,0.0,0.0
2018,5,6,21,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,5,6,21,45,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,5,6,22,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,5,6,22,15,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,5,6,22,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,5,6,22,45,0.0,0.0,1.5,11.15,0.0,0.0,0.0
2018,5,6,23,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,5,6,23,15,0.0,0.0,1.55,11.1,0.0,0.0,0.0
2018,5,6,23,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,5,6,23,45,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,5,7,0,0,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,5,7,0,15,0.0,0.0,1.6,11.05,0.0,0.0,0.0
2018,5,7,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,5,7,0,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,5,7,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,5,7,1,15,0.0,0.0,1.6,10.85,0.0,0.0,0.0
2018,5,7,1,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,5,7,1,45,0.0,0.0,1.55,10.55,0.0,0.0,0.0
2018,5,7,2,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,5,7,2,15,0.0,0.0,1.5,10.35,0.0,0.0,0.0
2018,5,7,2,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,5,7,2,45,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,5,7,3,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,5,7,3,15,0.0,0.0,1.5,10.05,0.0,0.0,0.0
2018,5,7,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,5,7,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,5,7,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,5,7,4,15,0.0,0.0,1.5,10.05,0.0,0.0,0.0
2018,5,7,4,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,5,7,4,45,3.5,1.0,1.5,10.15,1.0,0.0,0.0
2018,5,7,5,0,7.0,2.0,1.5,10.2,2.0,0.0,0.0
2018,5,7,5,15,96.0,15.0,1.6,10.8,21.0,32.73,0.0
2018,5,7,5,30,185.0,28.0,1.7,11.4,40.0,86.2,31.97
2018,5,7,5,45,302.0,39.0,1.8,12.0,79.5,149.31,108.2
2018,5,7,6,0,419.0,50.0,1.9,12.6,119.0,222.48,172.79
2018,5,7,6,15,495.5,58.5,1.85,13.05,168.0,288.87,231.6
2018,5,7,6,30,572.0,67.0,1.8,13.5,217.0,362.93,295.28
2018,5,7,6,45,623.5,73.0,1.8,14.0,269.5,428.23,350.07
2018,5,7,7,0,675.0,79.0,1.8,14.5,322.0,497.62,406.0
2018,5,7,7,15,711.0,84.0,1.8,15.0,375.5,559.79,454.17
2018,5,7,7,30,747.0,89.0,1.8,15.5,429.0,621.2,500.07
2018,5,7,7,45,773.5,93.0,1.75,16.05,481.0,678.5,540.0
2018,5,7,8,0,800.0,97.0,1.7,16.6,533.0,735.85,577.74
2018,5,7,8,15,819.0,100.0,1.7,17.05,581.5,785.74,609.78
2018,5,7,8,30,838.0,103.0,1.7,17.5,630.0,834.42,640.35
2018,5,7,8,45,852.5,106.0,1.75,18.0,675.0,877.67,667.05
2018,5,7,9,0,867.0,109.0,1.8,18.5,720.0,911.62,687.17
2018,5,7,9,15,881.0,110.0,1.8,18.9,761.0,947.49,708.14
2018,5,7,9,30,895.0,111.0,1.8,19.3,802.0,980.82,727.18
2018,5,7,9,45,907.0,110.5,1.8,19.7,837.0,1007.8,741.94
2018,5,7,10,0,919.0,110.0,1.8,20.1,872.0,1031.74,754.75
2018,5,7,10,15,925.0,112.0,1.8,20.45,900.0,1049.15,763.55
2018,5,7,10,30,931.0,114.0,1.8,20.8,928.0,1063.01,770.22
2018,5,7,10,45,935.0,114.5,1.8,21.1,948.0,1069.63,772.59
2018,5,7,11,0,939.0,115.0,1.8,21.4,968.0,1072.56,772.85
2018,5,7,11,15,941.0,115.5,1.85,21.7,980.5,1069.75,770.43
2018,5,7,11,30,943.0,116.0,1.9,22.0,993.0,1063.24,765.86
2018,5,7,11,45,925.5,127.5,1.9,22.25,992.0,1044.9,753.42
2018,5,7,12,0,908.0,139.0,1.9,22.5,991.0,1023.18,739.06
2018,5,7,12,15,817.5,194.0,1.95,22.6,959.0,979.71,711.9
2018,5,7,12,30,727.0,249.0,2.0,22.7,927.0,932.72,682.37
2018,5,7,12,45,754.0,229.0,2.05,22.85,925.5,914.25,671.15
2018,5,7,13,0,781.0,209.0,2.1,23.0,924.0,891.87,657.04
2018,5,7,13,15,744.5,223.5,2.1,23.0,894.5,845.55,626.65
2018,5,7,13,30,708.0,238.0,2.1,23.0,865.0,798.97,594.63
2018,5,7,13,45,723.0,221.0,2.15,23.0,845.5,762.67,570.84
2018,5,7,14,0,738.0,204.0,2.2,23.0,826.0,723.37,544.27
2018,5,7,14,15,775.0,176.5,2.2,22.85,808.0,686.76,519.25
2018,5,7,14,30,812.0,149.0,2.2,22.7,790.0,645.41,489.94
2018,5,7,14,45,800.0,144.5,2.2,22.6,750.5,591.69,449.93
2018,5,7,15,0,788.0,140.0,2.2,22.5,711.0,537.63,408.54
2018,5,7,15,15,813.5,123.0,2.2,22.5,682.0,489.78,370.26
2018,5,7,15,30,839.0,106.0,2.2,22.5,653.0,438.07,327.36
2018,5,7,15,45,821.5,103.0,2.25,21.9,605.5,379.68,278.98
2018,5,7,16,0,804.0,100.0,2.3,21.3,558.0,322.4,230.11
2018,5,7,16,15,781.5,95.5,2.3,20.75,507.5,264.0,179.83
2018,5,7,16,30,759.0,91.0,2.3,20.2,457.0,207.83,132.15
2018,5,7,16,45,727.5,86.0,2.3,19.65,404.0,148.12,85.32
2018,5,7,17,0,696.0,81.0,2.3,19.1,351.0,96.24,52.37
2018,5,7,17,15,650.5,75.5,2.25,18.35,298.5,51.0,39.32
2018,5,7,17,30,605.0,70.0,2.2,17.6,246.0,49.26,37.96
2018,5,7,17,45,537.0,63.0,2.1,16.85,196.0,46.11,35.18
2018,5,7,18,0,469.0,56.0,2.0,16.1,146.0,42.87,32.11
2018,5,7,18,15,363.5,46.0,1.9,15.45,103.0,36.63,26.11
2018,5,7,18,30,258.0,36.0,1.8,14.8,60.0,28.34,17.06
2018,5,7,18,45,143.5,21.0,1.7,14.15,33.0,16.8,0.0
2018,5,7,19,0,29.0,6.0,1.6,13.5,6.0,5.72,0.0
2018,5,7,19,15,14.5,3.0,1.6,13.25,3.0,0.0,0.0
2018,5,7,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,5,7,19,45,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,5,7,20,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,5,7,20,15,0.0,0.0,1.6,12.45,0.0,0.0,0.0
2018,5,7,20,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,5,7,20,45,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,5,7,21,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,5,7,21,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,5,7,21,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,5,7,21,45,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,5,7,22,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,5,7,22,15,0.0,0.0,1.55,11.6,0.0,0.0,0.0
2018,5,7,22,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,5,7,22,45,0.0,0.0,1.5,11.45,0.0,0.0,0.0
2018,5,7,23,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,5,7,23,15,0.0,0.0,1.5,11.35,0.0,0.0,0.0
2018,5,7,23,30,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,5,7,23,45,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,5,8,0,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,5,8,0,15,0.0,0.0,1.45,11.05,0.0,0.0,0.0
2018,5,8,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,5,8,0,45,0.0,0.0,1.35,10.95,0.0,0.0,0.0
2018,5,8,1,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,5,8,1,15,0.0,0.0,1.3,10.85,0.0,0.0,0.0
2018,5,8,1,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,5,8,1,45,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,5,8,2,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,5,8,2,15,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,5,8,2,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,5,8,2,45,0.0,0.0,1.25,10.4,0.0,0.0,0.0
2018,5,8,3,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,5,8,3,15,0.0,0.0,1.25,10.35,0.0,0.0,0.0
2018,5,8,3,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,5,8,3,45,0.0,0.0,1.3,10.45,0.0,0.0,0.0
2018,5,8,4,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,5,8,4,15,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,5,8,4,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,5,8,4,45,5.5,1.0,1.6,11.15,1.0,0.0,0.0
2018,5,8,5,0,11.0,2.0,1.7,11.4,2.0,0.0,0.0
2018,5,8,5,15,114.5,14.5,1.8,11.75,22.0,35.94,0.0
2018,5,8,5,30,218.0,27.0,1.9,12.1,42.0,93.86,40.5
2018,5,8,5,45,332.5,37.5,2.05,12.4,82.0,157.71,114.62
2018,5,8,6,0,447.0,48.0,2.2,12.7,122.0,231.12,179.74
2018,5,8,6,15,517.5,55.0,2.25,13.0,170.0,294.77,236.87
2018,5,8,6,30,588.0,62.0,2.3,13.3,218.0,365.39,298.48
2018,5,8,6,45,633.5,68.0,2.35,13.6,269.5,428.21,352.11
2018,5,8,7,0,679.0,74.0,2.4,13.9,321.0,494.54,406.65
2018,5,8,7,15,711.5,78.5,2.4,14.3,372.5,551.89,452.03
2018,5,8,7,30,744.0,83.0,2.4,14.7,424.0,612.86,498.52
2018,5,8,7,45,767.5,87.0,2.4,15.05,474.0,667.74,537.95
2018,5,8,8,0,791.0,91.0,2.4,15.4,524.0,722.46,575.56
2018,5,8,8,15,807.0,95.0,2.3,15.45,571.0,770.65,607.58
2018,5,8,8,30,823.0,99.0,2.2,15.5,618.0,817.48,637.94
2018,5,8,8,45,834.0,102.5,2.15,15.5,661.0,857.71,663.62
2018,5,8,9,0,845.0,106.0,2.1,15.5,704.0,888.6,682.54
2018,5,8,9,15,854.5,108.5,2.0,15.55,742.0,921.35,701.95
2018,5,8,9,30,864.0,111.0,1.9,15.6,780.0,951.42,719.23
2018,5,8,9,45,824.5,135.0,1.85,15.6,795.5,962.9,724.67
2018,5,8,10,0,785.0,159.0,1.8,15.6,811.0,961.23,721.67
2018,5,8,10,15,659.5,233.5,1.75,15.8,793.5,928.77,697.92
2018,5,8,10,30,534.0,308.0,1.7,16.0,776.0,880.16,660.03
2018,5,8,10,45,694.5,225.5,1.7,16.2,848.5,958.93,715.75
2018,5,8,11,0,855.0,143.0,1.7,16.4,921.0,1016.58,751.4
2018,5,8,11,15,876.0,134.0,1.7,16.9,940.5,1023.33,753.17
2018,5,8,11,30,897.0,125.0,1.7,17.4,960.0,1026.51,753.38
2018,5,8,11,45,794.5,185.5,1.7,17.9,928.0,982.7,723.41
2018,5,8,12,0,692.0,246.0,1.7,18.4,896.0,934.34,690.92
2018,5,8,12,15,546.0,317.0,1.75,19.0,829.0,847.47,629.02
2018,5,8,12,30,400.0,388.0,1.8,19.6,762.0,763.94,568.11
2018,5,8,12,45,440.0,376.0,1.85,20.15,783.0,772.55,574.98
2018,5,8,13,0,480.0,364.0,1.9,20.7,804.0,777.5,578.39
2018,5,8,13,15,637.0,270.5,2.05,20.85,842.5,799.84,598.95
2018,5,8,13,30,794.0,177.0,2.2,21.0,881.0,808.66,608.81
2018,5,8,13,45,832.0,149.0,2.3,21.15,868.5,777.33,588.18
2018,5,8,14,0,870.0,121.0,2.4,21.3,856.0,739.88,563.4
2018,5,8,14,15,862.5,119.0,2.55,21.0,824.5,692.57,530.83
2018,5,8,14,30,855.0,117.0,2.7,20.7,793.0,643.83,495.78
2018,5,8,14,45,858.0,107.5,2.8,20.45,758.5,593.2,457.96
2018,5,8,15,0,861.0,98.0,2.9,20.2,724.0,540.58,417.19
2018,5,8,15,15,847.5,96.0,2.9,20.2,681.5,485.04,371.99
2018,5,8,15,30,834.0,94.0,2.9,20.2,639.0,429.56,325.48
2018,5,8,15,45,815.0,91.5,2.9,19.45,591.5,367.92,273.85
2018,5,8,16,0,796.0,89.0,2.9,18.7,544.0,311.15,224.63
2018,5,8,16,15,769.5,87.0,2.8,18.4,494.0,254.54,174.84
2018,5,8,16,30,743.0,85.0,2.7,18.1,444.0,200.58,128.27
2018,5,8,16,45,708.5,81.0,2.55,17.75,392.0,146.86,85.75
2018,5,8,17,0,674.0,77.0,2.4,17.4,340.0,92.66,50.17
2018,5,8,17,15,627.0,72.5,2.25,17.0,289.0,48.47,37.32
2018,5,8,17,30,580.0,68.0,2.1,16.6,238.0,47.41,36.5
2018,5,8,17,45,511.5,61.0,2.0,16.25,189.0,44.19,33.59
2018,5,8,18,0,443.0,54.0,1.9,15.9,140.0,40.83,30.37
2018,5,8,18,15,344.0,44.0,1.75,15.5,99.0,34.51,24.32
2018,5,8,18,30,245.0,34.0,1.6,15.1,58.0,26.62,15.91
2018,5,8,18,45,139.5,21.0,1.5,14.7,33.0,16.75,0.0
2018,5,8,19,0,34.0,8.0,1.4,14.3,8.0,7.63,0.0
2018,5,8,19,15,17.0,4.0,1.35,14.1,4.0,0.0,0.0
2018,5,8,19,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,5,8,19,45,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,5,8,20,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,5,8,20,15,0.0,0.0,1.1,13.35,0.0,0.0,0.0
2018,5,8,20,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,5,8,20,45,0.0,0.0,1.1,13.05,0.0,0.0,0.0
2018,5,8,21,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,5,8,21,15,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,5,8,21,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,5,8,21,45,0.0,0.0,1.15,12.65,0.0,0.0,0.0
2018,5,8,22,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,5,8,22,15,0.0,0.0,1.25,12.55,0.0,0.0,0.0
2018,5,8,22,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,5,8,22,45,0.0,0.0,1.35,12.45,0.0,0.0,0.0
2018,5,8,23,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,5,8,23,15,0.0,0.0,1.45,12.45,0.0,0.0,0.0
2018,5,8,23,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,5,8,23,45,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2018,5,9,0,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,5,9,0,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2018,5,9,0,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,5,9,0,45,0.0,0.0,1.5,12.45,0.0,0.0,0.0
2018,5,9,1,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,5,9,1,15,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,5,9,1,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,5,9,1,45,0.0,0.0,1.5,12.35,0.0,0.0,0.0
2018,5,9,2,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,5,9,2,15,0.0,0.0,1.45,12.25,0.0,0.0,0.0
2018,5,9,2,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,5,9,2,45,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,5,9,3,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,5,9,3,15,0.0,0.0,1.35,12.05,0.0,0.0,0.0
2018,5,9,3,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,5,9,3,45,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,5,9,4,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,5,9,4,15,0.0,0.0,1.3,11.65,0.0,0.0,0.0
2018,5,9,4,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,5,9,4,45,5.5,1.0,1.3,11.6,1.0,0.0,0.0
2018,5,9,5,0,11.0,2.0,1.3,11.6,2.0,0.0,0.0
2018,5,9,5,15,104.5,14.5,1.45,12.0,21.5,34.13,0.0
2018,5,9,5,30,198.0,27.0,1.6,12.4,41.0,89.45,42.75
2018,5,9,5,45,331.5,36.5,1.8,12.85,83.0,156.78,114.17
2018,5,9,6,0,465.0,46.0,2.0,13.3,125.0,236.01,183.21
2018,5,9,6,15,400.0,64.5,2.05,13.6,149.0,253.3,203.5
2018,5,9,6,30,335.0,83.0,2.1,13.9,173.0,265.43,217.1
2018,5,9,6,45,338.0,102.0,2.1,14.25,209.5,306.5,252.35
2018,5,9,7,0,341.0,121.0,2.1,14.6,246.0,347.15,285.79
2018,5,9,7,15,304.5,147.5,2.15,15.0,271.5,360.77,296.12
2018,5,9,7,30,268.0,174.0,2.2,15.4,297.0,379.6,309.72
2018,5,9,7,45,356.5,177.0,2.25,15.85,361.0,457.89,371.65
2018,5,9,8,0,445.0,180.0,2.3,16.3,425.0,555.19,445.78
2018,5,9,8,15,445.5,199.5,2.35,16.6,463.0,594.38,473.06
2018,5,9,8,30,446.0,219.0,2.4,16.9,501.0,632.02,499.04
2018,5,9,8,45,376.5,261.5,2.45,17.25,511.5,619.5,486.15
2018,5,9,9,0,307.0,304.0,2.5,17.6,522.0,613.64,478.13
2018,5,9,9,15,469.0,258.5,2.55,17.85,612.5,734.13,568.49
2018,5,9,9,30,631.0,213.0,2.6,18.1,703.0,853.87,654.51
2018,5,9,9,45,781.0,155.5,2.7,18.35,788.0,942.86,713.49
2018,5,9,10,0,931.0,98.0,2.8,18.6,873.0,1030.53,770.53
2018,5,9,10,15,936.0,99.5,2.8,18.75,900.0,1046.61,778.8
2018,5,9,10,30,941.0,101.0,2.8,18.9,927.0,1059.11,785.52
2018,5,9,10,45,944.0,102.0,2.85,19.05,946.5,1065.39,788.8
2018,5,9,11,0,947.0,103.0,2.9,19.2,966.0,1067.94,789.84
2018,5,9,11,15,949.0,104.0,2.9,19.3,979.0,1065.74,787.6
2018,5,9,11,30,951.0,105.0,2.9,19.4,992.0,1059.81,783.09
2018,5,9,11,45,951.0,105.5,2.9,19.45,996.5,1047.68,774.84
2018,5,9,12,0,951.0,106.0,2.9,19.5,1001.0,1031.97,764.39
2018,5,9,12,15,948.5,107.0,2.9,19.55,997.5,1010.86,750.5
2018,5,9,12,30,946.0,108.0,2.9,19.6,994.0,986.43,734.49
2018,5,9,12,45,940.5,110.0,2.85,19.6,982.5,957.08,714.95
2018,5,9,13,0,935.0,112.0,2.8,19.6,971.0,924.8,693.47
2018,5,9,13,15,931.5,111.0,2.8,19.6,953.0,888.6,669.67
2018,5,9,13,30,928.0,110.0,2.8,19.6,935.0,849.73,643.9
2018,5,9,13,45,922.5,108.5,2.85,19.6,909.0,806.38,615.13
2018,5,9,14,0,917.0,107.0,2.9,19.6,883.0,760.88,584.51
2018,5,9,14,15,909.0,105.5,2.9,19.45,850.5,711.75,549.82
2018,5,9,14,30,901.0,104.0,2.9,19.3,818.0,661.11,512.1
2018,5,9,14,45,890.5,102.0,2.95,19.15,779.5,607.31,471.14
2018,5,9,15,0,880.0,100.0,3.0,19.0,741.0,552.73,428.25
2018,5,9,15,15,866.5,97.5,3.0,19.0,697.5,495.77,381.81
2018,5,9,15,30,853.0,95.0,3.0,19.0,654.0,438.85,333.98
2018,5,9,15,45,834.0,93.0,3.05,18.45,606.5,376.62,281.47
2018,5,9,16,0,815.0,91.0,3.1,17.9,559.0,319.23,231.36
2018,5,9,16,15,789.0,88.0,3.1,17.5,507.5,260.8,179.96
2018,5,9,16,30,763.0,85.0,3.1,17.1,456.0,204.96,131.62
2018,5,9,16,45,729.0,81.5,3.1,16.7,403.5,150.56,88.26
2018,5,9,17,0,695.0,78.0,3.1,16.3,351.0,95.56,51.85
2018,5,9,17,15,647.0,73.5,3.0,15.8,298.5,49.18,38.14
2018,5,9,17,30,599.0,69.0,2.9,15.3,246.0,48.15,37.34
2018,5,9,17,45,530.0,62.5,2.8,14.8,196.5,45.37,34.85
2018,5,9,18,0,461.0,56.0,2.7,14.3,147.0,42.52,32.09
2018,5,9,18,15,357.0,46.0,2.55,13.9,104.0,36.26,26.06
2018,5,9,18,30,253.0,36.0,2.4,13.5,61.0,28.21,17.53
2018,5,9,18,45,143.0,22.0,2.2,13.1,34.5,17.54,0.0
2018,5,9,19,0,33.0,8.0,2.0,12.7,8.0,7.63,0.0
2018,5,9,19,15,16.5,4.0,1.95,12.6,4.0,0.0,0.0
2018,5,9,19,30,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,5,9,19,45,0.0,0.0,1.9,12.45,0.0,0.0,0.0
2018,5,9,20,0,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,5,9,20,15,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,5,9,20,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,5,9,20,45,0.0,0.0,1.9,12.35,0.0,0.0,0.0
2018,5,9,21,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,5,9,21,15,0.0,0.0,1.85,12.3,0.0,0.0,0.0
2018,5,9,21,30,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,5,9,21,45,0.0,0.0,1.8,12.25,0.0,0.0,0.0
2018,5,9,22,0,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,5,9,22,15,0.0,0.0,1.85,12.2,0.0,0.0,0.0
2018,5,9,22,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,5,9,22,45,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,5,9,23,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,5,9,23,15,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,5,9,23,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,5,9,23,45,0.0,0.0,2.15,12.2,0.0,0.0,0.0
2018,5,10,0,0,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,5,10,0,15,0.0,0.0,2.2,12.15,0.0,0.0,0.0
2018,5,10,0,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,5,10,0,45,0.0,0.0,2.15,12.05,0.0,0.0,0.0
2018,5,10,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,5,10,1,15,0.0,0.0,2.1,11.95,0.0,0.0,0.0
2018,5,10,1,30,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,5,10,1,45,0.0,0.0,2.05,11.9,0.0,0.0,0.0
2018,5,10,2,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,5,10,2,15,0.0,0.0,1.95,11.9,0.0,0.0,0.0
2018,5,10,2,30,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,5,10,2,45,0.0,0.0,1.85,11.85,0.0,0.0,0.0
2018,5,10,3,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,5,10,3,15,0.0,0.0,1.85,11.85,0.0,0.0,0.0
2018,5,10,3,30,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,5,10,3,45,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,5,10,4,0,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,5,10,4,15,0.0,0.0,1.95,11.95,0.0,0.0,0.0
2018,5,10,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,5,10,4,45,2.5,1.0,2.0,12.05,1.0,0.0,0.0
2018,5,10,5,0,5.0,2.0,2.0,12.1,2.0,0.0,0.0
2018,5,10,5,15,41.0,14.0,2.0,12.2,17.0,21.36,0.0
2018,5,10,5,30,77.0,26.0,2.0,12.3,32.0,53.54,26.47
2018,5,10,5,45,121.5,41.5,2.0,12.45,59.0,90.44,65.97
2018,5,10,6,0,166.0,57.0,2.0,12.6,86.0,130.38,101.73
2018,5,10,6,15,266.0,71.5,2.05,12.85,135.5,205.01,165.73
2018,5,10,6,30,366.0,86.0,2.1,13.1,185.0,283.83,233.0
2018,5,10,6,45,456.5,92.5,2.1,13.35,242.5,358.66,295.99
2018,5,10,7,0,547.0,99.0,2.1,13.6,300.0,446.65,367.75
2018,5,10,7,15,601.0,104.5,2.1,14.0,356.5,514.74,421.41
2018,5,10,7,30,655.0,110.0,2.1,14.4,413.0,586.42,476.17
2018,5,10,7,45,707.0,109.5,2.1,14.8,470.5,652.96,525.46
2018,5,10,8,0,759.0,109.0,2.1,15.2,528.0,721.77,573.52
2018,5,10,8,15,780.0,112.5,2.15,15.65,576.5,769.14,604.77
2018,5,10,8,30,801.0,116.0,2.2,16.1,625.0,818.57,637.11
2018,5,10,8,45,818.0,118.0,2.25,16.6,669.5,861.56,664.27
2018,5,10,9,0,835.0,120.0,2.3,17.1,714.0,902.72,689.84
2018,5,10,9,15,835.5,128.5,2.35,17.35,750.5,933.69,708.86
2018,5,10,9,30,836.0,137.0,2.4,17.6,787.0,961.46,725.74
2018,5,10,9,45,765.5,179.5,2.45,17.9,794.5,959.06,722.26
2018,5,10,10,0,695.0,222.0,2.5,18.2,802.0,945.51,711.72
2018,5,10,10,15,614.0,274.0,2.5,18.35,798.5,924.42,694.67
2018,5,10,10,30,533.0,326.0,2.5,18.5,795.0,897.46,672.72
2018,5,10,10,45,546.5,328.0,2.55,18.65,818.5,912.55,682.83
2018,5,10,11,0,560.0,330.0,2.6,18.8,842.0,925.21,690.93
2018,5,10,11,15,594.0,315.5,2.6,18.9,865.0,938.97,700.37
2018,5,10,11,30,628.0,301.0,2.6,19.0,888.0,950.77,708.48
2018,5,10,11,45,743.0,234.0,2.55,19.05,932.0,986.45,733.29
2018,5,10,12,0,858.0,167.0,2.5,19.1,976.0,1010.34,747.95
2018,5,10,12,15,761.0,224.5,2.55,19.2,940.5,960.88,715.25
2018,5,10,12,30,664.0,282.0,2.6,19.3,905.0,905.57,677.51
2018,5,10,12,45,739.0,233.5,2.6,19.35,919.5,904.71,679.0
2018,5,10,13,0,814.0,185.0,2.6,19.4,934.0,894.28,672.16
2018,5,10,13,15,832.0,171.0,2.7,19.2,924.0,866.31,654.91
2018,5,10,13,30,850.0,157.0,2.8,19.0,914.0,834.62,635.05
2018,5,10,13,45,839.0,157.0,2.85,18.8,886.5,790.35,605.82
2018,5,10,14,0,828.0,157.0,2.9,18.6,859.0,744.62,574.23
2018,5,10,14,15,805.5,159.5,2.95,18.3,821.5,692.23,536.48
2018,5,10,14,30,783.0,162.0,3.0,18.0,784.0,639.91,497.81
2018,5,10,14,45,813.0,140.0,3.05,17.75,759.0,596.02,464.83
2018,5,10,15,0,843.0,118.0,3.1,17.5,734.0,547.67,427.01
2018,5,10,15,15,829.5,115.0,3.1,17.5,691.0,491.53,381.03
2018,5,10,15,30,816.0,112.0,3.1,17.5,648.0,435.56,333.85
2018,5,10,15,45,796.0,109.5,3.15,17.0,601.0,378.15,284.95
2018,5,10,16,0,776.0,107.0,3.2,16.5,554.0,322.16,236.0
2018,5,10,16,15,749.0,103.5,3.15,16.15,503.0,261.18,182.64
2018,5,10,16,30,722.0,100.0,3.1,15.8,452.0,206.62,135.37
2018,5,10,16,45,686.5,95.5,3.05,15.45,400.0,153.17,92.63
2018,5,10,17,0,651.0,91.0,3.0,15.1,348.0,103.93,60.3
2018,5,10,17,15,598.0,85.5,2.95,14.65,295.5,58.35,46.46
2018,5,10,17,30,545.0,80.0,2.9,14.2,243.0,57.03,45.42
2018,5,10,17,45,469.5,72.5,2.85,13.75,193.5,53.87,42.57
2018,5,10,18,0,394.0,65.0,2.8,13.3,144.0,48.84,37.84
2018,5,10,18,15,294.0,53.0,2.7,13.0,102.5,40.69,30.06
2018,5,10,18,30,194.0,41.0,2.6,12.7,61.0,32.21,21.1
2018,5,10,18,45,107.0,24.5,2.5,12.4,34.5,20.14,0.0
2018,5,10,19,0,20.0,8.0,2.4,12.1,8.0,7.63,0.0
2018,5,10,19,15,10.0,4.0,2.4,12.1,4.0,0.0,0.0
2018,5,10,19,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,5,10,19,45,0.0,0.0,2.45,12.05,0.0,0.0,0.0
2018,5,10,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,5,10,20,15,0.0,0.0,2.45,11.95,0.0,0.0,0.0
2018,5,10,20,30,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,5,10,20,45,0.0,0.0,2.4,11.85,0.0,0.0,0.0
2018,5,10,21,0,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,5,10,21,15,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,5,10,21,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,5,10,21,45,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,5,10,22,0,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,5,10,22,15,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,5,10,22,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,5,10,22,45,0.0,0.0,2.15,11.75,0.0,0.0,0.0
2018,5,10,23,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,5,10,23,15,0.0,0.0,2.05,11.7,0.0,0.0,0.0
2018,5,10,23,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,5,10,23,45,0.0,0.0,1.95,11.65,0.0,0.0,0.0
2018,5,11,0,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,5,11,0,15,0.0,0.0,1.85,11.6,0.0,0.0,0.0
2018,5,11,0,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,5,11,0,45,0.0,0.0,1.8,11.55,0.0,0.0,0.0
2018,5,11,1,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,5,11,1,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2018,5,11,1,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,5,11,1,45,0.0,0.0,1.65,11.45,0.0,0.0,0.0
2018,5,11,2,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,5,11,2,15,0.0,0.0,1.5,11.35,0.0,0.0,0.0
2018,5,11,2,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,5,11,2,45,0.0,0.0,1.35,11.2,0.0,0.0,0.0
2018,5,11,3,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,5,11,3,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2018,5,11,3,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,5,11,3,45,0.0,0.0,1.15,10.8,0.0,0.0,0.0
2018,5,11,4,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,5,11,4,15,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,5,11,4,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,5,11,4,45,5.0,1.0,1.1,10.8,1.0,0.0,0.0
2018,5,11,5,0,10.0,2.0,1.1,10.8,2.0,0.0,0.0
2018,5,11,5,15,95.5,15.0,1.25,11.25,22.0,33.07,0.0
2018,5,11,5,30,181.0,28.0,1.4,11.7,42.0,87.52,48.07
2018,5,11,5,45,251.5,41.0,1.5,12.1,76.0,136.07,100.35
2018,5,11,6,0,322.0,54.0,1.6,12.5,110.0,190.83,149.31
2018,5,11,6,15,366.0,67.0,1.7,13.05,151.0,242.21,195.24
2018,5,11,6,30,410.0,80.0,1.8,13.6,192.0,298.09,243.79
2018,5,11,6,45,493.5,86.0,1.9,14.1,249.0,375.16,308.15
2018,5,11,7,0,577.0,92.0,2.0,14.6,306.0,456.78,374.3
2018,5,11,7,15,567.0,108.5,2.0,15.1,345.0,497.85,405.84
2018,5,11,7,30,557.0,125.0,2.0,15.6,384.0,536.48,434.42
2018,5,11,7,45,554.0,141.5,2.05,16.05,423.5,577.66,464.28
2018,5,11,8,0,551.0,158.0,2.1,16.5,463.0,611.85,488.21
2018,5,11,8,15,577.0,166.0,2.15,17.0,510.5,668.43,528.27
2018,5,11,8,30,603.0,174.0,2.2,17.5,558.0,719.93,563.69
2018,5,11,8,45,597.0,193.0,2.2,18.0,595.5,754.73,585.41
2018,5,11,9,0,591.0,212.0,2.2,18.5,633.0,786.75,604.9
2018,5,11,9,15,600.0,224.5,2.25,18.95,672.5,823.22,628.11
2018,5,11,9,30,609.0,237.0,2.3,19.4,712.0,857.63,649.56
2018,5,11,9,45,666.0,223.0,2.4,19.9,762.5,909.03,683.68
2018,5,11,10,0,723.0,209.0,2.5,20.4,813.0,959.17,715.33
2018,5,11,10,15,823.5,163.0,2.5,20.7,872.0,1011.05,747.3
2018,5,11,10,30,924.0,117.0,2.5,21.0,931.0,1058.91,776.16
2018,5,11,10,45,930.5,117.0,2.55,21.35,952.5,1067.41,779.9
2018,5,11,11,0,937.0,117.0,2.6,21.7,974.0,1072.27,781.83
2018,5,11,11,15,942.0,116.5,2.65,21.85,988.0,1071.42,780.85
2018,5,11,11,30,947.0,116.0,2.7,22.0,1002.0,1066.86,777.66
2018,5,11,11,45,950.5,115.0,2.7,22.2,1008.5,1056.61,770.3
2018,5,11,12,0,954.0,114.0,2.7,22.4,1015.0,1042.72,760.76
2018,5,11,12,15,953.0,114.5,2.75,22.5,1012.0,1022.43,747.98
2018,5,11,12,30,952.0,115.0,2.8,22.6,1009.0,998.77,733.07
2018,5,11,12,45,950.0,114.5,2.8,22.65,998.5,969.97,714.5
2018,5,11,13,0,948.0,114.0,2.8,22.7,988.0,938.09,693.89
2018,5,11,13,15,946.0,112.5,2.8,22.75,970.5,902.31,670.61
2018,5,11,13,30,944.0,111.0,2.8,22.8,953.0,863.72,645.33
2018,5,11,13,45,939.5,109.5,2.85,22.8,927.5,820.59,617.2
2018,5,11,14,0,935.0,108.0,2.9,22.8,902.0,775.19,587.16
2018,5,11,14,15,926.0,106.5,2.9,22.8,868.5,724.69,551.82
2018,5,11,14,30,917.0,105.0,2.9,22.8,835.0,672.73,513.47
2018,5,11,14,45,907.0,102.5,2.95,22.8,796.0,618.09,472.3
2018,5,11,15,0,897.0,100.0,3.0,22.8,757.0,562.6,429.21
2018,5,11,15,15,884.0,98.0,3.0,22.8,713.5,505.52,383.4
2018,5,11,15,30,871.0,96.0,3.0,22.8,670.0,448.4,336.14
2018,5,11,15,45,853.5,93.5,3.05,22.5,622.0,385.34,283.51
2018,5,11,16,0,836.0,91.0,3.1,22.2,574.0,326.95,233.13
2018,5,11,16,15,813.5,87.5,3.0,21.8,522.5,267.81,181.76
2018,5,11,16,30,791.0,84.0,2.9,21.4,471.0,210.83,133.0
2018,5,11,16,45,761.0,80.0,2.8,21.05,418.5,154.9,88.73
2018,5,11,17,0,731.0,76.0,2.7,20.7,366.0,102.5,54.83
2018,5,11,17,15,688.5,71.0,2.55,19.95,313.0,48.09,36.51
2018,5,11,17,30,646.0,66.0,2.4,19.2,260.0,45.61,34.52
2018,5,11,17,45,583.0,59.5,2.2,18.5,209.0,42.69,31.97
2018,5,11,18,0,520.0,53.0,2.0,17.8,158.0,39.64,29.14
2018,5,11,18,15,421.5,44.0,1.9,17.15,113.5,34.15,23.94
2018,5,11,18,30,323.0,35.0,1.8,16.5,69.0,28.43,17.82
2018,5,11,18,45,192.0,22.0,1.7,15.9,39.5,18.29,0.0
2018,5,11,19,0,61.0,9.0,1.6,15.3,10.0,8.58,0.0
2018,5,11,19,15,30.5,4.5,1.55,15.15,5.0,0.0,0.0
2018,5,11,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,5,11,19,45,0.0,0.0,1.45,14.9,0.0,0.0,0.0
2018,5,11,20,0,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,5,11,20,15,0.0,0.0,1.35,14.65,0.0,0.0,0.0
2018,5,11,20,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,5,11,20,45,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,5,11,21,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,5,11,21,15,0.0,0.0,1.25,14.1,0.0,0.0,0.0
2018,5,11,21,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,5,11,21,45,0.0,0.0,1.2,13.75,0.0,0.0,0.0
2018,5,11,22,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,5,11,22,15,0.0,0.0,1.2,13.55,0.0,0.0,0.0
2018,5,11,22,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,5,11,22,45,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,5,11,23,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,5,11,23,15,0.0,0.0,1.2,13.25,0.0,0.0,0.0
2018,5,11,23,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,5,11,23,45,0.0,0.0,1.15,13.1,0.0,0.0,0.0
2018,5,12,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,5,12,0,15,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,5,12,0,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,5,12,0,45,0.0,0.0,1.05,12.65,0.0,0.0,0.0
2018,5,12,1,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,5,12,1,15,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,5,12,1,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,5,12,1,45,0.0,0.0,0.95,12.2,0.0,0.0,0.0
2018,5,12,2,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,5,12,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,5,12,2,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,5,12,2,45,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,5,12,3,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,5,12,3,15,0.0,0.0,0.9,11.75,0.0,0.0,0.0
2018,5,12,3,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,5,12,3,45,0.0,0.0,0.9,11.85,0.0,0.0,0.0
2018,5,12,4,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,5,12,4,15,0.0,0.0,0.9,12.05,0.0,0.0,0.0
2018,5,12,4,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,5,12,4,45,11.5,2.0,0.95,12.4,2.0,0.0,0.0
2018,5,12,5,0,23.0,4.0,1.0,12.6,4.0,0.0,0.0
2018,5,12,5,15,134.5,16.5,1.0,13.3,26.5,42.3,0.0
2018,5,12,5,30,246.0,29.0,1.0,14.0,49.0,105.85,60.42
2018,5,12,5,45,357.5,39.0,1.05,14.7,90.5,168.31,122.83
2018,5,12,6,0,469.0,49.0,1.1,15.4,132.0,241.85,186.27
2018,5,12,6,15,540.5,56.0,1.15,16.0,182.0,307.21,243.06
2018,5,12,6,30,612.0,63.0,1.2,16.6,232.0,379.63,303.93
2018,5,12,6,45,660.0,68.0,1.25,17.25,284.5,443.83,356.36
2018,5,12,7,0,708.0,73.0,1.3,17.9,337.0,509.72,408.08
2018,5,12,7,15,741.5,77.0,1.35,18.5,390.0,570.67,454.11
2018,5,12,7,30,775.0,81.0,1.4,19.1,443.0,632.98,499.46
2018,5,12,7,45,799.5,84.5,1.4,19.7,494.5,689.19,537.05
2018,5,12,8,0,824.0,88.0,1.4,20.3,546.0,745.24,573.05
2018,5,12,8,15,842.5,90.5,1.4,20.7,595.0,794.81,604.08
2018,5,12,8,30,861.0,93.0,1.4,21.1,644.0,836.93,629.47
2018,5,12,8,45,875.5,95.0,1.4,21.5,688.5,879.28,654.65
2018,5,12,9,0,890.0,97.0,1.4,21.9,733.0,919.56,678.04
2018,5,12,9,15,897.0,101.5,1.4,22.15,772.5,953.31,697.3
2018,5,12,9,30,904.0,106.0,1.4,22.4,812.0,984.08,714.55
2018,5,12,9,45,908.0,109.5,1.45,22.65,844.5,1007.7,728.0
2018,5,12,10,0,912.0,113.0,1.5,22.9,877.0,1027.95,739.44
2018,5,12,10,15,917.0,115.0,1.55,23.05,904.0,1044.13,748.7
2018,5,12,10,30,922.0,117.0,1.6,23.2,931.0,1056.79,755.91
2018,5,12,10,45,925.5,118.0,1.7,23.3,950.5,1063.29,760.35
2018,5,12,11,0,929.0,119.0,1.8,23.4,970.0,1066.15,762.67
2018,5,12,11,15,930.5,119.5,1.85,23.4,982.0,1062.82,760.83
2018,5,12,11,30,932.0,120.0,1.9,23.4,994.0,1055.86,756.88
2018,5,12,11,45,931.5,121.0,1.95,23.4,998.0,1043.82,749.87
2018,5,12,12,0,931.0,122.0,2.0,23.4,1002.0,1028.29,740.76
2018,5,12,12,15,925.5,124.5,2.05,23.35,997.5,1006.07,727.59
2018,5,12,12,30,920.0,127.0,2.1,23.3,993.0,980.73,712.44
2018,5,12,12,45,910.5,130.0,2.2,23.2,979.0,949.3,693.94
2018,5,12,13,0,901.0,133.0,2.3,23.1,965.0,915.27,673.54
2018,5,12,13,15,896.0,133.0,2.35,22.95,947.0,879.84,651.62
2018,5,12,13,30,891.0,133.0,2.4,22.8,929.0,841.95,627.8
2018,5,12,13,45,884.0,132.0,2.45,22.65,903.0,799.35,600.47
2018,5,12,14,0,877.0,131.0,2.5,22.5,877.0,754.82,571.45
2018,5,12,14,15,866.5,129.5,2.5,22.25,844.0,705.77,536.85
2018,5,12,14,30,856.0,128.0,2.5,22.0,811.0,655.55,500.37
2018,5,12,14,45,844.0,126.0,2.5,21.75,773.0,601.87,460.35
2018,5,12,15,0,832.0,124.0,2.5,21.5,735.0,548.21,419.08
2018,5,12,15,15,817.0,121.5,2.5,21.5,692.0,492.46,374.57
2018,5,12,15,30,802.0,119.0,2.5,21.5,649.0,437.07,329.0
2018,5,12,15,45,782.5,115.5,2.45,20.9,601.5,379.82,281.39
2018,5,12,16,0,763.0,112.0,2.4,20.3,554.0,323.96,233.71
2018,5,12,16,15,737.5,107.5,2.3,19.95,503.5,263.12,181.56
2018,5,12,16,30,712.0,103.0,2.2,19.6,453.0,208.75,135.29
2018,5,12,16,45,678.5,98.0,2.15,19.2,401.5,155.77,93.47
2018,5,12,17,0,645.0,93.0,2.1,18.8,350.0,106.77,61.36
2018,5,12,17,15,599.0,86.5,1.95,18.25,298.5,60.64,47.75
2018,5,12,17,30,553.0,80.0,1.8,17.7,247.0,56.72,44.51
2018,5,12,17,45,487.5,71.5,1.65,17.15,198.0,52.67,40.95
2018,5,12,18,0,422.0,63.0,1.5,16.6,149.0,48.41,37.01
2018,5,12,18,15,327.0,51.0,1.35,15.9,106.5,38.99,28.32
2018,5,12,18,30,232.0,39.0,1.2,15.2,64.0,30.46,19.78
2018,5,12,18,45,133.0,23.5,1.05,14.5,36.5,18.64,0.0
2018,5,12,19,0,34.0,8.0,0.9,13.8,9.0,7.63,0.0
2018,5,12,19,15,17.0,4.0,0.9,13.6,4.5,0.0,0.0
2018,5,12,19,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,5,12,19,45,0.0,0.0,0.95,13.2,0.0,0.0,0.0
2018,5,12,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,5,12,20,15,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,5,12,20,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,5,12,20,45,0.0,0.0,1.05,12.6,0.0,0.0,0.0
2018,5,12,21,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,5,12,21,15,0.0,0.0,1.15,12.4,0.0,0.0,0.0
2018,5,12,21,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,5,12,21,45,0.0,0.0,1.25,12.25,0.0,0.0,0.0
2018,5,12,22,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,5,12,22,15,0.0,0.0,1.3,12.25,0.0,0.0,0.0
2018,5,12,22,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,5,12,22,45,0.0,0.0,1.3,12.35,0.0,0.0,0.0
2018,5,12,23,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,5,12,23,15,0.0,0.0,1.3,12.35,0.0,0.0,0.0
2018,5,12,23,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,5,12,23,45,0.0,0.0,1.25,12.3,0.0,0.0,0.0
2018,5,13,0,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,5,13,0,15,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,5,13,0,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,5,13,0,45,0.0,0.0,1.25,12.3,0.0,0.0,0.0
2018,5,13,1,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,5,13,1,15,0.0,0.0,1.3,12.35,0.0,0.0,0.0
2018,5,13,1,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,5,13,1,45,0.0,0.0,1.35,12.45,0.0,0.0,0.0
2018,5,13,2,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,5,13,2,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,5,13,2,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,5,13,2,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,5,13,3,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,5,13,3,15,0.0,0.0,1.45,12.6,0.0,0.0,0.0
2018,5,13,3,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,5,13,3,45,0.0,0.0,1.55,12.75,0.0,0.0,0.0
2018,5,13,4,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,5,13,4,15,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,5,13,4,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,5,13,4,45,4.0,2.0,1.6,12.85,2.0,0.0,0.0
2018,5,13,5,0,8.0,4.0,1.6,12.9,4.0,0.0,0.0
2018,5,13,5,15,75.5,19.0,1.65,13.0,25.0,33.1,0.0
2018,5,13,5,30,143.0,34.0,1.7,13.1,46.0,86.26,51.74
2018,5,13,5,45,241.0,48.0,1.8,13.2,84.5,141.21,104.9
2018,5,13,6,0,339.0,62.0,1.9,13.3,123.0,206.72,162.0
2018,5,13,6,15,410.5,72.0,1.85,13.5,169.5,267.26,215.25
2018,5,13,6,30,482.0,82.0,1.8,13.7,216.0,338.16,275.89
2018,5,13,6,45,532.5,90.0,1.8,13.9,266.5,400.72,328.35
2018,5,13,7,0,583.0,98.0,1.8,14.1,317.0,467.34,382.33
2018,5,13,7,15,622.5,104.0,1.75,14.45,368.5,528.46,429.82
2018,5,13,7,30,662.0,110.0,1.7,14.8,420.0,591.76,477.26
2018,5,13,7,45,692.0,113.5,1.65,15.2,470.0,647.13,517.07
2018,5,13,8,0,722.0,117.0,1.6,15.6,520.0,703.04,555.13
2018,5,13,8,15,744.5,120.5,1.6,16.05,568.0,753.09,587.78
2018,5,13,8,30,767.0,124.0,1.6,16.5,616.0,799.02,616.88
2018,5,13,8,45,785.5,126.0,1.6,16.95,660.0,842.14,643.52
2018,5,13,9,0,804.0,128.0,1.6,17.4,704.0,883.61,668.62
2018,5,13,9,15,824.0,126.0,1.6,17.8,744.5,920.14,690.16
2018,5,13,9,30,844.0,124.0,1.6,18.2,785.0,954.52,710.08
