Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,13,9,45,863.0,120.5,1.65,18.6,821.0,975.81,721.99
2018,5,13,10,0,882.0,117.0,1.7,19.0,857.0,1002.56,737.62
2018,5,13,10,15,889.0,117.5,1.75,19.25,884.0,1018.75,746.76
2018,5,13,10,30,896.0,118.0,1.8,19.5,911.0,1031.59,753.97
2018,5,13,10,45,901.0,119.0,1.85,19.8,931.5,1039.5,758.0
2018,5,13,11,0,906.0,120.0,1.9,20.1,952.0,1043.86,759.94
2018,5,13,11,15,908.5,121.0,1.95,20.25,964.5,1042.13,758.57
2018,5,13,11,30,911.0,122.0,2.0,20.4,977.0,1036.83,755.11
2018,5,13,11,45,912.0,121.5,2.05,20.55,981.5,1025.02,747.6
2018,5,13,12,0,913.0,121.0,2.1,20.7,986.0,1009.79,738.02
2018,5,13,12,15,903.5,127.5,2.15,20.75,981.0,988.05,724.57
2018,5,13,12,30,894.0,134.0,2.2,20.8,976.0,963.32,709.22
2018,5,13,12,45,879.0,141.5,2.25,20.8,962.0,931.81,689.49
2018,5,13,13,0,864.0,149.0,2.3,20.8,948.0,898.01,668.13
2018,5,13,13,15,859.5,147.5,2.3,20.7,929.5,862.75,645.44
2018,5,13,13,30,855.0,146.0,2.3,20.6,911.0,825.15,620.99
2018,5,13,13,45,848.0,144.5,2.35,20.55,885.5,785.84,595.39
2018,5,13,14,0,841.0,143.0,2.4,20.5,860.0,741.48,565.49
2018,5,13,14,15,832.0,141.0,2.4,20.3,828.5,693.73,531.38
2018,5,13,14,30,823.0,139.0,2.4,20.1,797.0,644.82,495.53
2018,5,13,14,45,811.5,136.5,2.4,19.95,759.5,593.07,456.51
2018,5,13,15,0,800.0,134.0,2.4,19.8,722.0,540.87,415.99
2018,5,13,15,15,784.5,131.0,2.4,19.8,679.5,486.13,372.13
2018,5,13,15,30,769.0,128.0,2.4,19.8,637.0,431.88,327.35
2018,5,13,15,45,751.0,123.0,2.35,19.25,590.5,372.04,277.68
2018,5,13,16,0,733.0,118.0,2.3,18.7,544.0,316.72,230.26
2018,5,13,16,15,710.0,113.0,2.25,18.35,495.5,261.69,182.54
2018,5,13,16,30,687.0,108.0,2.2,18.0,447.0,208.98,137.39
2018,5,13,16,45,655.5,102.0,2.15,17.6,396.5,156.92,95.95
2018,5,13,17,0,624.0,96.0,2.1,17.2,346.0,108.61,63.75
2018,5,13,17,15,580.0,89.0,2.05,16.75,295.5,63.34,50.42
2018,5,13,17,30,536.0,82.0,2.0,16.3,245.0,58.21,46.08
2018,5,13,17,45,473.5,73.0,1.9,15.8,197.0,53.8,42.19
2018,5,13,18,0,411.0,64.0,1.8,15.3,149.0,47.87,36.75
2018,5,13,18,15,319.0,52.0,1.7,14.8,107.0,39.71,29.12
2018,5,13,18,30,227.0,40.0,1.6,14.3,65.0,31.21,20.62
2018,5,13,18,45,131.0,24.5,1.5,13.8,37.5,19.42,1.38
2018,5,13,19,0,35.0,9.0,1.4,13.3,10.0,8.58,0.0
2018,5,13,19,15,17.5,4.5,1.35,13.1,5.0,0.0,0.0
2018,5,13,19,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,1.3,12.65,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,1.35,12.3,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,1.45,12.1,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,1.6,11.95,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,1.65,11.9,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,1.75,11.85,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,1.8,11.75,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,1.8,11.65,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,1.75,11.55,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,1.65,11.4,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,1.55,11.25,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,5,14,4,45,2.5,1.0,1.25,11.2,1.0,0.0,0.0
2018,5,14,5,0,5.0,2.0,1.2,11.2,2.0,1.91,0.0
2018,5,14,5,15,2.5,6.5,1.2,11.4,6.5,6.69,0.0
2018,5,14,5,30,0.0,11.0,1.2,11.6,11.0,10.19,1.85
2018,5,14,5,45,0.0,19.0,1.2,11.75,19.0,17.61,9.12
2018,5,14,6,0,0.0,27.0,1.2,11.9,27.0,25.05,15.8
2018,5,14,6,15,0.0,39.5,1.2,12.3,39.5,36.68,25.98
2018,5,14,6,30,0.0,52.0,1.2,12.7,52.0,48.33,36.05
2018,5,14,6,45,0.0,79.0,1.15,13.1,79.0,74.46,58.27
2018,5,14,7,0,0.0,106.0,1.1,13.5,106.0,101.23,80.58
2018,5,14,7,15,2.0,127.0,1.1,13.95,128.0,123.14,98.44
2018,5,14,7,30,4.0,148.0,1.1,14.4,150.0,145.22,116.13
2018,5,14,7,45,8.5,169.5,1.1,14.85,174.0,169.8,135.61
2018,5,14,8,0,13.0,191.0,1.1,15.3,198.0,194.72,155.04
2018,5,14,8,15,38.0,230.0,1.1,15.75,254.0,264.91,210.5
2018,5,14,8,30,63.0,269.0,1.1,16.2,310.0,328.46,259.07
2018,5,14,8,45,177.0,287.5,1.15,16.65,412.5,460.7,360.9
2018,5,14,9,0,291.0,306.0,1.2,17.1,515.0,600.29,462.95
2018,5,14,9,15,543.0,225.0,1.3,17.45,641.5,765.78,584.21
2018,5,14,9,30,795.0,144.0,1.4,17.8,768.0,929.71,693.88
2018,5,14,9,45,820.0,140.5,1.45,18.2,807.5,964.05,712.77
2018,5,14,10,0,845.0,137.0,1.5,18.6,847.0,995.99,731.61
2018,5,14,10,15,852.5,137.5,1.6,18.85,873.5,1003.2,735.71
2018,5,14,10,30,860.0,138.0,1.7,19.1,900.0,1016.09,743.85
2018,5,14,10,45,865.0,139.0,1.75,19.35,920.0,1023.65,747.86
2018,5,14,11,0,870.0,140.0,1.8,19.6,940.0,1027.81,749.85
2018,5,14,11,15,873.0,140.5,1.9,19.75,952.5,1026.01,749.15
2018,5,14,11,30,876.0,141.0,2.0,19.9,965.0,1020.79,746.38
2018,5,14,11,45,877.5,141.0,2.05,20.0,970.0,1010.2,739.74
2018,5,14,12,0,879.0,141.0,2.1,20.1,975.0,996.3,731.09
2018,5,14,12,15,879.0,141.0,2.15,20.1,972.5,977.72,719.74
2018,5,14,12,30,879.0,141.0,2.2,20.1,970.0,956.04,706.39
2018,5,14,12,45,876.5,140.5,2.25,20.1,959.5,928.6,689.23
2018,5,14,13,0,874.0,140.0,2.3,20.1,949.0,898.39,670.16
2018,5,14,13,15,870.5,138.5,2.35,20.0,931.5,863.76,648.22
2018,5,14,13,30,867.0,137.0,2.4,19.9,914.0,826.68,624.41
2018,5,14,13,45,861.5,135.0,2.45,19.75,889.0,785.33,597.48
2018,5,14,14,0,856.0,133.0,2.5,19.6,864.0,742.02,568.82
2018,5,14,14,15,848.0,130.5,2.5,19.35,832.5,694.81,534.96
2018,5,14,14,30,840.0,128.0,2.5,19.1,801.0,645.72,498.86
2018,5,14,14,45,829.5,125.5,2.5,18.9,764.0,593.86,459.58
2018,5,14,15,0,819.0,123.0,2.5,18.7,727.0,541.41,418.66
2018,5,14,15,15,804.5,120.0,2.5,18.7,684.5,486.27,374.15
2018,5,14,15,30,790.0,117.0,2.5,18.7,642.0,431.47,328.57
2018,5,14,15,45,772.5,113.5,2.45,18.1,596.0,375.72,281.62
2018,5,14,16,0,755.0,110.0,2.4,17.5,550.0,321.16,234.43
2018,5,14,16,15,732.0,105.5,2.4,17.1,501.5,261.6,182.79
2018,5,14,16,30,709.0,101.0,2.4,16.7,453.0,208.12,136.61
2018,5,14,16,45,677.5,95.5,2.35,16.3,402.0,155.24,94.1
2018,5,14,17,0,646.0,90.0,2.3,15.9,351.0,106.08,60.96
2018,5,14,17,15,602.5,84.0,2.3,15.4,300.5,60.31,48.02
2018,5,14,17,30,559.0,78.0,2.3,14.9,250.0,54.74,43.27
2018,5,14,17,45,496.0,70.0,2.3,14.4,201.5,51.04,39.99
2018,5,14,18,0,433.0,62.0,2.3,13.9,153.0,47.14,36.34
2018,5,14,18,15,340.5,51.0,2.2,13.45,110.5,38.88,28.59
2018,5,14,18,30,248.0,40.0,2.1,13.0,68.0,31.17,20.82
2018,5,14,18,45,146.5,25.5,2.0,12.6,40.0,20.22,3.37
2018,5,14,19,0,45.0,11.0,1.9,12.2,12.0,10.48,0.0
2018,5,14,19,15,22.5,5.5,1.85,12.05,6.0,0.0,0.0
2018,5,14,19,30,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,1.8,11.65,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,1.8,11.55,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,1.8,11.45,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,1.8,11.35,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,1.8,11.25,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,1.75,11.2,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,1.7,11.15,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,1.65,11.1,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,1.55,11.1,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,1.45,11.05,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,1.35,10.95,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,1.25,10.85,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,1.15,10.75,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,5,15,4,45,0.0,0.5,1.1,10.95,0.5,0.0,0.0
2018,5,15,5,0,0.0,1.0,1.1,11.0,1.0,0.95,0.0
2018,5,15,5,15,0.0,6.5,1.15,11.35,6.5,6.2,0.0
2018,5,15,5,30,0.0,12.0,1.2,11.7,12.0,11.12,2.69
2018,5,15,5,45,0.0,21.5,1.25,12.1,21.5,19.94,11.07
2018,5,15,6,0,0.0,31.0,1.3,12.5,31.0,28.77,18.93
2018,5,15,6,15,0.0,41.5,1.25,12.85,41.5,38.55,27.51
2018,5,15,6,30,0.0,52.0,1.2,13.2,52.0,48.33,35.97
2018,5,15,6,45,0.0,72.0,1.2,13.55,72.0,67.37,52.14
2018,5,15,7,0,0.0,92.0,1.2,13.9,92.0,86.89,68.42
2018,5,15,7,15,0.0,111.0,1.15,14.3,111.0,105.43,83.57
2018,5,15,7,30,0.0,130.0,1.1,14.7,130.0,123.98,98.45
2018,5,15,7,45,3.0,152.5,1.05,15.05,154.0,148.27,117.88
2018,5,15,8,0,6.0,175.0,1.0,15.4,178.0,172.83,137.16
2018,5,15,8,15,8.5,190.5,1.0,15.8,195.5,190.05,150.28
2018,5,15,8,30,11.0,206.0,1.0,16.2,213.0,207.43,163.41
2018,5,15,8,45,22.5,231.0,1.0,16.65,246.5,242.48,190.49
2018,5,15,9,0,34.0,256.0,1.0,17.1,280.0,288.88,225.7
2018,5,15,9,15,62.0,303.5,1.05,17.45,351.0,365.41,283.54
2018,5,15,9,30,90.0,351.0,1.1,17.8,422.0,443.05,340.41
2018,5,15,9,45,108.0,370.0,1.15,18.15,458.5,493.75,376.21
2018,5,15,10,0,126.0,389.0,1.2,18.5,495.0,531.56,402.57
2018,5,15,10,15,298.0,357.0,1.3,18.8,618.5,680.85,512.38
2018,5,15,10,30,470.0,325.0,1.4,19.1,742.0,831.81,617.57
2018,5,15,10,45,675.5,229.0,1.5,19.45,843.0,941.86,693.43
2018,5,15,11,0,881.0,133.0,1.6,19.8,944.0,1031.63,749.75
2018,5,15,11,15,884.0,133.0,1.7,19.95,956.0,1029.37,747.81
2018,5,15,11,30,887.0,133.0,1.8,20.1,968.0,1023.65,744.88
2018,5,15,11,45,889.0,133.0,1.85,20.3,973.5,1013.52,738.38
2018,5,15,12,0,891.0,133.0,1.9,20.5,979.0,1000.03,729.84
2018,5,15,12,15,890.5,132.5,2.0,20.5,976.0,980.38,718.55
2018,5,15,12,30,890.0,132.0,2.1,20.5,973.0,957.61,705.19
2018,5,15,12,45,887.5,131.5,2.2,20.55,962.5,930.01,688.42
2018,5,15,13,0,885.0,131.0,2.3,20.6,952.0,899.59,669.62
2018,5,15,13,15,881.5,129.5,2.4,20.45,934.0,864.71,648.11
2018,5,15,13,30,878.0,128.0,2.5,20.3,916.0,827.36,624.61
2018,5,15,13,45,873.0,126.5,2.55,20.2,892.0,786.54,597.91
2018,5,15,14,0,868.0,125.0,2.6,20.1,868.0,743.68,569.45
2018,5,15,14,15,861.0,123.0,2.65,19.85,837.0,697.18,536.64
2018,5,15,14,30,854.0,121.0,2.7,19.6,806.0,649.2,501.49
2018,5,15,14,45,844.0,118.5,2.7,19.3,769.0,597.8,462.64
2018,5,15,15,0,834.0,116.0,2.7,19.0,732.0,543.48,420.45
2018,5,15,15,15,820.0,113.0,2.7,19.0,689.5,487.9,375.49
2018,5,15,15,30,806.0,110.0,2.7,19.0,647.0,432.56,329.38
2018,5,15,15,45,788.5,107.0,2.7,18.25,601.0,376.46,282.24
2018,5,15,16,0,771.0,104.0,2.7,17.5,555.0,321.5,234.72
2018,5,15,16,15,731.5,104.0,2.7,17.05,502.0,260.99,182.64
2018,5,15,16,30,692.0,104.0,2.7,16.6,449.0,208.15,137.56
2018,5,15,16,45,583.5,111.0,2.65,16.2,380.0,156.61,99.37
2018,5,15,17,0,475.0,118.0,2.6,15.8,311.0,117.95,76.71
2018,5,15,17,15,412.0,109.0,2.55,15.35,259.5,79.11,64.59
2018,5,15,17,30,349.0,100.0,2.5,14.9,208.0,71.13,57.77
2018,5,15,17,45,310.0,85.0,2.45,14.5,167.5,61.86,49.57
2018,5,15,18,0,271.0,70.0,2.4,14.1,127.0,52.1,40.7
2018,5,15,18,15,213.0,54.5,2.3,13.8,92.0,41.4,30.78
2018,5,15,18,30,155.0,39.0,2.2,13.5,57.0,31.81,21.41
2018,5,15,18,45,90.0,24.0,2.05,13.2,33.5,19.9,4.54
2018,5,15,19,0,25.0,9.0,1.9,12.9,10.0,8.58,0.0
2018,5,15,19,15,12.5,4.5,1.85,12.75,5.0,0.0,0.0
2018,5,15,19,30,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,1.55,11.25,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,1.5,10.95,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,1.5,10.75,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,1.5,10.55,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,1.5,10.65,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,1.45,10.6,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,1.35,10.2,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,1.25,9.65,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,1.2,9.75,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,5,16,4,45,12.0,2.5,1.15,10.05,2.5,0.0,0.0
2018,5,16,5,0,24.0,5.0,1.1,10.2,5.0,8.3,0.0
2018,5,16,5,15,135.0,19.0,1.25,10.8,30.0,52.33,0.0
2018,5,16,5,30,246.0,33.0,1.4,11.4,55.0,112.22,72.08
2018,5,16,5,45,352.0,42.5,1.55,12.0,96.5,171.11,127.81
2018,5,16,6,0,458.0,52.0,1.7,12.6,138.0,242.12,189.94
2018,5,16,6,15,508.0,61.5,1.7,13.0,184.0,300.54,242.06
2018,5,16,6,30,558.0,71.0,1.7,13.4,230.0,363.74,296.57
2018,5,16,6,45,623.5,74.0,1.7,13.75,285.0,432.3,353.65
2018,5,16,7,0,689.0,77.0,1.7,14.1,340.0,506.25,412.95
2018,5,16,7,15,722.0,81.5,1.65,14.45,392.5,564.28,457.61
2018,5,16,7,30,755.0,86.0,1.6,14.8,445.0,625.8,503.21
2018,5,16,7,45,780.0,89.5,1.6,15.15,496.0,681.36,542.0
2018,5,16,8,0,805.0,93.0,1.6,15.5,547.0,736.85,579.15
2018,5,16,8,15,780.0,109.5,1.6,15.85,580.5,766.29,597.01
2018,5,16,8,30,755.0,126.0,1.6,16.2,614.0,791.05,611.63
2018,5,16,8,45,502.0,179.0,1.6,16.55,513.0,650.21,507.64
2018,5,16,9,0,249.0,232.0,1.6,16.9,412.0,480.58,377.07
2018,5,16,9,15,145.0,234.5,1.65,17.15,340.5,380.48,299.41
2018,5,16,9,30,41.0,237.0,1.7,17.4,269.0,275.28,215.02
2018,5,16,9,45,39.0,262.5,1.7,17.7,294.0,299.87,233.53
2018,5,16,10,0,37.0,288.0,1.7,18.0,319.0,324.12,251.04
2018,5,16,10,15,61.5,327.5,1.75,18.2,381.0,389.01,300.05
2018,5,16,10,30,86.0,367.0,1.8,18.4,443.0,453.9,347.86
2018,5,16,10,45,49.5,309.5,1.9,18.55,353.5,356.65,274.17
2018,5,16,11,0,13.0,252.0,2.0,18.7,264.0,252.69,194.28
2018,5,16,11,15,13.5,260.5,2.0,18.8,273.0,261.05,200.84
2018,5,16,11,30,14.0,269.0,2.0,18.9,282.0,269.28,206.93
2018,5,16,11,45,12.5,251.5,2.05,19.0,263.0,250.37,192.32
2018,5,16,12,0,11.0,234.0,2.1,19.1,244.0,231.59,177.87
2018,5,16,12,15,10.0,224.0,2.1,19.1,233.5,220.55,169.39
2018,5,16,12,30,9.0,214.0,2.1,19.1,223.0,209.57,160.93
2018,5,16,12,45,7.5,198.5,2.15,19.1,206.0,193.03,148.16
2018,5,16,13,0,6.0,183.0,2.2,19.1,189.0,176.65,135.47
2018,5,16,13,15,11.0,224.0,2.25,19.05,234.0,218.74,168.53
2018,5,16,13,30,16.0,265.0,2.3,19.0,279.0,260.08,200.58
2018,5,16,13,45,29.0,286.0,2.3,18.95,311.0,289.17,223.29
2018,5,16,14,0,42.0,307.0,2.3,18.9,343.0,314.82,243.25
2018,5,16,14,15,133.0,328.0,2.3,18.8,436.0,391.4,303.26
2018,5,16,14,30,224.0,349.0,2.3,18.7,529.0,455.97,352.44
2018,5,16,14,45,346.5,305.0,2.35,18.55,568.5,473.26,366.49
2018,5,16,15,0,469.0,261.0,2.4,18.4,608.0,476.65,369.08
2018,5,16,15,15,629.0,192.5,2.4,18.4,629.5,464.95,358.54
2018,5,16,15,30,789.0,124.0,2.4,18.4,651.0,438.41,334.12
2018,5,16,15,45,760.0,123.5,2.45,17.95,601.5,381.26,286.28
2018,5,16,16,0,731.0,123.0,2.5,17.5,552.0,322.3,236.13
2018,5,16,16,15,573.0,146.5,2.5,17.15,464.5,258.06,185.43
2018,5,16,16,30,415.0,170.0,2.5,16.8,377.0,210.36,150.49
2018,5,16,16,45,426.0,148.0,2.55,16.45,340.5,166.58,114.24
2018,5,16,17,0,437.0,126.0,2.6,16.1,304.0,121.9,81.07
2018,5,16,17,15,506.0,101.0,2.55,15.7,279.5,75.02,60.9
2018,5,16,17,30,575.0,76.0,2.5,15.3,255.0,52.85,41.51
2018,5,16,17,45,526.5,68.0,2.45,14.85,208.5,49.08,38.19
2018,5,16,18,0,478.0,60.0,2.4,14.4,162.0,45.08,34.48
2018,5,16,18,15,390.0,50.0,2.25,14.0,118.5,38.95,28.65
2018,5,16,18,30,302.0,40.0,2.1,13.6,75.0,31.11,20.9
2018,5,16,18,45,185.5,26.0,1.9,13.15,44.5,20.56,6.02
2018,5,16,19,0,69.0,12.0,1.7,12.7,14.0,11.44,0.0
2018,5,16,19,15,34.5,6.0,1.65,12.45,7.0,0.0,0.0
2018,5,16,19,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,1.45,11.6,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,1.35,10.95,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,1.15,11.15,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,5,17,4,45,0.0,1.0,1.25,11.45,1.0,0.0,0.0
2018,5,17,5,0,0.0,2.0,1.3,11.6,2.0,1.91,0.0
2018,5,17,5,15,66.5,17.0,1.45,11.95,23.0,33.87,0.0
2018,5,17,5,30,133.0,32.0,1.6,12.3,44.0,81.55,52.94
2018,5,17,5,45,266.0,46.0,1.7,12.6,89.5,146.64,109.89
2018,5,17,6,0,399.0,60.0,1.8,12.9,135.0,227.04,178.55
2018,5,17,6,15,295.0,79.0,1.85,13.25,144.0,226.18,182.86
2018,5,17,6,30,191.0,98.0,1.9,13.6,153.0,205.53,168.21
2018,5,17,6,45,393.5,96.5,1.9,14.0,238.0,330.3,272.36
2018,5,17,7,0,596.0,95.0,1.9,14.4,323.0,472.29,386.67
2018,5,17,7,15,646.5,97.5,1.85,14.8,377.5,536.92,436.35
2018,5,17,7,30,697.0,100.0,1.8,15.2,432.0,604.63,487.1
2018,5,17,7,45,723.5,104.0,1.8,15.6,482.0,659.31,526.45
2018,5,17,8,0,750.0,108.0,1.8,16.0,532.0,711.46,561.57
2018,5,17,8,15,770.5,110.0,1.75,16.35,578.5,759.15,592.4
2018,5,17,8,30,791.0,112.0,1.7,16.7,625.0,805.87,621.86
2018,5,17,8,45,807.0,114.5,1.7,17.05,668.5,847.94,648.02
2018,5,17,9,0,823.0,117.0,1.7,17.4,712.0,888.2,672.57
2018,5,17,9,15,835.5,118.5,1.7,17.75,750.5,922.0,692.49
2018,5,17,9,30,848.0,120.0,1.7,18.1,789.0,945.47,705.44
2018,5,17,9,45,857.5,120.5,1.7,18.4,821.5,969.92,719.24
2018,5,17,10,0,867.0,121.0,1.7,18.7,854.0,991.44,731.08
2018,5,17,10,15,873.5,122.5,1.75,19.0,880.5,1007.93,740.41
2018,5,17,10,30,880.0,124.0,1.8,19.3,907.0,1021.13,747.74
2018,5,17,10,45,884.5,124.5,1.85,19.55,926.5,1027.88,751.2
2018,5,17,11,0,889.0,125.0,1.9,19.8,946.0,1031.18,752.63
2018,5,17,11,15,891.5,125.5,2.0,19.9,958.0,1028.99,751.78
2018,5,17,11,30,894.0,126.0,2.1,20.0,970.0,1023.33,748.81
2018,5,17,11,45,894.5,126.5,2.15,20.15,974.5,1012.25,741.69
2018,5,17,12,0,895.0,127.0,2.2,20.3,979.0,997.82,732.52
2018,5,17,12,15,895.0,126.0,2.3,20.3,976.0,978.21,720.99
2018,5,17,12,30,895.0,125.0,2.4,20.3,973.0,955.45,707.36
2018,5,17,12,45,893.5,123.5,2.45,20.3,962.5,927.82,689.95
2018,5,17,13,0,892.0,122.0,2.5,20.3,952.0,897.31,670.55
2018,5,17,13,15,888.0,121.5,2.6,20.2,934.5,862.89,649.0
2018,5,17,13,30,884.0,121.0,2.7,20.1,917.0,826.0,625.48
2018,5,17,13,45,878.5,119.5,2.75,19.95,892.0,784.74,598.4
2018,5,17,14,0,873.0,118.0,2.8,19.8,867.0,741.47,569.57
2018,5,17,14,15,865.0,116.5,2.85,19.6,836.0,694.7,536.51
2018,5,17,14,30,857.0,115.0,2.9,19.4,805.0,646.53,500.93
2018,5,17,14,45,847.0,112.5,2.95,19.15,768.0,595.16,462.0
2018,5,17,15,0,837.0,110.0,3.0,18.9,731.0,543.05,421.26
2018,5,17,15,15,823.5,108.0,3.0,18.9,689.5,486.24,375.2
2018,5,17,15,30,810.0,106.0,3.0,18.9,648.0,431.96,329.7
2018,5,17,15,45,792.5,103.0,3.0,18.25,602.0,375.78,282.23
2018,5,17,16,0,775.0,100.0,3.0,17.6,556.0,320.72,234.4
2018,5,17,16,15,752.5,96.5,3.0,17.15,507.5,265.36,185.71
2018,5,17,16,30,730.0,93.0,3.0,16.7,459.0,212.19,139.43
2018,5,17,16,45,699.5,88.5,3.0,16.3,408.5,155.03,92.94
2018,5,17,17,0,669.0,84.0,3.0,15.9,358.0,105.55,58.97
2018,5,17,17,15,626.5,79.0,2.95,15.4,307.5,59.23,39.8
2018,5,17,17,30,584.0,74.0,2.9,14.9,257.0,51.11,40.04
2018,5,17,17,45,523.5,67.0,2.85,14.45,208.5,48.08,37.36
2018,5,17,18,0,463.0,60.0,2.8,14.0,160.0,44.9,34.38
2018,5,17,18,15,372.0,50.0,2.7,13.7,117.0,38.76,28.54
2018,5,17,18,30,281.0,40.0,2.6,13.4,74.0,31.03,20.93
2018,5,17,18,45,170.5,26.0,2.55,13.15,44.0,20.5,6.92
2018,5,17,19,0,60.0,12.0,2.5,12.9,14.0,11.44,0.0
2018,5,17,19,15,30.0,6.0,2.45,12.8,7.0,0.0,0.0
2018,5,17,19,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,2.35,12.65,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,2.3,12.55,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,2.25,12.45,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,2.15,12.35,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,2.15,12.25,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,2.2,12.15,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,2.2,12.05,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,2.1,11.95,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,2.05,11.9,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,2.0,11.85,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,1.95,11.8,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,1.85,11.8,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,1.8,11.85,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,5,18,4,45,1.5,1.5,1.8,11.9,1.5,0.0,0.0
2018,5,18,5,0,3.0,3.0,1.8,11.9,3.0,3.31,0.0
2018,5,18,5,15,1.5,8.5,1.9,12.05,8.5,8.18,0.0
2018,5,18,5,30,0.0,14.0,2.0,12.2,14.0,12.97,4.44
2018,5,18,5,45,0.0,24.5,2.05,12.3,24.5,22.73,13.45
2018,5,18,6,0,0.0,35.0,2.1,12.4,35.0,32.5,22.14
2018,5,18,6,15,0.0,47.0,2.1,12.65,47.0,43.68,31.93
2018,5,18,6,30,0.0,59.0,2.1,12.9,59.0,54.87,41.6
2018,5,18,6,45,7.5,88.5,2.1,13.1,91.5,88.0,69.85
2018,5,18,7,0,15.0,118.0,2.1,13.3,124.0,122.21,98.59
2018,5,18,7,15,30.5,150.0,2.1,13.6,164.0,171.65,139.6
2018,5,18,7,30,46.0,182.0,2.1,13.9,204.0,217.38,176.72
2018,5,18,7,45,31.0,185.5,2.05,14.2,201.0,210.6,169.97
2018,5,18,8,0,16.0,189.0,2.0,14.5,198.0,194.66,155.91
2018,5,18,8,15,17.0,207.0,2.0,14.9,217.5,213.58,170.48
2018,5,18,8,30,18.0,225.0,2.0,15.3,237.0,232.51,184.78
2018,5,18,8,45,28.5,254.0,1.95,15.7,274.0,281.77,223.0
2018,5,18,9,0,39.0,283.0,1.9,16.1,311.0,321.94,253.34
2018,5,18,9,15,86.5,325.5,1.85,16.5,392.5,411.42,321.82
2018,5,18,9,30,134.0,368.0,1.8,16.9,474.0,515.51,398.41
2018,5,18,9,45,331.5,322.0,1.8,17.3,599.0,671.05,514.91
2018,5,18,10,0,529.0,276.0,1.8,17.7,724.0,832.85,629.47
2018,5,18,10,15,702.0,203.0,1.85,18.0,817.0,936.75,699.6
2018,5,18,10,30,875.0,130.0,1.9,18.3,910.0,1022.13,753.41
2018,5,18,10,45,810.0,175.5,1.9,18.6,910.0,1014.69,746.02
2018,5,18,11,0,745.0,221.0,1.9,18.9,910.0,1000.11,735.25
2018,5,18,11,15,708.0,247.0,1.95,19.05,908.5,983.81,724.61
2018,5,18,11,30,671.0,273.0,2.0,19.2,907.0,964.12,711.33
2018,5,18,11,45,723.5,241.5,2.05,19.35,928.5,973.04,717.83
2018,5,18,12,0,776.0,210.0,2.1,19.5,950.0,971.88,717.05
2018,5,18,12,15,808.0,188.0,2.2,19.55,956.5,963.33,712.43
2018,5,18,12,30,840.0,166.0,2.3,19.6,963.0,950.53,705.11
2018,5,18,12,45,764.5,210.5,2.35,19.6,930.0,904.43,675.22
2018,5,18,13,0,689.0,255.0,2.4,19.6,897.0,854.87,641.88
2018,5,18,13,15,678.5,252.5,2.45,19.5,874.5,817.02,616.83
2018,5,18,13,30,668.0,250.0,2.5,19.4,852.0,777.85,590.3
2018,5,18,13,45,617.0,269.5,2.55,19.25,814.0,726.69,553.95
2018,5,18,14,0,566.0,289.0,2.6,19.1,776.0,678.05,518.84
2018,5,18,14,15,627.0,249.0,2.6,18.9,770.0,653.89,502.98
2018,5,18,14,30,688.0,209.0,2.6,18.7,764.0,623.48,481.59
2018,5,18,14,45,679.5,200.0,2.6,18.5,727.0,573.41,443.9
2018,5,18,15,0,671.0,191.0,2.6,18.3,690.0,523.01,405.03
2018,5,18,15,15,694.5,167.0,2.6,18.3,657.5,474.59,366.28
2018,5,18,15,30,718.0,143.0,2.6,18.3,625.0,422.99,323.55
2018,5,18,15,45,735.0,126.5,2.65,17.6,589.5,372.32,280.71
2018,5,18,16,0,752.0,110.0,2.7,16.9,554.0,323.07,237.21
2018,5,18,16,15,731.0,105.5,2.7,16.45,506.5,264.38,186.03
2018,5,18,16,30,710.0,101.0,2.7,16.0,459.0,211.5,140.01
2018,5,18,16,45,677.0,97.0,2.75,15.5,408.5,159.68,97.97
2018,5,18,17,0,644.0,93.0,2.8,15.0,358.0,111.71,64.99
2018,5,18,17,15,602.5,86.5,2.8,14.55,307.5,65.66,44.93
2018,5,18,17,30,561.0,80.0,2.8,14.1,257.0,55.82,44.37
2018,5,18,17,45,501.5,72.0,2.75,13.65,209.0,52.17,41.15
2018,5,18,18,0,442.0,64.0,2.7,13.2,161.0,48.33,37.56
2018,5,18,18,15,352.5,54.0,2.65,12.95,118.5,41.01,30.65
2018,5,18,18,30,263.0,44.0,2.6,12.7,76.0,34.19,23.79
2018,5,18,18,45,158.5,28.5,2.55,12.45,45.5,22.51,9.04
2018,5,18,19,0,54.0,13.0,2.5,12.2,15.0,12.39,0.0
2018,5,18,19,15,27.0,6.5,2.45,12.15,7.5,0.0,0.0
2018,5,18,19,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,2.4,12.05,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,2.4,11.95,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,2.4,11.85,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,2.4,11.75,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,2.4,11.65,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,2.4,11.55,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,2.4,11.45,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,2.4,11.35,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,2.45,11.3,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,2.55,11.3,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,2.65,11.3,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,2.7,11.35,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,2.75,11.45,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,2.8,11.55,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,2.75,11.6,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,2.7,11.65,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,2.65,11.65,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,5,19,4,45,2.0,2.5,2.6,11.6,2.5,0.0,0.0
2018,5,19,5,0,4.0,5.0,2.6,11.6,5.0,5.36,0.0
2018,5,19,5,15,23.0,16.5,2.6,11.65,18.5,22.55,0.0
2018,5,19,5,30,42.0,28.0,2.6,11.7,32.0,42.7,26.63
2018,5,19,5,45,105.0,45.0,2.65,11.75,63.0,88.2,66.0
2018,5,19,6,0,168.0,62.0,2.7,11.8,94.0,136.37,107.95
2018,5,19,6,15,151.5,83.5,2.7,11.85,119.0,162.5,132.23
2018,5,19,6,30,135.0,105.0,2.7,11.9,144.0,179.53,147.91
2018,5,19,6,45,197.5,124.5,2.7,12.0,194.5,248.31,206.39
2018,5,19,7,0,260.0,144.0,2.7,12.1,245.0,316.25,263.13
2018,5,19,7,15,277.0,164.5,2.7,12.4,285.5,362.02,300.0
2018,5,19,7,30,294.0,185.0,2.7,12.7,326.0,408.7,336.75
2018,5,19,7,45,276.5,211.0,2.75,13.0,355.0,437.2,357.69
2018,5,19,8,0,259.0,237.0,2.8,13.3,384.0,463.29,376.29
2018,5,19,8,15,433.5,209.5,2.8,13.65,481.0,594.58,479.74
2018,5,19,8,30,608.0,182.0,2.8,14.0,578.0,731.93,583.26
2018,5,19,8,45,706.0,159.0,2.8,14.35,648.5,812.51,639.27
2018,5,19,9,0,804.0,136.0,2.8,14.7,719.0,891.66,692.38
2018,5,19,9,15,819.0,137.0,2.8,15.05,758.5,926.73,713.7
2018,5,19,9,30,834.0,138.0,2.8,15.4,798.0,959.45,733.6
2018,5,19,9,45,847.0,138.0,2.8,15.8,832.5,986.57,749.41
2018,5,19,10,0,860.0,138.0,2.8,16.2,867.0,1002.01,757.32
2018,5,19,10,15,867.0,140.0,2.8,16.45,894.5,1019.27,767.06
2018,5,19,10,30,874.0,142.0,2.8,16.7,922.0,1033.25,774.63
2018,5,19,10,45,878.5,143.5,2.85,16.95,942.0,1040.83,778.56
2018,5,19,11,0,883.0,145.0,2.9,17.2,962.0,1044.95,780.38
2018,5,19,11,15,883.0,147.5,2.9,17.3,973.5,1042.07,777.67
2018,5,19,11,30,883.0,150.0,2.9,17.4,985.0,1035.73,772.87
2018,5,19,11,45,880.5,152.5,2.95,17.45,989.0,1023.53,764.94
2018,5,19,12,0,878.0,155.0,3.0,17.5,993.0,1008.09,754.98
2018,5,19,12,15,876.5,156.0,3.05,17.45,990.5,989.07,742.97
2018,5,19,12,30,875.0,157.0,3.1,17.4,988.0,967.02,728.95
2018,5,19,12,45,871.0,157.5,3.15,17.35,977.0,939.34,711.09
2018,5,19,13,0,867.0,158.0,3.2,17.3,966.0,908.99,691.36
2018,5,19,13,15,863.5,157.0,3.25,17.15,949.0,879.72,672.52
2018,5,19,13,30,860.0,156.0,3.3,17.0,932.0,842.57,648.01
2018,5,19,13,45,854.5,153.5,3.35,16.85,907.0,800.24,619.62
2018,5,19,14,0,849.0,151.0,3.4,16.7,882.0,756.03,588.99
2018,5,19,14,15,839.0,149.5,3.4,16.5,850.0,707.99,553.68
2018,5,19,14,30,829.0,148.0,3.4,16.3,818.0,658.86,516.71
2018,5,19,14,45,815.0,146.0,3.4,16.1,779.5,606.1,476.03
2018,5,19,15,0,801.0,144.0,3.4,15.9,741.0,553.14,434.07
2018,5,19,15,15,785.5,141.0,3.4,15.9,698.5,498.63,389.41
2018,5,19,15,30,770.0,138.0,3.4,15.9,656.0,441.13,341.27
2018,5,19,15,45,745.0,136.0,3.4,15.4,608.0,384.67,293.35
2018,5,19,16,0,720.0,134.0,3.4,14.9,560.0,330.23,246.02
2018,5,19,16,15,685.0,131.5,3.35,14.6,509.0,275.16,197.9
2018,5,19,16,30,650.0,129.0,3.3,14.3,458.0,223.83,153.63
2018,5,19,16,45,608.0,125.0,3.3,14.05,406.5,174.32,113.71
2018,5,19,17,0,566.0,121.0,3.3,13.8,355.0,129.92,83.26
2018,5,19,17,15,502.5,110.5,3.25,13.4,297.5,84.11,61.15
2018,5,19,17,30,439.0,100.0,3.2,13.0,240.0,71.0,58.09
2018,5,19,17,45,303.0,74.5,3.1,12.6,163.0,53.61,42.6
2018,5,19,18,0,167.0,49.0,3.0,12.2,86.0,35.6,26.35
2018,5,19,18,15,125.5,40.0,2.95,11.95,63.5,32.68,23.42
2018,5,19,18,30,84.0,31.0,2.9,11.7,41.0,25.62,16.56
2018,5,19,18,45,48.0,19.5,2.8,11.45,24.5,16.39,5.6
2018,5,19,19,0,12.0,8.0,2.7,11.2,8.0,7.63,0.0
2018,5,19,19,15,6.0,4.0,2.65,11.2,4.0,0.0,0.0
2018,5,19,19,30,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,2.6,11.15,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,2.55,11.05,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,2.65,11.05,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,2.7,11.15,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,2.65,11.25,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,2.55,11.3,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,2.5,11.35,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,2.5,11.35,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,2.45,11.3,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,2.35,11.25,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,2.35,11.2,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,5,20,4,45,0.5,1.5,2.4,11.2,1.5,0.0,0.0
2018,5,20,5,0,1.0,3.0,2.4,11.2,3.0,3.01,0.0
2018,5,20,5,15,0.5,7.0,2.45,11.35,7.0,6.58,0.0
2018,5,20,5,30,0.0,11.0,2.5,11.5,11.0,10.19,2.41
2018,5,20,5,45,0.0,17.0,2.55,11.6,17.0,15.75,7.65
2018,5,20,6,0,0.0,23.0,2.6,11.7,23.0,21.32,12.66
2018,5,20,6,15,5.5,44.5,2.6,11.9,46.0,43.71,32.07
2018,5,20,6,30,11.0,66.0,2.6,12.1,69.0,67.13,52.31
2018,5,20,6,45,13.0,91.0,2.6,12.3,95.5,93.43,74.75
2018,5,20,7,0,15.0,116.0,2.6,12.5,122.0,120.01,97.07
2018,5,20,7,15,20.5,137.0,2.6,12.75,146.5,144.86,117.63
2018,5,20,7,30,26.0,158.0,2.6,13.0,171.0,177.01,143.92
2018,5,20,7,45,41.0,189.5,2.6,13.2,212.0,222.01,180.54
2018,5,20,8,0,56.0,221.0,2.6,13.4,253.0,268.17,217.42
2018,5,20,8,15,88.0,244.0,2.6,13.45,299.0,319.69,258.68
2018,5,20,8,30,120.0,267.0,2.6,13.5,345.0,384.66,309.67
2018,5,20,8,45,156.0,298.0,2.6,13.5,407.0,452.66,362.1
2018,5,20,9,0,192.0,329.0,2.6,13.5,469.0,522.12,414.54
2018,5,20,9,15,160.0,351.5,2.6,13.6,472.0,520.14,410.43
2018,5,20,9,30,128.0,374.0,2.6,13.7,475.0,515.82,405.0
2018,5,20,9,45,210.5,380.5,2.6,13.8,555.5,603.37,471.89
2018,5,20,10,0,293.0,387.0,2.6,13.9,636.0,705.37,546.73
2018,5,20,10,15,451.5,335.0,2.65,14.15,732.0,820.99,632.1
2018,5,20,10,30,610.0,283.0,2.7,14.4,828.0,929.52,710.01
2018,5,20,10,45,734.5,216.5,2.7,14.7,887.0,986.94,748.46
2018,5,20,11,0,859.0,150.0,2.7,15.0,946.0,1025.55,772.42
2018,5,20,11,15,791.0,193.5,2.75,15.3,934.0,1005.56,757.81
2018,5,20,11,30,723.0,237.0,2.8,15.6,922.0,979.38,739.69
2018,5,20,11,45,596.5,317.0,2.8,15.9,884.0,921.36,696.57
2018,5,20,12,0,470.0,397.0,2.8,16.2,846.0,864.41,652.67
2018,5,20,12,15,474.0,393.5,2.9,16.35,845.5,850.86,644.18
2018,5,20,12,30,478.0,390.0,3.0,16.5,845.0,835.29,633.86
2018,5,20,12,45,479.5,383.0,3.05,16.65,835.0,812.25,618.02
2018,5,20,13,0,481.0,376.0,3.1,16.8,825.0,787.57,600.95
2018,5,20,13,15,479.5,366.0,3.1,16.65,806.5,756.07,579.32
2018,5,20,13,30,478.0,356.0,3.1,16.5,788.0,723.36,556.62
2018,5,20,13,45,459.5,351.5,3.15,16.35,757.5,681.53,526.84
2018,5,20,14,0,441.0,347.0,3.2,16.2,727.0,640.0,496.86
2018,5,20,14,15,294.0,364.5,3.2,15.85,614.0,531.82,414.97
2018,5,20,14,30,147.0,382.0,3.2,15.5,501.0,437.52,342.29
2018,5,20,14,45,120.0,358.5,3.25,15.15,452.5,390.3,306.87
2018,5,20,15,0,93.0,335.0,3.3,14.8,404.0,348.35,274.9
2018,5,20,15,15,74.0,294.5,3.3,14.8,347.5,297.18,235.12
2018,5,20,15,30,55.0,254.0,3.3,14.8,291.0,248.59,196.99
2018,5,20,15,45,122.5,256.0,3.2,14.15,331.0,265.25,209.94
2018,5,20,16,0,190.0,258.0,3.1,13.5,371.0,276.62,217.28
2018,5,20,16,15,124.0,204.5,3.05,13.25,275.5,203.9,159.84
2018,5,20,16,30,58.0,151.0,3.0,13.0,180.0,143.72,112.93
2018,5,20,16,45,69.5,143.5,2.95,12.8,175.0,133.82,104.55
2018,5,20,17,0,81.0,136.0,2.9,12.6,170.0,117.15,91.03
2018,5,20,17,15,180.0,123.0,2.9,12.45,184.5,94.91,73.6
2018,5,20,17,30,279.0,110.0,2.9,12.3,199.0,83.26,69.17
2018,5,20,17,45,279.5,91.5,2.85,12.15,167.5,70.68,57.95
2018,5,20,18,0,280.0,73.0,2.8,12.0,136.0,54.03,42.87
2018,5,20,18,15,221.0,59.5,2.75,11.95,101.5,45.02,34.37
2018,5,20,18,30,162.0,46.0,2.7,11.9,67.0,37.15,26.57
2018,5,20,18,45,93.0,30.0,2.65,11.85,41.0,24.61,11.87
2018,5,20,19,0,24.0,14.0,2.6,11.8,15.0,13.34,0.0
2018,5,20,19,15,12.0,7.0,2.6,11.8,7.5,0.0,0.0
2018,5,20,19,30,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,2.55,11.75,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,2.45,11.7,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,2.35,11.7,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,2.25,11.65,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,2.15,11.6,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,2.05,11.6,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,1.95,11.6,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,1.85,11.6,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,1.75,11.6,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,1.65,11.6,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,1.55,11.6,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,5,21,4,45,5.0,3.5,1.4,11.6,3.5,0.0,0.0
2018,5,21,5,0,10.0,7.0,1.3,11.6,7.0,8.17,0.0
2018,5,21,5,15,68.0,24.5,1.3,11.75,31.0,43.86,0.0
2018,5,21,5,30,126.0,42.0,1.3,11.9,55.0,87.1,59.56
2018,5,21,5,45,212.0,58.5,1.25,12.0,94.5,138.97,105.49
2018,5,21,6,0,298.0,75.0,1.2,12.1,134.0,206.36,163.51
2018,5,21,6,15,367.0,87.5,1.15,12.35,181.0,266.65,215.62
2018,5,21,6,30,436.0,100.0,1.1,12.6,228.0,334.06,272.42
2018,5,21,6,45,488.0,108.5,1.05,12.85,278.0,394.56,322.1
2018,5,21,7,0,540.0,117.0,1.0,13.1,328.0,459.51,373.55
2018,5,21,7,15,579.5,123.5,0.95,13.55,378.5,522.64,421.26
2018,5,21,7,30,619.0,130.0,0.9,14.0,429.0,584.51,466.28
2018,5,21,7,45,650.5,134.0,0.8,14.45,478.5,639.67,504.2
2018,5,21,8,0,682.0,138.0,0.7,14.9,528.0,695.53,541.08
2018,5,21,8,15,705.5,142.0,0.7,15.5,575.0,745.29,572.48
2018,5,21,8,30,729.0,146.0,0.7,16.1,622.0,794.48,602.57
2018,5,21,8,45,748.5,148.0,0.7,16.75,665.5,837.04,627.43
2018,5,21,9,0,768.0,150.0,0.7,17.4,709.0,873.71,648.01
2018,5,21,9,15,785.5,150.0,0.75,17.95,748.0,909.14,668.74
2018,5,21,9,30,803.0,150.0,0.8,18.5,787.0,942.42,687.91
2018,5,21,9,45,818.5,148.5,0.9,19.05,821.5,969.77,704.19
2018,5,21,10,0,834.0,147.0,1.0,19.6,856.0,994.45,718.81
2018,5,21,10,15,841.5,148.5,1.1,19.95,882.5,1011.49,729.2
2018,5,21,10,30,849.0,150.0,1.2,20.3,909.0,1025.31,737.7
2018,5,21,10,45,854.5,150.5,1.3,20.7,929.0,1023.24,736.21
2018,5,21,11,0,860.0,151.0,1.4,21.1,949.0,1027.33,738.83
2018,5,21,11,15,863.0,151.5,1.5,21.25,961.0,1025.54,738.43
2018,5,21,11,30,866.0,152.0,1.6,21.4,973.0,1020.39,736.01
2018,5,21,11,45,867.5,152.0,1.75,21.6,978.0,1009.95,730.87
2018,5,21,12,0,869.0,152.0,1.9,21.8,983.0,996.28,723.6
2018,5,21,12,15,864.5,153.5,2.0,21.75,978.5,975.16,711.54
2018,5,21,12,30,860.0,155.0,2.1,21.7,974.0,951.18,697.58
2018,5,21,12,45,852.5,158.0,2.2,21.7,962.5,929.43,684.83
2018,5,21,13,0,845.0,161.0,2.3,21.7,951.0,898.26,665.69
2018,5,21,13,15,841.5,159.5,2.35,21.5,933.5,863.85,644.29
2018,5,21,13,30,838.0,158.0,2.4,21.3,916.0,827.12,621.09
2018,5,21,13,45,832.0,155.5,2.45,21.15,891.0,785.37,594.03
2018,5,21,14,0,826.0,153.0,2.5,21.0,866.0,741.84,564.7
2018,5,21,14,15,818.0,150.0,2.55,20.7,835.0,694.9,531.74
2018,5,21,14,30,810.0,147.0,2.6,20.4,804.0,646.77,496.96
2018,5,21,14,45,799.0,144.0,2.65,20.15,767.0,595.91,459.01
2018,5,21,15,0,788.0,141.0,2.7,19.9,730.0,544.58,419.52
2018,5,21,15,15,773.0,137.5,2.7,19.9,688.0,490.68,376.34
2018,5,21,15,30,758.0,134.0,2.7,19.9,646.0,437.23,332.28
2018,5,21,15,45,740.5,128.5,2.75,19.1,600.0,377.98,283.64
2018,5,21,16,0,723.0,123.0,2.8,18.3,554.0,323.33,237.16
2018,5,21,16,15,701.0,117.0,2.8,17.7,505.5,268.59,189.78
2018,5,21,16,30,679.0,111.0,2.8,17.1,457.0,216.06,144.55
2018,5,21,16,45,648.5,105.0,2.8,16.55,407.0,164.78,102.91
2018,5,21,17,0,618.0,99.0,2.8,16.0,357.0,117.08,69.5
2018,5,21,17,15,574.0,92.5,2.8,15.35,307.0,72.5,48.97
2018,5,21,17,30,530.0,86.0,2.8,14.7,257.0,60.3,48.23
2018,5,21,17,45,470.0,78.0,2.75,14.05,209.5,56.88,45.28
2018,5,21,18,0,410.0,70.0,2.7,13.4,162.0,51.92,40.77
2018,5,21,18,15,324.0,58.0,2.7,13.0,119.5,43.93,33.29
2018,5,21,18,30,238.0,46.0,2.7,12.6,77.0,35.6,25.21
2018,5,21,18,45,144.5,30.5,2.65,12.2,47.0,24.0,11.94
2018,5,21,19,0,51.0,15.0,2.6,11.8,17.0,14.3,0.0
2018,5,21,19,15,25.5,7.5,2.6,11.7,8.5,0.0,0.0
2018,5,21,19,30,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,5,21,19,45,0.0,0.0,2.6,11.55,0.0,0.0,0.0
2018,5,21,20,0,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,2.6,11.45,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,2.55,11.4,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,2.5,11.35,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,2.45,11.3,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,2.35,11.25,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,2.25,11.2,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,2.15,11.2,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,2.1,11.25,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,2.05,11.3,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,2.0,11.35,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,5,22,4,45,12.5,4.0,2.0,11.45,4.0,0.0,0.0
2018,5,22,5,0,25.0,8.0,2.0,11.5,8.0,11.39,0.0
2018,5,22,5,15,98.5,21.5,2.0,11.65,30.5,49.18,0.0
2018,5,22,5,30,172.0,35.0,2.0,11.8,53.0,94.71,64.63
2018,5,22,5,45,180.0,36.5,2.05,11.95,64.0,107.33,80.41
2018,5,22,6,0,188.0,38.0,2.1,12.1,75.0,121.26,95.09
2018,5,22,6,15,110.0,37.5,2.1,12.3,60.5,90.49,71.65
2018,5,22,6,30,32.0,37.0,2.1,12.5,46.0,53.72,40.87
2018,5,22,6,45,16.0,59.5,2.1,12.75,64.0,65.82,51.19
2018,5,22,7,0,0.0,82.0,2.1,13.0,82.0,76.73,60.05
2018,5,22,7,15,1.0,115.0,2.05,13.3,115.5,109.85,87.66
2018,5,22,7,30,2.0,148.0,2.0,13.6,149.0,143.36,115.05
2018,5,22,7,45,16.0,178.5,2.0,13.95,187.5,183.98,148.14
2018,5,22,8,0,30.0,209.0,2.0,14.3,226.0,234.8,188.81
2018,5,22,8,15,91.0,249.0,2.0,14.75,307.5,327.3,262.87
2018,5,22,8,30,152.0,289.0,2.0,15.2,389.0,435.5,346.28
2018,5,22,8,45,130.0,307.5,2.0,15.6,397.0,439.94,346.91
2018,5,22,9,0,108.0,326.0,2.0,16.0,405.0,430.27,337.59
2018,5,22,9,15,81.5,330.5,2.0,16.35,392.0,411.5,321.47
2018,5,22,9,30,55.0,335.0,2.0,16.7,379.0,391.29,304.33
2018,5,22,9,45,84.5,366.0,2.05,17.05,436.5,452.43,350.29
2018,5,22,10,0,114.0,397.0,2.1,17.4,494.0,526.65,404.34
2018,5,22,10,15,189.5,410.5,2.15,17.65,577.5,615.4,469.59
2018,5,22,10,30,265.0,424.0,2.2,17.9,661.0,716.45,541.45
2018,5,22,10,45,449.5,345.5,2.25,18.1,758.5,829.45,624.24
2018,5,22,11,0,634.0,267.0,2.3,18.3,856.0,934.22,699.0
2018,5,22,11,15,757.5,202.0,2.35,18.4,914.5,979.95,728.95
2018,5,22,11,30,881.0,137.0,2.4,18.5,973.0,1020.47,755.07
2018,5,22,11,45,883.0,137.0,2.45,18.55,978.5,1010.53,748.32
2018,5,22,12,0,885.0,137.0,2.5,18.6,984.0,997.29,739.99
2018,5,22,12,15,882.5,138.0,2.5,18.55,981.0,977.5,727.2
2018,5,22,12,30,880.0,139.0,2.5,18.5,978.0,954.7,712.5
2018,5,22,12,45,875.5,140.0,2.55,18.4,967.0,927.22,695.26
2018,5,22,13,0,871.0,141.0,2.6,18.3,956.0,897.08,676.15
2018,5,22,13,15,867.0,140.0,2.6,18.2,938.5,863.0,653.83
2018,5,22,13,30,863.0,139.0,2.6,18.1,921.0,826.54,629.73
2018,5,22,13,45,857.0,138.0,2.6,17.95,897.0,786.32,602.93
2018,5,22,14,0,851.0,137.0,2.6,17.8,873.0,744.19,574.51
2018,5,22,14,15,843.0,135.0,2.6,17.6,842.0,698.1,541.1
2018,5,22,14,30,835.0,133.0,2.6,17.4,811.0,650.22,505.56
2018,5,22,14,45,824.5,130.5,2.65,17.25,774.5,599.04,466.72
2018,5,22,15,0,814.0,128.0,2.7,17.1,738.0,547.29,426.23
2018,5,22,15,15,799.5,125.0,2.7,17.1,696.0,492.84,382.07
2018,5,22,15,30,785.0,122.0,2.7,17.1,654.0,438.72,336.89
2018,5,22,15,45,767.0,118.5,2.65,16.6,608.5,383.46,290.12
2018,5,22,16,0,749.0,115.0,2.6,16.1,563.0,329.42,243.19
2018,5,22,16,15,726.0,110.5,2.6,15.8,514.0,270.35,191.69
2018,5,22,16,30,703.0,106.0,2.6,15.5,465.0,217.48,145.6
2018,5,22,16,45,671.5,101.5,2.55,15.15,415.0,165.92,103.33
2018,5,22,17,0,640.0,97.0,2.5,14.8,365.0,118.02,69.55
2018,5,22,17,15,597.0,90.5,2.5,14.4,314.5,72.16,47.94
2018,5,22,17,30,554.0,84.0,2.5,14.0,264.0,58.55,46.8
2018,5,22,17,45,494.0,76.0,2.45,13.6,215.5,55.03,43.72
2018,5,22,18,0,434.0,68.0,2.4,13.2,167.0,51.33,40.29
2018,5,22,18,15,349.0,57.0,2.35,12.9,124.0,43.12,32.62
2018,5,22,18,30,264.0,46.0,2.3,12.6,81.0,35.57,25.25
2018,5,22,18,45,157.0,30.5,2.2,12.3,49.0,23.96,12.35
2018,5,22,19,0,50.0,15.0,2.1,12.0,17.0,14.3,0.0
2018,5,22,19,15,25.0,7.5,2.1,12.0,8.5,7.15,0.0
2018,5,22,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,5,22,19,45,0.0,0.0,2.1,11.95,0.0,0.0,0.0
2018,5,22,20,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,2.1,11.85,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,2.1,11.75,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,2.1,11.65,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,2.05,11.6,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,2.0,11.55,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,5,23,1,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,1.75,11.45,0.0,0.0,0.0
2018,5,23,2,30,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,5,23,2,45,0.0,0.0,1.65,11.4,0.0,0.0,0.0
2018,5,23,3,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,5,23,3,15,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,5,23,3,30,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,5,23,3,45,0.0,0.0,1.55,11.4,0.0,0.0,0.0
2018,5,23,4,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,5,23,4,15,0.0,0.0,1.5,11.45,0.0,0.0,0.0
2018,5,23,4,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,5,23,4,45,0.0,1.0,1.5,11.55,1.0,0.0,0.0
2018,5,23,5,0,0.0,2.0,1.5,11.6,2.0,1.91,0.0
2018,5,23,5,15,6.0,6.5,1.55,11.7,7.0,7.33,0.0
