Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,11,21,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,1.0,14.25,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,0.95,13.9,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,0.9,13.55,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,0.9,12.55,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,0.9,12.45,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,0.9,12.45,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,0.85,12.55,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,0.75,12.6,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,6,12,4,45,52.0,7.0,0.75,13.45,8.5,0.0,0.0
2018,6,12,5,0,104.0,14.0,0.8,13.7,17.0,28.89,0.0
2018,6,12,5,15,234.0,25.5,0.85,14.2,49.0,83.41,40.03
2018,6,12,5,30,364.0,37.0,0.9,14.7,81.0,145.98,101.16
2018,6,12,5,45,452.5,44.5,1.0,15.2,124.5,203.78,151.9
2018,6,12,6,0,541.0,52.0,1.1,15.7,168.0,271.06,210.13
2018,6,12,6,15,598.0,57.0,1.05,16.45,216.5,331.19,261.76
2018,6,12,6,30,655.0,62.0,1.0,17.2,265.0,396.59,315.7
2018,6,12,6,45,695.5,65.5,1.0,17.9,316.0,455.15,362.59
2018,6,12,7,0,736.0,69.0,1.0,18.6,367.0,517.88,410.66
2018,6,12,7,15,764.0,72.5,1.05,19.55,418.0,575.12,452.63
2018,6,12,7,30,792.0,76.0,1.1,20.5,469.0,633.24,493.62
2018,6,12,7,45,813.5,78.5,1.1,21.4,518.5,686.05,527.48
2018,6,12,8,0,835.0,81.0,1.1,22.3,568.0,733.65,556.46
2018,6,12,8,15,851.0,83.5,1.2,23.05,615.0,780.74,585.89
2018,6,12,8,30,867.0,86.0,1.3,23.8,662.0,826.49,613.9
2018,6,12,8,45,879.5,87.5,1.4,24.5,705.0,866.45,637.78
2018,6,12,9,0,892.0,89.0,1.5,25.2,748.0,904.33,660.06
2018,6,12,9,15,902.0,90.5,1.6,25.7,786.5,937.57,679.66
2018,6,12,9,30,912.0,92.0,1.7,26.2,825.0,968.15,697.48
2018,6,12,9,45,919.5,93.0,1.75,26.75,858.0,992.91,710.77
2018,6,12,10,0,927.0,94.0,1.8,27.3,891.0,1014.56,722.14
2018,6,12,10,15,932.0,95.0,1.85,27.65,917.5,1030.48,730.55
2018,6,12,10,30,937.0,96.0,1.9,28.0,944.0,1042.98,736.96
2018,6,12,10,45,941.0,96.5,2.0,28.3,964.0,1050.44,741.18
2018,6,12,11,0,945.0,97.0,2.1,28.6,984.0,1054.34,743.33
2018,6,12,11,15,947.0,98.0,2.15,28.75,997.0,1053.14,742.27
2018,6,12,11,30,949.0,99.0,2.2,28.9,1010.0,1048.34,739.13
2018,6,12,11,45,949.5,99.5,2.25,29.05,1015.5,1037.99,732.68
2018,6,12,12,0,950.0,100.0,2.3,29.2,1021.0,1024.18,724.2
2018,6,12,12,15,948.0,101.5,2.35,29.2,1019.0,1005.57,713.22
2018,6,12,12,30,946.0,103.0,2.4,29.2,1017.0,983.75,700.25
2018,6,12,12,45,942.0,104.0,2.45,29.2,1007.0,956.52,683.84
2018,6,12,13,0,938.0,105.0,2.5,29.2,997.0,926.4,665.53
2018,6,12,13,15,935.0,104.5,2.55,29.05,980.5,892.97,645.33
2018,6,12,13,30,932.0,104.0,2.6,28.9,964.0,856.89,623.21
2018,6,12,13,45,927.0,103.0,2.6,28.75,940.5,816.29,597.51
2018,6,12,14,0,922.0,102.0,2.6,28.6,917.0,773.52,570.1
2018,6,12,14,15,915.5,101.5,2.65,28.35,887.5,728.18,541.05
2018,6,12,14,30,909.0,101.0,2.7,28.1,858.0,681.18,508.11
2018,6,12,14,45,901.0,99.5,2.7,27.85,823.0,630.93,471.7
2018,6,12,15,0,893.0,98.0,2.7,27.6,788.0,579.61,433.4
2018,6,12,15,15,882.0,96.0,2.7,27.6,747.0,525.52,391.46
2018,6,12,15,30,871.0,94.0,2.7,27.6,706.0,471.13,348.01
2018,6,12,15,45,857.0,91.5,2.65,26.9,661.0,415.07,302.83
2018,6,12,16,0,843.0,89.0,2.6,26.2,616.0,359.52,256.62
2018,6,12,16,15,826.5,86.0,2.55,25.7,568.5,298.39,205.05
2018,6,12,16,30,810.0,83.0,2.5,25.2,521.0,243.42,157.98
2018,6,12,16,45,786.0,79.5,2.5,24.7,470.5,188.36,112.57
2018,6,12,17,0,762.0,76.0,2.5,24.2,420.0,135.95,73.38
2018,6,12,17,15,730.0,72.0,2.4,23.35,369.0,85.58,44.72
2018,6,12,17,30,698.0,68.0,2.3,22.5,318.0,49.05,36.93
2018,6,12,17,45,652.0,63.0,2.25,21.7,268.0,42.76,31.67
2018,6,12,18,0,606.0,58.0,2.2,20.9,218.0,40.9,30.12
2018,6,12,18,15,537.5,52.0,2.15,20.0,171.5,38.07,27.59
2018,6,12,18,30,469.0,46.0,2.1,19.1,125.0,35.18,24.8
2018,6,12,18,45,361.0,37.0,2.0,18.2,86.0,29.35,19.13
2018,6,12,19,0,253.0,28.0,1.9,17.3,47.0,23.26,9.65
2018,6,12,19,15,139.5,16.0,1.9,16.8,25.5,15.25,0.0
2018,6,12,19,30,26.0,4.0,1.9,16.3,4.0,0.0,0.0
2018,6,12,19,45,13.0,2.0,1.9,15.75,2.0,0.0,0.0
2018,6,12,20,0,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,1.9,14.95,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,1.85,14.4,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,1.8,13.95,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,1.75,13.6,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,1.65,13.1,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,1.6,12.25,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,1.6,12.05,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,1.65,11.95,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,1.7,11.85,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,1.7,11.75,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,1.75,11.95,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,6,13,4,45,54.0,7.5,1.85,12.45,9.0,0.0,0.0
2018,6,13,5,0,108.0,15.0,1.9,12.7,18.0,30.38,0.0
2018,6,13,5,15,239.0,26.5,1.9,13.2,50.5,85.19,41.15
2018,6,13,5,30,370.0,38.0,1.9,13.7,83.0,148.27,103.39
2018,6,13,5,45,458.5,45.0,1.9,14.2,126.5,205.91,154.57
2018,6,13,6,0,547.0,52.0,1.9,14.7,170.0,272.93,213.25
2018,6,13,6,15,605.5,57.5,1.9,15.2,219.5,334.56,267.24
2018,6,13,6,30,664.0,63.0,1.9,15.7,269.0,401.64,324.01
2018,6,13,6,45,705.0,66.5,1.85,16.2,320.5,460.87,372.66
2018,6,13,7,0,746.0,70.0,1.8,16.7,372.0,524.36,422.64
2018,6,13,7,15,775.0,73.0,1.8,17.3,423.5,582.15,466.4
2018,6,13,7,30,804.0,76.0,1.8,17.9,475.0,640.87,509.23
2018,6,13,7,45,826.0,79.0,1.8,18.5,525.5,695.15,545.76
2018,6,13,8,0,848.0,82.0,1.8,19.1,576.0,744.21,577.34
2018,6,13,8,15,864.0,84.0,1.85,19.65,623.5,791.24,607.36
2018,6,13,8,30,880.0,86.0,1.9,20.2,671.0,836.9,635.91
2018,6,13,8,45,893.0,87.5,1.9,20.75,714.5,877.74,660.23
2018,6,13,9,0,906.0,89.0,1.9,21.3,758.0,916.48,682.79
2018,6,13,9,15,912.5,92.0,1.95,21.75,796.0,948.55,701.49
2018,6,13,9,30,919.0,95.0,2.0,22.2,834.0,977.71,718.24
2018,6,13,9,45,922.5,98.5,2.05,22.65,866.0,1001.47,731.44
2018,6,13,10,0,926.0,102.0,2.1,23.1,898.0,1021.92,742.56
2018,6,13,10,15,931.5,103.0,2.15,23.5,925.0,1038.29,751.28
2018,6,13,10,30,937.0,104.0,2.2,23.9,952.0,1051.25,757.93
2018,6,13,10,45,941.0,105.0,2.2,24.25,972.5,1059.19,761.07
2018,6,13,11,0,945.0,106.0,2.2,24.6,993.0,1063.56,762.1
2018,6,13,11,15,947.0,106.5,2.3,24.8,1005.5,1061.79,761.1
2018,6,13,11,30,949.0,107.0,2.4,25.0,1018.0,1056.44,757.97
2018,6,13,11,45,949.5,107.0,2.45,25.25,1023.0,1045.55,750.73
2018,6,13,12,0,950.0,107.0,2.5,25.5,1028.0,1031.21,741.43
2018,6,13,12,15,947.0,108.5,2.55,25.65,1025.5,1011.62,729.16
2018,6,13,12,30,944.0,110.0,2.6,25.8,1023.0,988.86,714.91
2018,6,13,12,45,939.5,111.0,2.65,25.9,1012.5,961.22,697.64
2018,6,13,13,0,935.0,112.0,2.7,26.0,1002.0,930.72,678.47
2018,6,13,13,15,931.5,112.0,2.75,25.95,985.5,897.43,657.74
2018,6,13,13,30,928.0,112.0,2.8,25.9,969.0,861.52,635.1
2018,6,13,13,45,922.5,111.5,2.85,25.85,945.5,821.13,609.22
2018,6,13,14,0,917.0,111.0,2.9,25.8,922.0,778.61,581.6
2018,6,13,14,15,910.5,109.0,2.95,25.55,891.5,732.11,551.04
2018,6,13,14,30,904.0,107.0,3.0,25.3,861.0,683.97,516.84
2018,6,13,14,45,894.5,105.5,3.0,25.0,825.0,633.06,479.52
2018,6,13,15,0,885.0,104.0,3.0,24.7,789.0,581.23,440.39
2018,6,13,15,15,873.5,102.0,3.0,24.7,748.0,527.27,397.98
2018,6,13,15,30,862.0,100.0,3.0,24.7,707.0,473.07,354.12
2018,6,13,15,45,846.0,98.0,3.05,23.9,661.5,417.11,308.74
2018,6,13,16,0,830.0,96.0,3.1,23.1,616.0,357.15,258.88
2018,6,13,16,15,810.0,93.5,3.05,22.55,567.5,300.98,210.56
2018,6,13,16,30,790.0,91.0,3.0,22.0,519.0,246.55,163.49
2018,6,13,16,45,764.5,87.5,3.0,21.4,468.5,192.36,118.3
2018,6,13,17,0,739.0,84.0,3.0,20.8,418.0,140.99,79.41
2018,6,13,17,15,706.0,79.5,2.95,20.1,367.5,86.58,46.5
2018,6,13,17,30,673.0,75.0,2.9,19.4,317.0,49.61,37.91
2018,6,13,17,45,625.5,69.0,2.85,18.65,266.5,47.32,36.09
2018,6,13,18,0,578.0,63.0,2.8,17.9,216.0,44.88,34.01
2018,6,13,18,15,509.0,55.5,2.7,17.2,169.5,40.97,30.48
2018,6,13,18,30,440.0,48.0,2.6,16.5,123.0,36.89,26.59
2018,6,13,18,45,336.0,38.5,2.55,15.8,85.0,30.69,20.51
2018,6,13,19,0,232.0,29.0,2.5,15.1,47.0,22.93,9.9
2018,6,13,19,15,128.0,16.5,2.45,14.75,25.5,15.73,0.0
2018,6,13,19,30,24.0,4.0,2.4,14.4,4.0,0.0,0.0
2018,6,13,19,45,12.0,2.0,2.4,14.0,2.0,0.0,0.0
2018,6,13,20,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,2.35,13.45,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,2.25,13.15,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,2.15,12.75,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,2.1,12.65,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,2.1,12.55,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,2.05,12.45,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,2.0,12.35,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,2.0,12.25,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,2.0,12.15,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,2.05,12.05,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,2.45,12.05,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,6,14,4,45,38.5,7.5,2.55,12.2,8.5,0.0,0.0
2018,6,14,5,0,77.0,15.0,2.6,12.3,17.0,25.72,0.0
2018,6,14,5,15,195.5,28.5,2.65,12.55,48.5,78.01,37.92
2018,6,14,5,30,314.0,42.0,2.7,12.8,80.0,136.93,96.4
2018,6,14,5,45,406.0,50.5,2.75,13.0,123.0,194.66,147.52
2018,6,14,6,0,498.0,59.0,2.8,13.2,166.0,261.89,206.76
2018,6,14,6,15,558.0,65.5,2.75,13.5,215.0,322.82,260.75
2018,6,14,6,30,618.0,72.0,2.7,13.8,264.0,389.36,317.97
2018,6,14,6,45,660.0,77.0,2.65,14.1,315.0,449.91,368.73
2018,6,14,7,0,702.0,82.0,2.6,14.4,366.0,513.47,420.12
2018,6,14,7,15,734.5,85.5,2.55,14.9,417.5,570.21,464.18
2018,6,14,7,30,767.0,89.0,2.5,15.4,469.0,630.13,509.06
2018,6,14,7,45,792.0,91.5,2.45,15.85,519.5,684.49,547.49
2018,6,14,8,0,817.0,94.0,2.4,16.3,570.0,738.8,583.93
2018,6,14,8,15,835.0,95.5,2.35,16.85,617.0,786.01,614.14
2018,6,14,8,30,853.0,97.0,2.3,17.4,664.0,826.23,638.79
2018,6,14,8,45,867.0,99.5,2.25,17.9,708.0,868.13,664.28
2018,6,14,9,0,881.0,102.0,2.2,18.4,752.0,908.05,687.91
2018,6,14,9,15,893.0,102.5,2.2,18.85,791.0,941.72,707.58
2018,6,14,9,30,905.0,103.0,2.2,19.3,830.0,972.87,725.42
2018,6,14,9,45,915.5,102.5,2.2,19.75,864.0,998.76,739.68
2018,6,14,10,0,926.0,102.0,2.2,20.2,898.0,1021.67,751.98
2018,6,14,10,15,929.5,104.5,2.2,20.55,924.5,1037.69,760.11
2018,6,14,10,30,933.0,107.0,2.2,20.9,951.0,1050.24,766.13
2018,6,14,10,45,934.5,109.0,2.25,21.25,970.5,1056.7,769.0
2018,6,14,11,0,936.0,111.0,2.3,21.6,990.0,1059.58,769.75
2018,6,14,11,15,936.5,113.0,2.35,21.8,1002.5,1057.85,768.15
2018,6,14,11,30,937.0,115.0,2.4,22.0,1015.0,1052.55,764.42
2018,6,14,11,45,935.5,117.0,2.5,22.15,1020.0,1041.75,757.99
2018,6,14,12,0,934.0,119.0,2.6,22.3,1025.0,1027.56,749.45
2018,6,14,12,15,932.0,120.0,2.65,22.3,1022.5,1008.64,737.82
2018,6,14,12,30,930.0,121.0,2.7,22.3,1020.0,986.59,724.19
2018,6,14,12,45,925.5,121.0,2.75,22.3,1009.0,958.29,706.45
2018,6,14,13,0,921.0,121.0,2.8,22.3,998.0,927.22,686.81
2018,6,14,13,15,915.5,122.0,2.85,22.1,981.0,893.57,665.84
2018,6,14,13,30,910.0,123.0,2.9,21.9,964.0,857.47,643.0
2018,6,14,13,45,902.5,123.0,2.95,21.75,939.5,816.63,616.53
2018,6,14,14,0,895.0,123.0,3.0,21.6,915.0,773.85,588.39
2018,6,14,14,15,888.5,121.5,3.0,21.4,885.5,728.69,557.39
2018,6,14,14,30,882.0,120.0,3.0,21.2,856.0,681.94,523.28
2018,6,14,14,45,873.0,117.5,2.95,20.95,820.0,631.42,485.43
2018,6,14,15,0,864.0,115.0,2.9,20.7,784.0,579.99,445.86
2018,6,14,15,15,852.0,112.5,2.9,20.7,743.0,526.36,403.2
2018,6,14,15,30,840.0,110.0,2.9,20.7,702.0,469.0,356.56
2018,6,14,15,45,827.0,106.5,2.85,20.15,657.5,413.54,310.55
2018,6,14,16,0,814.0,103.0,2.8,19.6,613.0,358.59,263.57
2018,6,14,16,15,798.5,98.0,2.75,19.3,565.5,302.42,214.52
2018,6,14,16,30,783.0,93.0,2.7,19.0,518.0,247.51,166.36
2018,6,14,16,45,760.5,88.0,2.65,18.7,468.0,192.94,120.14
2018,6,14,17,0,738.0,83.0,2.6,18.4,418.0,140.86,79.97
2018,6,14,17,15,705.5,78.0,2.55,18.0,367.0,86.23,46.29
2018,6,14,17,30,673.0,73.0,2.5,17.6,316.0,48.04,36.83
2018,6,14,17,45,628.0,67.5,2.45,17.2,266.5,46.08,35.23
2018,6,14,18,0,583.0,62.0,2.4,16.8,217.0,44.0,33.41
2018,6,14,18,15,513.5,55.0,2.3,16.3,170.5,40.49,30.18
2018,6,14,18,30,444.0,48.0,2.2,15.8,124.0,36.82,26.64
2018,6,14,18,45,339.0,38.5,2.1,15.25,85.5,30.62,20.55
2018,6,14,19,0,234.0,29.0,2.0,14.7,47.0,24.11,11.05
2018,6,14,19,15,129.0,16.5,1.95,14.4,25.5,15.73,0.0
2018,6,14,19,30,24.0,4.0,1.9,14.1,4.0,0.0,0.0
2018,6,14,19,45,12.0,2.0,1.9,13.8,2.0,0.0,0.0
2018,6,14,20,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,1.9,13.35,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,1.9,13.05,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,1.9,12.85,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,1.85,12.75,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,1.8,12.65,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,1.8,12.55,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,1.85,12.45,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,1.95,12.4,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,2.0,12.35,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,1.95,12.3,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,1.95,12.4,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,6,15,4,45,35.5,7.0,2.05,12.6,8.0,0.0,0.0
2018,6,15,5,0,71.0,14.0,2.1,12.7,16.0,23.84,0.0
2018,6,15,5,15,187.0,28.0,2.2,12.95,47.5,75.52,36.38
2018,6,15,5,30,303.0,42.0,2.3,13.2,79.0,133.84,94.02
2018,6,15,5,45,395.5,50.5,2.35,13.45,121.5,191.04,144.39
2018,6,15,6,0,488.0,59.0,2.4,13.7,164.0,257.81,202.91
2018,6,15,6,15,547.5,65.5,2.4,14.0,212.0,317.95,256.01
2018,6,15,6,30,607.0,72.0,2.4,14.3,260.0,383.66,312.35
2018,6,15,6,45,648.5,77.0,2.4,14.55,310.5,443.35,362.37
2018,6,15,7,0,690.0,82.0,2.4,14.8,361.0,506.02,413.09
2018,6,15,7,15,721.0,85.5,2.4,15.3,411.5,561.24,456.04
2018,6,15,7,30,752.0,89.0,2.4,15.8,462.0,619.52,499.83
2018,6,15,7,45,776.0,92.0,2.4,16.25,511.5,673.07,538.03
2018,6,15,8,0,800.0,95.0,2.4,16.7,561.0,726.53,574.24
2018,6,15,8,15,818.0,97.0,2.45,17.05,607.5,773.69,605.66
2018,6,15,8,30,836.0,99.0,2.5,17.4,654.0,819.69,635.81
2018,6,15,8,45,849.5,101.0,2.5,17.8,697.0,854.21,657.01
2018,6,15,9,0,863.0,103.0,2.5,18.2,740.0,892.64,680.74
2018,6,15,9,15,869.5,106.5,2.55,18.5,777.0,924.06,700.06
2018,6,15,9,30,876.0,110.0,2.6,18.8,814.0,952.73,717.48
2018,6,15,9,45,880.5,114.0,2.6,19.05,846.0,977.07,731.64
2018,6,15,10,0,885.0,118.0,2.6,19.3,878.0,998.28,743.73
2018,6,15,10,15,890.5,119.0,2.65,19.45,904.5,1014.1,753.07
2018,6,15,10,30,896.0,120.0,2.7,19.6,931.0,1026.64,760.4
2018,6,15,10,45,900.0,121.5,2.7,19.75,951.0,1034.84,764.5
2018,6,15,11,0,904.0,123.0,2.7,19.9,971.0,1039.59,766.5
2018,6,15,11,15,906.5,123.5,2.75,19.95,984.0,1038.37,765.53
2018,6,15,11,30,909.0,124.0,2.8,20.0,997.0,1033.69,762.48
2018,6,15,11,45,909.0,124.5,2.85,20.0,1002.0,1023.13,755.85
2018,6,15,12,0,909.0,125.0,2.9,20.0,1007.0,1009.28,747.18
2018,6,15,12,15,906.5,126.5,2.95,19.95,1004.5,990.8,735.65
2018,6,15,12,30,904.0,128.0,3.0,19.9,1002.0,969.27,722.15
2018,6,15,12,45,899.5,129.0,3.0,19.85,992.0,942.54,704.76
2018,6,15,13,0,895.0,130.0,3.0,19.8,982.0,913.11,685.55
2018,6,15,13,15,892.0,128.5,3.05,19.65,965.5,880.07,664.41
2018,6,15,13,30,889.0,127.0,3.1,19.5,949.0,844.53,641.37
2018,6,15,13,45,885.0,125.0,3.15,19.4,926.0,805.39,615.47
2018,6,15,14,0,881.0,123.0,3.2,19.3,903.0,764.12,587.79
2018,6,15,14,15,875.0,121.0,3.25,19.05,874.0,719.5,557.0
2018,6,15,14,30,869.0,119.0,3.3,18.8,845.0,673.28,523.07
2018,6,15,14,45,861.0,116.0,3.3,18.55,809.5,623.59,485.46
2018,6,15,15,0,853.0,113.0,3.3,18.3,774.0,572.9,446.01
2018,6,15,15,15,840.5,111.0,3.3,18.3,733.5,520.06,403.32
2018,6,15,15,30,828.0,109.0,3.3,18.3,693.0,463.53,356.66
2018,6,15,15,45,815.5,105.0,3.35,17.65,649.0,408.51,310.67
2018,6,15,16,0,803.0,101.0,3.4,17.0,605.0,353.97,263.59
2018,6,15,16,15,788.5,95.5,3.35,16.65,558.0,298.29,214.3
2018,6,15,16,30,774.0,90.0,3.3,16.3,511.0,243.78,165.81
2018,6,15,16,45,753.0,85.0,3.25,15.95,462.0,189.99,119.53
2018,6,15,17,0,732.0,80.0,3.2,15.6,413.0,138.51,79.15
2018,6,15,17,15,699.5,76.0,3.15,15.25,363.0,89.77,49.7
2018,6,15,17,30,667.0,72.0,3.1,14.9,313.0,47.22,36.52
2018,6,15,17,45,622.0,66.5,3.05,14.55,264.0,45.23,34.86
2018,6,15,18,0,577.0,61.0,3.0,14.2,215.0,43.11,32.98
2018,6,15,18,15,503.5,55.0,2.9,13.85,169.0,40.41,30.43
2018,6,15,18,30,430.0,49.0,2.8,13.5,123.0,37.66,27.64
2018,6,15,18,45,319.0,40.0,2.75,13.15,85.0,31.97,21.93
2018,6,15,19,0,208.0,31.0,2.7,12.8,47.0,24.52,11.73
2018,6,15,19,15,113.0,17.5,2.65,12.7,25.5,16.68,0.0
2018,6,15,19,30,18.0,4.0,2.6,12.6,4.0,0.0,0.0
2018,6,15,19,45,9.0,2.0,2.6,12.5,2.0,0.0,0.0
2018,6,15,20,0,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,2.6,12.35,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,2.55,12.3,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,2.45,12.35,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,2.35,12.4,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,2.25,12.45,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,2.05,12.45,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,2.05,12.4,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,2.0,12.35,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,1.95,12.3,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,1.85,12.3,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,6,16,4,45,28.0,7.0,1.8,12.55,8.0,0.0,0.0
2018,6,16,5,0,56.0,14.0,1.8,12.6,16.0,21.58,0.0
2018,6,16,5,15,162.5,29.5,1.8,12.85,46.5,72.09,34.74
2018,6,16,5,30,269.0,45.0,1.8,13.1,77.0,128.25,90.48
2018,6,16,5,45,362.0,54.5,1.8,13.3,119.5,183.05,138.47
2018,6,16,6,0,455.0,64.0,1.8,13.5,162.0,250.35,196.95
2018,6,16,6,15,518.0,71.0,1.75,13.9,210.0,310.9,249.75
2018,6,16,6,30,581.0,78.0,1.7,14.3,258.0,377.37,305.95
2018,6,16,6,45,626.5,83.5,1.7,14.65,309.0,438.51,356.41
2018,6,16,7,0,672.0,89.0,1.7,15.0,360.0,503.05,407.79
2018,6,16,7,15,706.0,92.5,1.7,15.45,411.0,561.13,452.33
2018,6,16,7,30,740.0,96.0,1.7,15.9,462.0,620.74,496.51
2018,6,16,7,45,767.0,98.0,1.65,16.35,512.0,672.81,533.01
2018,6,16,8,0,794.0,100.0,1.6,16.8,562.0,727.12,568.72
2018,6,16,8,15,812.5,102.0,1.6,17.3,608.5,774.49,598.9
2018,6,16,8,30,831.0,104.0,1.6,17.8,655.0,820.74,627.74
2018,6,16,8,45,847.0,105.0,1.6,18.3,699.0,856.04,648.58
2018,6,16,9,0,863.0,106.0,1.6,18.8,743.0,895.54,672.06
2018,6,16,9,15,874.5,107.0,1.65,19.2,781.5,928.87,691.95
2018,6,16,9,30,886.0,108.0,1.7,19.6,820.0,959.71,710.12
2018,6,16,9,45,895.0,109.0,1.7,20.05,853.5,985.44,724.08
2018,6,16,10,0,904.0,110.0,1.7,20.5,887.0,1008.2,736.12
2018,6,16,10,15,909.5,111.5,1.75,20.8,914.0,1024.89,745.43
2018,6,16,10,30,915.0,113.0,1.8,21.1,941.0,1038.23,752.74
2018,6,16,10,45,918.5,114.5,1.85,21.4,961.0,1046.14,756.73
2018,6,16,11,0,922.0,116.0,1.9,21.7,981.0,1050.54,758.66
2018,6,16,11,15,924.0,116.0,2.0,21.85,993.5,1048.38,757.7
2018,6,16,11,30,926.0,116.0,2.1,22.0,1006.0,1042.73,754.65
2018,6,16,11,45,926.0,117.0,2.2,22.15,1011.5,1032.63,748.84
2018,6,16,12,0,926.0,118.0,2.3,22.3,1017.0,1019.16,740.92
2018,6,16,12,15,924.0,119.0,2.35,22.3,1014.5,1000.5,729.57
2018,6,16,12,30,922.0,120.0,2.4,22.3,1012.0,978.73,716.25
2018,6,16,12,45,918.5,121.0,2.5,22.25,1002.5,952.59,700.66
2018,6,16,13,0,915.0,122.0,2.6,22.2,993.0,923.62,683.07
2018,6,16,13,15,910.5,122.0,2.7,22.05,976.5,890.17,662.57
2018,6,16,13,30,906.0,122.0,2.8,21.9,960.0,854.24,640.12
2018,6,16,13,45,900.0,121.5,2.9,21.7,936.5,814.35,614.77
2018,6,16,14,0,894.0,121.0,3.0,21.5,913.0,772.42,587.6
2018,6,16,14,15,886.0,120.0,3.05,21.2,883.0,726.81,556.79
2018,6,16,14,30,878.0,119.0,3.1,20.9,853.0,679.73,522.78
2018,6,16,14,45,867.5,118.0,3.15,20.6,817.5,629.89,485.74
2018,6,16,15,0,857.0,117.0,3.2,20.3,782.0,579.25,446.96
2018,6,16,15,15,845.0,115.0,3.2,20.3,741.5,523.52,402.61
2018,6,16,15,30,833.0,113.0,3.2,20.3,701.0,469.99,358.6
2018,6,16,15,45,817.0,110.5,3.25,19.5,656.5,414.61,313.0
2018,6,16,16,0,801.0,108.0,3.3,18.7,612.0,360.06,266.59
2018,6,16,16,15,779.5,106.0,3.3,18.25,564.5,305.47,218.91
2018,6,16,16,30,758.0,104.0,3.3,17.8,517.0,252.83,172.71
2018,6,16,16,45,730.5,100.0,3.3,17.4,466.5,194.81,123.75
2018,6,16,17,0,703.0,96.0,3.3,17.0,416.0,144.26,84.6
2018,6,16,17,15,664.5,92.0,3.3,16.55,365.5,96.38,55.7
2018,6,16,17,30,626.0,88.0,3.3,16.1,315.0,59.36,47.05
2018,6,16,17,45,572.0,82.0,3.3,15.65,265.0,57.56,45.63
2018,6,16,18,0,518.0,76.0,3.3,15.2,215.0,55.69,44.0
2018,6,16,18,15,442.0,67.5,3.2,14.85,168.5,51.44,40.06
2018,6,16,18,30,366.0,59.0,3.1,14.5,122.0,44.91,33.89
2018,6,16,18,45,260.5,47.0,3.05,14.15,84.5,36.52,25.75
2018,6,16,19,0,155.0,35.0,3.0,13.8,47.0,27.8,14.25
2018,6,16,19,15,82.5,19.5,3.0,13.65,25.5,18.59,0.0
2018,6,16,19,30,10.0,4.0,3.0,13.5,4.0,0.0,0.0
2018,6,16,19,45,5.0,2.0,3.0,13.35,2.0,0.0,0.0
2018,6,16,20,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,2.7,12.85,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,2.55,12.7,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,2.5,12.65,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,2.25,12.6,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,2.2,12.65,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,2.15,12.7,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,2.1,12.75,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,2.05,12.8,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,2.05,12.85,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,2.05,12.9,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,1.95,12.9,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,1.85,12.85,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,1.75,12.8,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,1.7,12.85,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,6,17,4,45,5.5,4.0,1.7,12.95,4.0,0.0,0.0
2018,6,17,5,0,11.0,8.0,1.7,13.0,8.0,9.24,0.0
2018,6,17,5,15,16.5,16.5,1.7,13.15,18.0,18.85,5.63
2018,6,17,5,30,22.0,25.0,1.7,13.3,28.0,29.44,17.88
2018,6,17,5,45,50.5,39.5,1.75,13.5,49.5,57.69,41.91
2018,6,17,6,0,79.0,54.0,1.8,13.7,71.0,86.24,66.66
2018,6,17,6,15,40.5,68.0,1.8,13.9,77.0,84.04,65.95
2018,6,17,6,30,2.0,82.0,1.8,14.1,83.0,78.6,61.52
2018,6,17,6,45,46.0,116.5,1.75,14.3,135.0,141.24,114.46
2018,6,17,7,0,90.0,151.0,1.7,14.5,187.0,205.36,167.64
2018,6,17,7,15,198.0,170.0,1.7,14.7,263.5,304.7,249.17
2018,6,17,7,30,306.0,189.0,1.7,14.9,340.0,415.5,337.12
2018,6,17,7,45,345.5,201.5,1.65,15.15,389.0,470.35,378.4
2018,6,17,8,0,385.0,214.0,1.6,15.4,438.0,538.26,428.52
2018,6,17,8,15,367.0,241.0,1.6,15.6,468.5,557.03,440.32
2018,6,17,8,30,349.0,268.0,1.6,15.8,499.0,583.81,457.91
2018,6,17,8,45,288.5,301.0,1.55,16.05,500.5,577.79,449.78
2018,6,17,9,0,228.0,334.0,1.5,16.3,502.0,554.96,429.83
2018,6,17,9,15,180.5,356.0,1.45,16.55,493.5,539.37,415.62
2018,6,17,9,30,133.0,378.0,1.4,16.8,485.0,520.62,399.05
2018,6,17,9,45,166.5,394.0,1.4,17.1,533.5,570.75,435.11
2018,6,17,10,0,200.0,410.0,1.4,17.4,582.0,621.22,470.2
2018,6,17,10,15,266.0,407.0,1.4,17.85,643.0,695.55,521.94
2018,6,17,10,30,332.0,404.0,1.4,18.3,704.0,758.19,564.38
2018,6,17,10,45,555.0,297.0,1.4,18.8,812.0,881.18,651.42
2018,6,17,11,0,778.0,190.0,1.4,19.3,920.0,990.02,721.67
2018,6,17,11,15,832.0,162.0,1.45,19.65,952.5,1011.34,733.21
2018,6,17,11,30,886.0,134.0,1.5,20.0,985.0,1020.8,738.41
2018,6,17,11,45,889.0,132.5,1.5,20.35,991.0,1011.48,731.18
2018,6,17,12,0,892.0,131.0,1.5,20.7,997.0,998.91,722.24
2018,6,17,12,15,892.5,131.0,1.55,21.0,996.0,982.19,711.68
2018,6,17,12,30,893.0,131.0,1.6,21.3,995.0,962.4,699.21
2018,6,17,12,45,893.0,129.0,1.65,21.55,986.5,937.29,683.46
2018,6,17,13,0,893.0,127.0,1.7,21.8,978.0,909.31,665.83
2018,6,17,13,15,890.0,126.5,1.75,21.9,962.5,877.37,645.87
2018,6,17,13,30,887.0,126.0,1.8,22.0,947.0,842.91,624.1
2018,6,17,13,45,883.0,124.5,1.85,22.1,924.5,804.39,599.38
2018,6,17,14,0,879.0,123.0,1.9,22.2,902.0,763.73,572.93
2018,6,17,14,15,871.5,121.5,1.9,22.2,872.5,718.68,542.31
2018,6,17,14,30,864.0,120.0,1.9,22.2,843.0,672.16,508.78
2018,6,17,14,45,855.0,118.0,1.95,22.15,808.0,623.03,472.89
2018,6,17,15,0,846.0,116.0,2.0,22.1,773.0,573.0,435.21
2018,6,17,15,15,834.0,113.5,2.0,22.1,732.5,520.35,394.14
2018,6,17,15,30,822.0,111.0,2.0,22.1,692.0,464.05,349.15
2018,6,17,15,45,807.5,108.5,2.0,21.85,648.5,409.87,304.7
2018,6,17,16,0,793.0,106.0,2.0,21.6,605.0,356.38,259.47
2018,6,17,16,15,775.0,102.0,2.0,21.3,558.0,301.53,212.43
2018,6,17,16,30,757.0,98.0,2.0,21.0,511.0,248.23,166.41
2018,6,17,16,45,731.5,94.0,2.0,20.75,461.5,195.45,122.28
2018,6,17,17,0,706.0,90.0,2.0,20.5,412.0,140.61,80.11
2018,6,17,17,15,671.5,84.5,2.0,20.05,361.5,91.61,50.47
2018,6,17,17,30,637.0,79.0,2.0,19.6,311.0,52.31,40.22
2018,6,17,17,45,589.5,73.0,2.0,19.15,262.0,50.17,38.52
2018,6,17,18,0,542.0,67.0,2.0,18.7,213.0,47.9,36.56
2018,6,17,18,15,473.0,59.5,1.9,18.05,167.5,44.17,33.2
2018,6,17,18,30,404.0,52.0,1.8,17.4,122.0,40.28,29.49
2018,6,17,18,45,305.0,41.0,1.7,16.8,84.5,32.8,22.34
2018,6,17,19,0,206.0,30.0,1.6,16.2,47.0,23.65,11.35
2018,6,17,19,15,113.0,17.0,1.6,15.75,25.5,16.2,0.0
2018,6,17,19,30,20.0,4.0,1.6,15.3,4.0,3.81,0.0
2018,6,17,19,45,10.0,2.0,1.6,14.9,2.0,0.0,0.0
2018,6,17,20,0,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,1.55,14.25,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,1.5,13.75,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,1.4,13.35,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,1.25,13.1,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,1.15,12.9,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,1.05,12.7,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,0.95,12.6,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,0.9,12.55,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,0.8,12.45,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,0.8,12.35,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,0.85,12.25,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,0.9,12.15,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,0.9,12.05,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,0.95,12.3,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,6,18,4,45,36.0,7.0,1.0,12.85,8.0,0.0,0.0
2018,6,18,5,0,72.0,14.0,1.0,13.1,16.0,23.84,0.0
2018,6,18,5,15,182.5,27.5,1.05,13.55,46.0,73.42,34.21
2018,6,18,5,30,293.0,41.0,1.1,14.0,76.0,129.43,90.13
2018,6,18,5,45,345.5,50.0,1.1,14.4,110.0,172.15,129.01
2018,6,18,6,0,398.0,59.0,1.1,14.8,144.0,223.48,174.42
2018,6,18,6,15,238.5,85.0,1.1,15.3,139.5,197.44,157.91
2018,6,18,6,30,79.0,111.0,1.1,15.8,135.0,156.29,125.59
2018,6,18,6,45,248.0,118.0,1.05,16.3,214.0,263.24,213.92
2018,6,18,7,0,417.0,125.0,1.0,16.8,293.0,389.79,314.42
2018,6,18,7,15,555.5,113.5,1.0,17.35,369.0,489.1,390.61
2018,6,18,7,30,694.0,102.0,1.0,17.9,445.0,595.67,469.61
2018,6,18,7,45,729.5,102.5,1.0,18.45,496.5,652.14,508.58
2018,6,18,8,0,765.0,103.0,1.0,19.0,548.0,707.54,544.57
2018,6,18,8,15,784.0,105.5,1.05,19.55,594.0,754.8,574.52
2018,6,18,8,30,803.0,108.0,1.1,20.1,640.0,801.07,603.32
2018,6,18,8,45,818.0,110.0,1.15,20.65,683.0,842.06,628.1
2018,6,18,9,0,833.0,112.0,1.2,21.2,726.0,874.51,646.97
2018,6,18,9,15,840.5,116.0,1.25,21.6,763.5,906.63,665.94
2018,6,18,9,30,848.0,120.0,1.3,22.0,801.0,936.13,683.09
2018,6,18,9,45,830.5,136.5,1.4,22.4,826.0,960.16,697.43
2018,6,18,10,0,813.0,153.0,1.5,22.8,851.0,972.61,704.44
2018,6,18,10,15,753.0,196.0,1.6,23.1,858.5,972.27,703.77
2018,6,18,10,30,693.0,239.0,1.7,23.4,866.0,961.86,696.86
2018,6,18,10,45,635.0,277.5,1.75,23.7,861.5,943.57,683.3
2018,6,18,11,0,577.0,316.0,1.8,24.0,857.0,920.72,666.15
2018,6,18,11,15,595.5,309.5,1.9,24.2,875.0,928.43,672.06
2018,6,18,11,30,614.0,303.0,2.0,24.4,893.0,933.22,675.78
2018,6,18,11,45,614.0,308.0,2.05,24.6,901.0,927.92,671.92
2018,6,18,12,0,614.0,313.0,2.1,24.8,909.0,920.0,666.5
2018,6,18,12,15,709.5,251.0,2.15,24.85,938.5,936.89,680.34
2018,6,18,12,30,805.0,189.0,2.2,24.9,968.0,942.81,684.46
2018,6,18,12,45,808.5,182.5,2.3,24.95,959.0,917.47,668.94
2018,6,18,13,0,812.0,176.0,2.4,25.0,950.0,889.38,651.76
2018,6,18,13,15,856.5,146.5,2.4,24.95,950.5,867.58,638.08
2018,6,18,13,30,901.0,117.0,2.4,24.9,951.0,846.53,624.84
2018,6,18,13,45,897.0,115.5,2.45,24.8,928.5,807.59,599.97
2018,6,18,14,0,893.0,114.0,2.5,24.7,906.0,766.48,573.46
2018,6,18,14,15,887.0,113.0,2.5,24.5,877.5,722.42,544.17
2018,6,18,14,30,881.0,112.0,2.5,24.3,849.0,676.72,511.46
2018,6,18,14,45,872.5,109.5,2.5,24.15,813.5,626.74,474.73
2018,6,18,15,0,864.0,107.0,2.5,24.0,778.0,575.78,436.23
2018,6,18,15,15,852.5,104.5,2.5,24.0,737.5,522.57,394.64
2018,6,18,15,30,841.0,102.0,2.5,24.0,697.0,469.14,351.64
2018,6,18,15,45,828.0,99.0,2.45,23.45,653.5,410.46,304.06
2018,6,18,16,0,815.0,96.0,2.4,22.9,610.0,355.99,258.2
2018,6,18,16,15,798.0,92.5,2.4,22.6,563.0,300.69,210.62
2018,6,18,16,30,781.0,89.0,2.4,22.3,516.0,246.78,163.93
2018,6,18,16,45,756.5,85.5,2.35,21.95,466.5,193.23,119.06
2018,6,18,17,0,732.0,82.0,2.3,21.6,417.0,142.37,80.08
2018,6,18,17,15,699.0,77.5,2.25,21.05,366.5,93.11,50.45
2018,6,18,17,30,666.0,73.0,2.2,20.5,316.0,47.83,36.18
2018,6,18,17,45,619.5,67.5,2.1,19.95,266.5,45.86,34.63
2018,6,18,18,0,573.0,62.0,2.0,19.4,217.0,43.77,32.85
2018,6,18,18,15,505.0,55.5,1.9,18.7,171.0,40.69,30.07
2018,6,18,18,30,437.0,49.0,1.8,18.0,125.0,37.49,27.01
2018,6,18,18,45,335.5,39.5,1.65,17.3,87.0,31.33,21.06
2018,6,18,19,0,234.0,30.0,1.5,16.6,49.0,23.65,11.51
2018,6,18,19,15,130.0,17.5,1.5,16.2,27.0,16.68,0.0
2018,6,18,19,30,26.0,5.0,1.5,15.8,5.0,4.77,0.0
2018,6,18,19,45,13.0,2.5,1.45,15.45,2.5,0.0,0.0
2018,6,18,20,0,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,1.4,14.15,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,1.4,13.85,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,1.35,13.55,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,1.3,13.25,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,1.15,12.4,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,1.1,12.35,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,1.25,12.65,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,1.35,12.75,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,6,19,4,45,41.0,6.0,1.45,13.1,7.0,0.0,0.0
2018,6,19,5,0,82.0,12.0,1.5,13.2,14.0,23.33,0.0
2018,6,19,5,15,198.0,23.5,1.5,13.5,43.0,72.65,32.85
2018,6,19,5,30,314.0,35.0,1.5,13.8,72.0,129.18,89.35
2018,6,19,5,45,206.5,39.5,1.5,14.05,68.5,115.99,86.54
2018,6,19,6,0,99.0,44.0,1.5,14.3,65.0,86.63,66.46
2018,6,19,6,15,49.5,62.5,1.5,14.65,73.0,86.49,67.76
2018,6,19,6,30,0.0,81.0,1.5,15.0,81.0,76.64,59.63
2018,6,19,6,45,48.0,116.5,1.5,15.3,136.0,142.25,114.84
2018,6,19,7,0,96.0,152.0,1.5,15.6,191.0,217.24,176.53
2018,6,19,7,15,396.5,125.0,1.5,16.1,316.5,396.97,323.35
2018,6,19,7,30,697.0,98.0,1.5,16.6,442.0,592.67,474.27
2018,6,19,7,45,756.0,91.5,1.45,17.1,500.5,656.25,518.27
2018,6,19,8,0,815.0,85.0,1.4,17.6,559.0,724.6,563.65
2018,6,19,8,15,832.5,87.5,1.45,18.25,606.0,767.31,590.35
2018,6,19,8,30,850.0,90.0,1.5,18.9,653.0,813.77,619.41
2018,6,19,8,45,863.5,91.5,1.5,19.5,696.0,854.2,643.37
2018,6,19,9,0,877.0,93.0,1.5,20.1,739.0,892.68,665.66
2018,6,19,9,15,887.5,94.5,1.5,20.6,777.5,926.19,684.62
2018,6,19,9,30,898.0,96.0,1.5,21.1,816.0,957.13,701.74
2018,6,19,9,45,905.5,97.0,1.55,21.65,849.0,981.87,715.33
2018,6,19,10,0,913.0,98.0,1.6,22.2,882.0,1003.57,727.02
2018,6,19,10,15,919.0,99.0,1.65,22.55,909.0,1020.59,736.35
2018,6,19,10,30,925.0,100.0,1.7,22.9,936.0,1034.27,743.68
2018,6,19,10,45,929.0,101.0,1.75,23.3,956.5,1042.51,747.56
2018,6,19,11,0,933.0,102.0,1.8,23.7,977.0,1047.21,749.39
2018,6,19,11,15,935.5,102.5,1.85,23.9,990.5,1046.35,748.45
2018,6,19,11,30,938.0,103.0,1.9,24.1,1004.0,1041.93,745.45
2018,6,19,11,45,939.0,103.5,1.95,24.3,1010.0,1032.5,739.44
2018,6,19,12,0,940.0,104.0,2.0,24.5,1016.0,1019.64,731.38
2018,6,19,12,15,937.0,105.5,2.05,24.6,1013.5,1000.57,719.76
2018,6,19,12,30,934.0,107.0,2.1,24.7,1011.0,978.37,706.19
2018,6,19,12,45,928.0,109.5,2.2,24.75,1001.0,951.36,690.17
2018,6,19,13,0,922.0,112.0,2.3,24.8,991.0,921.58,672.22
2018,6,19,13,15,919.0,111.5,2.35,24.8,975.0,888.94,651.9
2018,6,19,13,30,916.0,111.0,2.4,24.8,959.0,853.69,629.67
2018,6,19,13,45,911.5,109.5,2.45,24.75,936.0,813.89,604.28
2018,6,19,14,0,907.0,108.0,2.5,24.7,913.0,771.91,577.11
2018,6,19,14,15,900.0,107.0,2.5,24.5,883.5,726.64,547.3
2018,6,19,14,30,893.0,106.0,2.5,24.3,854.0,679.78,513.8
2018,6,19,14,45,884.0,105.0,2.55,24.15,819.0,630.33,477.64
2018,6,19,15,0,875.0,104.0,2.6,24.0,784.0,579.91,439.63
2018,6,19,15,15,864.0,101.5,2.6,24.0,743.5,526.43,397.79
2018,6,19,15,30,853.0,99.0,2.6,24.0,703.0,472.66,354.46
2018,6,19,15,45,838.0,97.0,2.6,23.4,658.5,417.68,309.69
2018,6,19,16,0,823.0,95.0,2.6,22.8,614.0,358.58,260.44
2018,6,19,16,15,804.5,91.5,2.6,22.3,566.0,302.4,212.28
2018,6,19,16,30,786.0,88.0,2.6,21.8,518.0,247.79,165.06
2018,6,19,16,45,761.0,85.0,2.6,21.35,468.5,194.28,120.11
2018,6,19,17,0,736.0,82.0,2.6,20.9,419.0,143.5,81.04
2018,6,19,17,15,703.0,77.5,2.55,20.2,368.5,93.99,51.0
2018,6,19,17,30,670.0,73.0,2.5,19.5,318.0,47.8,36.31
2018,6,19,17,45,624.0,68.0,2.45,18.8,268.5,46.23,35.12
2018,6,19,18,0,578.0,63.0,2.4,18.1,219.0,44.56,33.72
2018,6,19,18,15,512.0,56.0,2.35,17.4,173.0,41.09,30.59
2018,6,19,18,30,446.0,49.0,2.3,16.7,127.0,37.46,27.13
2018,6,19,18,45,346.0,39.5,2.25,16.0,88.5,31.29,21.16
2018,6,19,19,0,246.0,30.0,2.2,15.3,50.0,24.82,12.59
2018,6,19,19,15,137.0,17.5,2.15,14.9,27.5,16.68,0.0
2018,6,19,19,30,28.0,5.0,2.1,14.5,5.0,4.77,0.0
2018,6,19,19,45,14.0,2.5,2.1,14.1,2.5,0.0,0.0
2018,6,19,20,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,2.05,13.1,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,1.95,12.8,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,1.9,12.55,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,1.85,12.35,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,1.75,12.25,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,1.7,12.15,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,1.65,12.05,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,1.6,11.75,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,1.6,11.65,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,1.6,11.55,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,1.6,11.25,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,1.55,11.15,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,1.6,11.15,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,6,20,4,45,38.0,5.5,1.75,11.65,6.5,0.0,0.0
2018,6,20,5,0,76.0,11.0,1.8,11.9,13.0,21.46,0.0
2018,6,20,5,15,175.0,23.5,1.85,12.35,40.5,66.75,29.61
2018,6,20,5,30,274.0,36.0,1.9,12.8,68.0,119.68,83.26
2018,6,20,5,45,373.5,43.0,1.95,13.2,109.5,174.79,131.36
2018,6,20,6,0,473.0,50.0,2.0,13.6,151.0,240.65,188.73
2018,6,20,6,15,244.5,78.0,2.0,14.05,131.0,191.59,154.34
2018,6,20,6,30,16.0,106.0,2.0,14.5,111.0,110.24,87.94
2018,6,20,6,45,191.5,118.5,2.0,14.9,194.5,233.67,191.71
2018,6,20,7,0,367.0,131.0,2.0,15.3,278.0,366.91,300.35
2018,6,20,7,15,589.5,102.5,2.0,15.8,376.0,497.55,404.42
2018,6,20,7,30,812.0,74.0,2.0,16.3,474.0,640.32,513.81
2018,6,20,7,45,833.5,76.5,2.0,16.8,524.5,689.62,546.71
2018,6,20,8,0,855.0,79.0,2.0,17.3,575.0,742.68,581.9
2018,6,20,8,15,870.5,81.5,2.0,17.8,622.5,790.31,612.39
2018,6,20,8,30,886.0,84.0,2.0,18.3,670.0,836.52,641.31
2018,6,20,8,45,899.0,85.5,2.0,18.8,714.0,877.77,666.29
2018,6,20,9,0,912.0,87.0,2.0,19.3,758.0,916.92,689.51
2018,6,20,9,15,914.0,92.0,2.05,19.7,795.0,947.49,707.53
2018,6,20,9,30,916.0,97.0,2.1,20.1,832.0,974.92,723.47
2018,6,20,9,45,915.0,104.0,2.1,20.5,863.5,998.34,736.18
2018,6,20,10,0,914.0,111.0,2.1,20.9,895.0,1018.24,746.61
2018,6,20,10,15,921.0,111.5,2.15,21.15,923.0,1035.67,756.54
2018,6,20,10,30,928.0,112.0,2.2,21.4,951.0,1049.76,764.42
2018,6,20,10,45,933.0,112.5,2.3,21.65,972.0,1058.42,769.55
2018,6,20,11,0,938.0,113.0,2.4,21.9,993.0,1063.54,772.57
2018,6,20,11,15,941.5,112.5,2.45,22.0,1006.5,1062.57,771.7
2018,6,20,11,30,945.0,112.0,2.5,22.1,1020.0,1058.05,768.72
2018,6,20,11,45,947.0,112.0,2.6,22.2,1026.5,1048.99,763.5
2018,6,20,12,0,949.0,112.0,2.7,22.3,1033.0,1036.45,756.11
2018,6,20,12,15,948.0,112.0,2.8,22.2,1031.0,1017.63,745.27
2018,6,20,12,30,947.0,112.0,2.9,22.1,1029.0,995.6,732.32
2018,6,20,12,45,946.0,111.0,2.95,22.0,1020.0,969.48,716.21
2018,6,20,13,0,945.0,110.0,3.0,21.9,1011.0,940.34,698.03
2018,6,20,13,15,942.0,109.5,3.05,21.75,995.0,907.04,677.08
2018,6,20,13,30,939.0,109.0,3.1,21.6,979.0,871.06,654.14
2018,6,20,13,45,935.5,107.0,3.1,21.45,955.5,830.77,627.72
2018,6,20,14,0,932.0,105.0,3.1,21.3,932.0,788.17,599.44
2018,6,20,14,15,926.0,103.5,3.1,21.1,902.5,742.14,568.53
2018,6,20,14,30,920.0,102.0,3.1,20.9,873.0,694.37,533.87
2018,6,20,14,45,912.5,100.0,3.1,20.65,837.5,643.72,496.07
2018,6,20,15,0,905.0,98.0,3.1,20.4,802.0,591.91,456.28
2018,6,20,15,15,894.0,96.0,3.1,20.4,761.0,537.41,412.8
2018,6,20,15,30,883.0,94.0,3.1,20.4,720.0,482.56,367.76
2018,6,20,15,45,869.5,91.5,3.05,19.9,675.0,426.18,320.78
2018,6,20,16,0,856.0,89.0,3.0,19.4,630.0,370.22,272.72
2018,6,20,16,15,839.0,86.5,2.9,19.05,582.0,313.89,223.27
2018,6,20,16,30,822.0,84.0,2.8,18.7,534.0,253.35,170.32
2018,6,20,16,45,799.0,80.0,2.75,18.3,483.0,197.29,122.45
2018,6,20,17,0,776.0,76.0,2.7,17.9,432.0,143.74,80.46
2018,6,20,17,15,745.0,72.0,2.65,17.4,380.5,92.43,48.77
2018,6,20,17,30,714.0,68.0,2.6,16.9,329.0,48.74,37.54
2018,6,20,17,45,670.5,63.0,2.55,16.35,278.5,46.69,35.9
2018,6,20,18,0,627.0,58.0,2.5,15.8,228.0,40.59,30.53
2018,6,20,18,15,561.5,52.0,2.4,15.3,180.5,37.74,27.91
2018,6,20,18,30,496.0,46.0,2.3,14.8,133.0,34.79,25.03
2018,6,20,18,45,394.0,38.0,2.2,14.3,93.5,29.88,20.13
2018,6,20,19,0,292.0,30.0,2.1,13.8,54.0,24.8,12.83
2018,6,20,19,15,165.0,17.5,2.1,13.5,29.5,16.68,0.0
2018,6,20,19,30,38.0,5.0,2.1,13.2,5.0,4.77,0.0
2018,6,20,19,45,19.0,2.5,2.05,12.95,2.5,0.0,0.0
2018,6,20,20,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,1.95,12.35,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,1.9,12.15,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,1.9,11.85,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,1.9,11.75,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,1.9,11.65,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,1.85,11.55,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,1.8,11.45,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,1.75,11.15,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,1.7,10.95,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,1.65,11.05,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,1.65,11.2,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,1.75,11.4,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,1.85,11.65,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,6,21,4,45,41.5,6.0,1.95,12.0,7.0,0.0,0.0
2018,6,21,5,0,83.0,12.0,2.0,12.2,14.0,23.36,0.0
2018,6,21,5,15,183.0,24.5,2.05,12.45,42.0,69.31,30.29
2018,6,21,5,30,283.0,37.0,2.1,12.7,70.0,122.71,85.35
2018,6,21,5,45,274.0,48.5,2.15,13.0,93.0,147.36,111.19
2018,6,21,6,0,265.0,60.0,2.2,13.3,116.0,172.22,135.8
2018,6,21,6,15,163.5,87.5,2.2,13.7,125.0,168.21,135.79
2018,6,21,6,30,62.0,115.0,2.2,14.1,134.0,146.63,118.77
2018,6,21,6,45,132.0,135.5,2.2,14.55,185.5,214.26,175.42
2018,6,21,7,0,202.0,156.0,2.2,15.0,237.0,282.74,231.71
2018,6,21,7,15,434.5,133.0,2.15,15.45,338.0,429.05,350.61
2018,6,21,7,30,667.0,110.0,2.1,15.9,439.0,585.17,472.01
2018,6,21,7,45,761.5,95.5,2.1,16.4,508.0,663.72,529.57
2018,6,21,8,0,856.0,81.0,2.1,16.9,577.0,745.23,585.6
2018,6,21,8,15,871.5,83.5,2.1,17.4,624.5,792.91,615.96
2018,6,21,8,30,887.0,86.0,2.1,17.9,672.0,839.18,645.01
2018,6,21,8,45,899.0,88.0,2.1,18.4,716.0,880.17,669.92
2018,6,21,9,0,911.0,90.0,2.1,18.9,760.0,919.01,693.01
2018,6,21,9,15,921.5,91.0,2.05,19.35,799.5,952.97,712.12
2018,6,21,9,30,932.0,92.0,2.0,19.8,839.0,984.25,729.22
2018,6,21,9,45,940.0,92.5,2.0,20.25,872.5,1009.71,742.98
2018,6,21,10,0,948.0,93.0,2.0,20.7,906.0,1032.04,754.71
2018,6,21,10,15,953.5,94.0,2.0,21.15,933.5,1049.14,763.11
2018,6,21,10,30,959.0,95.0,2.0,21.6,961.0,1062.77,769.39
2018,6,21,10,45,963.5,95.5,2.0,22.05,982.5,1071.31,772.56
2018,6,21,11,0,968.0,96.0,2.0,22.5,1004.0,1076.2,773.59
2018,6,21,11,15,970.5,96.5,2.05,22.75,1017.5,1075.41,772.49
2018,6,21,11,30,973.0,97.0,2.1,23.0,1031.0,1070.94,769.25
2018,6,21,11,45,974.0,97.0,2.1,23.25,1037.0,1060.83,761.96
2018,6,21,12,0,975.0,97.0,2.1,23.5,1043.0,1047.17,752.59
2018,6,21,12,15,970.5,100.0,2.2,23.55,1040.5,1027.7,741.47
2018,6,21,12,30,966.0,103.0,2.3,23.6,1038.0,1004.99,728.25
2018,6,21,12,45,958.5,106.5,2.35,23.7,1027.5,976.93,710.84
2018,6,21,13,0,951.0,110.0,2.4,23.8,1017.0,946.04,691.54
2018,6,21,13,15,948.5,109.0,2.45,23.8,1001.0,912.56,670.69
2018,6,21,13,30,946.0,108.0,2.5,23.8,985.0,876.34,647.85
2018,6,21,13,45,942.0,106.5,2.55,23.8,961.5,835.91,621.94
2018,6,21,14,0,938.0,105.0,2.6,23.8,938.0,793.17,594.17
2018,6,21,14,15,932.5,103.5,2.6,23.65,908.5,747.26,563.9
