Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,21,14,30,927.0,102.0,2.6,23.5,879.0,699.55,529.92
2018,6,21,14,45,919.5,100.0,2.6,23.4,843.5,648.6,492.36
2018,6,21,15,0,912.0,98.0,2.6,23.3,808.0,596.46,452.84
2018,6,21,15,15,901.0,96.0,2.6,23.3,766.5,541.61,409.93
2018,6,21,15,30,890.0,94.0,2.6,23.3,725.0,486.41,365.41
2018,6,21,15,45,878.5,91.0,2.55,22.85,680.5,430.03,319.12
2018,6,21,16,0,867.0,88.0,2.5,22.4,636.0,373.84,271.56
2018,6,21,16,15,851.0,85.0,2.45,22.15,588.0,316.78,222.18
2018,6,21,16,30,835.0,82.0,2.4,21.9,540.0,255.35,169.18
2018,6,21,16,45,811.5,79.0,2.35,21.6,489.0,199.29,121.86
2018,6,21,17,0,788.0,76.0,2.3,21.3,438.0,145.77,80.39
2018,6,21,17,15,756.0,72.5,2.2,20.75,386.0,94.1,48.88
2018,6,21,17,30,724.0,69.0,2.1,20.2,334.0,49.56,37.73
2018,6,21,17,45,680.0,64.0,2.05,19.65,283.0,47.55,36.15
2018,6,21,18,0,636.0,59.0,2.0,19.1,232.0,41.38,30.8
2018,6,21,18,15,568.0,53.0,1.8,18.25,184.0,38.56,28.29
2018,6,21,18,30,500.0,47.0,1.6,17.4,136.0,35.66,25.51
2018,6,21,18,45,393.5,38.5,1.4,16.55,95.0,30.31,20.32
2018,6,21,19,0,287.0,30.0,1.2,15.7,54.0,24.76,12.8
2018,6,21,19,15,161.0,17.5,1.2,15.25,29.5,16.68,0.0
2018,6,21,19,30,35.0,5.0,1.2,14.8,5.0,4.77,0.0
2018,6,21,19,45,17.5,2.5,1.2,14.35,2.5,0.0,0.0
2018,6,21,20,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,1.2,13.25,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,1.25,12.2,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,1.15,11.35,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,6,22,4,45,46.0,6.5,1.2,12.25,8.0,0.0,0.0
2018,6,22,5,0,92.0,13.0,1.2,12.6,16.0,25.53,0.0
2018,6,22,5,15,222.0,25.5,1.2,13.15,47.5,78.43,33.67
2018,6,22,5,30,352.0,38.0,1.2,13.7,79.0,140.94,97.12
2018,6,22,5,45,442.0,46.5,1.2,14.3,123.0,199.1,148.3
2018,6,22,6,0,532.0,55.0,1.2,14.9,167.0,266.92,206.98
2018,6,22,6,15,591.0,60.5,1.15,15.6,216.0,327.75,259.49
2018,6,22,6,30,650.0,66.0,1.1,16.3,265.0,394.06,314.58
2018,6,22,6,45,690.5,70.5,1.05,17.0,316.5,454.65,363.13
2018,6,22,7,0,731.0,75.0,1.0,17.7,368.0,516.65,410.64
2018,6,22,7,15,760.5,79.0,1.0,18.55,420.0,575.22,453.59
2018,6,22,7,30,790.0,83.0,1.0,19.4,472.0,634.82,495.52
2018,6,22,7,45,812.0,86.5,0.95,20.25,522.5,689.2,530.57
2018,6,22,8,0,834.0,90.0,0.9,21.1,573.0,743.28,563.37
2018,6,22,8,15,851.0,93.0,0.9,21.9,621.0,792.22,592.41
2018,6,22,8,30,868.0,96.0,0.9,22.7,669.0,834.16,616.13
2018,6,22,8,45,881.0,98.0,0.9,23.45,713.0,875.37,639.06
2018,6,22,9,0,894.0,100.0,0.9,24.2,757.0,914.54,660.22
2018,6,22,9,15,902.5,102.5,0.95,24.9,796.0,947.82,678.36
2018,6,22,9,30,911.0,105.0,1.0,25.6,835.0,978.37,694.7
2018,6,22,9,45,917.0,108.0,1.05,26.35,868.5,1004.13,707.85
2018,6,22,10,0,923.0,111.0,1.1,27.1,902.0,1026.71,719.06
2018,6,22,10,15,929.0,112.0,1.2,27.7,929.5,1043.88,728.36
2018,6,22,10,30,935.0,113.0,1.3,28.3,957.0,1057.66,735.7
2018,6,22,10,45,939.5,113.5,1.35,28.9,978.0,1065.94,738.93
2018,6,22,11,0,944.0,114.0,1.4,29.5,999.0,1070.66,740.17
2018,6,22,11,15,947.0,114.5,1.45,29.9,1013.0,1070.28,739.09
2018,6,22,11,30,950.0,115.0,1.5,30.3,1027.0,1066.3,736.0
2018,6,22,11,45,951.0,115.0,1.55,30.65,1033.0,1056.27,729.57
2018,6,22,12,0,952.0,115.0,1.6,31.0,1039.0,1042.77,721.18
2018,6,22,12,15,949.5,116.0,1.7,31.1,1036.5,1023.5,710.81
2018,6,22,12,30,947.0,117.0,1.8,31.2,1034.0,1001.04,698.43
2018,6,22,12,45,943.5,117.5,1.85,31.3,1024.0,974.12,682.6
2018,6,22,13,0,940.0,118.0,1.9,31.4,1014.0,944.28,664.9
2018,6,22,13,15,936.5,117.0,2.0,31.35,997.5,910.27,645.35
2018,6,22,13,30,933.0,116.0,2.1,31.3,981.0,873.62,623.84
2018,6,22,13,45,928.0,115.0,2.15,31.2,957.5,833.33,599.33
2018,6,22,14,0,923.0,114.0,2.2,31.1,934.0,790.83,573.06
2018,6,22,14,15,916.5,113.0,2.25,30.9,904.5,745.28,544.5
2018,6,22,14,30,910.0,112.0,2.3,30.7,875.0,698.03,512.22
2018,6,22,14,45,900.5,110.5,2.35,30.45,839.0,647.05,476.45
2018,6,22,15,0,891.0,109.0,2.4,30.2,803.0,595.11,438.83
2018,6,22,15,15,879.5,107.0,2.4,30.2,762.0,540.99,397.81
2018,6,22,15,30,868.0,105.0,2.4,30.2,721.0,486.58,355.31
2018,6,22,15,45,853.0,102.5,2.45,29.55,675.5,426.17,308.14
2018,6,22,16,0,838.0,100.0,2.5,28.9,630.0,370.04,262.51
2018,6,22,16,15,819.0,97.0,2.45,28.4,581.5,313.25,215.06
2018,6,22,16,30,800.0,94.0,2.4,27.9,533.0,258.06,168.54
2018,6,22,16,45,775.0,90.0,2.35,27.4,482.0,202.82,123.3
2018,6,22,17,0,750.0,86.0,2.3,26.9,431.0,150.34,83.7
2018,6,22,17,15,716.0,81.5,2.2,26.1,379.5,94.94,49.46
2018,6,22,17,30,682.0,77.0,2.1,25.3,328.0,50.74,37.9
2018,6,22,17,45,634.5,71.5,1.95,24.45,277.0,48.9,36.56
2018,6,22,18,0,587.0,66.0,1.8,23.6,226.0,46.96,34.99
2018,6,22,18,15,517.5,58.5,1.6,22.45,178.5,43.16,31.72
2018,6,22,18,30,448.0,51.0,1.4,21.3,131.0,39.18,28.08
2018,6,22,18,45,343.0,41.5,1.2,20.15,91.5,33.09,22.33
2018,6,22,19,0,238.0,32.0,1.0,19.0,52.0,25.25,13.03
2018,6,22,19,15,131.5,18.5,1.0,18.5,28.5,17.63,0.0
2018,6,22,19,30,25.0,5.0,1.0,18.0,5.0,4.77,0.0
2018,6,22,19,45,12.5,2.5,1.0,17.45,2.5,0.0,0.0
2018,6,22,20,0,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,1.0,16.65,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,1.0,16.15,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,0.95,15.7,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,0.9,15.35,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,0.95,15.1,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,1.0,14.55,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,1.05,14.2,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,1.1,13.95,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,1.1,13.55,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,1.05,13.4,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,0.95,13.25,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,6,23,4,45,39.0,6.5,1.0,14.05,7.5,0.0,0.0
2018,6,23,5,0,78.0,13.0,1.0,14.3,15.0,23.46,0.0
2018,6,23,5,15,202.0,25.5,1.0,14.85,45.5,73.73,30.42
2018,6,23,5,30,326.0,38.0,1.0,15.4,76.0,134.01,91.64
2018,6,23,5,45,420.0,46.0,1.05,15.95,119.0,191.38,141.52
2018,6,23,6,0,514.0,54.0,1.1,16.5,162.0,258.82,199.37
2018,6,23,6,15,575.5,59.5,1.05,17.25,211.0,319.64,251.39
2018,6,23,6,30,637.0,65.0,1.0,18.0,260.0,386.26,306.25
2018,6,23,6,45,681.5,69.0,1.0,18.75,311.5,447.66,355.25
2018,6,23,7,0,726.0,73.0,1.0,19.5,363.0,511.01,403.75
2018,6,23,7,15,757.0,76.0,1.05,20.55,414.5,569.13,446.24
2018,6,23,7,30,788.0,79.0,1.1,21.6,466.0,628.42,487.91
2018,6,23,7,45,811.5,81.5,1.2,22.6,516.5,682.62,523.87
2018,6,23,8,0,835.0,84.0,1.3,23.6,567.0,731.8,554.75
2018,6,23,8,15,852.0,86.0,1.35,24.45,614.5,779.34,583.67
2018,6,23,8,30,869.0,88.0,1.4,25.3,662.0,825.64,611.15
2018,6,23,8,45,882.5,89.5,1.5,26.1,705.5,866.84,635.46
2018,6,23,9,0,896.0,91.0,1.6,26.9,749.0,906.04,658.18
2018,6,23,9,15,905.5,93.0,1.65,27.55,788.0,939.87,676.96
2018,6,23,9,30,915.0,95.0,1.7,28.2,827.0,971.01,693.91
2018,6,23,9,45,923.0,95.5,1.75,28.9,860.5,996.21,706.9
2018,6,23,10,0,931.0,96.0,1.8,29.6,894.0,1018.34,717.97
2018,6,23,10,15,936.5,97.0,1.85,30.15,921.0,1035.3,726.31
2018,6,23,10,30,942.0,98.0,1.9,30.7,948.0,1048.86,732.66
2018,6,23,10,45,945.5,99.0,1.95,31.3,969.0,1056.9,735.6
2018,6,23,11,0,949.0,100.0,2.0,31.9,990.0,1061.35,736.5
2018,6,23,11,15,951.0,101.0,2.05,32.2,1003.5,1060.68,735.32
2018,6,23,11,30,953.0,102.0,2.1,32.5,1017.0,1056.4,732.11
2018,6,23,11,45,953.5,102.5,2.15,32.75,1023.0,1046.54,725.79
2018,6,23,12,0,954.0,103.0,2.2,33.0,1029.0,1033.2,717.47
2018,6,23,12,15,953.0,103.5,2.25,33.05,1027.5,1015.02,706.85
2018,6,23,12,30,952.0,104.0,2.3,33.1,1026.0,993.58,694.27
2018,6,23,12,45,949.0,105.0,2.35,33.15,1017.0,967.63,678.88
2018,6,23,13,0,946.0,106.0,2.4,33.2,1008.0,938.71,661.59
2018,6,23,13,15,942.5,105.5,2.4,33.1,991.5,905.11,641.21
2018,6,23,13,30,939.0,105.0,2.4,33.0,975.0,868.84,619.02
2018,6,23,13,45,934.0,104.5,2.45,32.9,952.0,828.9,594.63
2018,6,23,14,0,929.0,104.0,2.5,32.8,929.0,786.73,568.47
2018,6,23,14,15,922.0,103.0,2.5,32.6,899.5,740.68,539.28
2018,6,23,14,30,915.0,102.0,2.5,32.4,870.0,692.96,506.66
2018,6,23,14,45,906.5,100.0,2.5,32.2,834.0,642.01,470.65
2018,6,23,15,0,898.0,98.0,2.5,32.0,798.0,589.99,432.79
2018,6,23,15,15,887.0,96.5,2.5,32.0,757.5,536.31,392.21
2018,6,23,15,30,876.0,95.0,2.5,32.0,717.0,482.29,350.11
2018,6,23,15,45,862.5,92.5,2.4,31.4,672.5,426.29,305.89
2018,6,23,16,0,849.0,90.0,2.3,30.8,628.0,370.7,260.61
2018,6,23,16,15,831.5,87.5,2.25,30.35,580.0,309.45,210.13
2018,6,23,16,30,814.0,85.0,2.2,29.9,532.0,254.36,163.87
2018,6,23,16,45,790.5,81.5,2.15,29.4,481.5,199.03,118.73
2018,6,23,17,0,767.0,78.0,2.1,28.9,431.0,146.24,79.02
2018,6,23,17,15,735.5,74.0,2.0,28.05,380.0,95.33,48.58
2018,6,23,17,30,704.0,70.0,1.9,27.2,329.0,50.27,37.18
2018,6,23,17,45,659.5,65.0,1.8,26.3,278.5,43.89,31.98
2018,6,23,18,0,615.0,60.0,1.7,25.4,228.0,42.08,30.54
2018,6,23,18,15,547.5,54.0,1.65,24.2,180.5,39.31,28.18
2018,6,23,18,30,480.0,48.0,1.6,23.0,133.0,36.46,25.56
2018,6,23,18,45,376.5,39.0,1.5,21.85,93.0,30.7,20.16
2018,6,23,19,0,273.0,30.0,1.4,20.7,53.0,24.68,12.57
2018,6,23,19,15,153.0,17.5,1.45,20.1,29.0,16.68,0.0
2018,6,23,19,30,33.0,5.0,1.5,19.5,5.0,4.77,0.0
2018,6,23,19,45,16.5,2.5,1.55,18.95,2.5,0.0,0.0
2018,6,23,20,0,0.0,0.0,1.6,18.4,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,1.6,18.1,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,1.6,17.8,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,1.5,17.2,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,1.5,16.8,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,1.55,16.6,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,1.6,16.25,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,1.6,16.1,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,1.65,15.95,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,1.7,15.65,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,1.75,15.35,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,1.75,15.05,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,1.7,14.35,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,6,24,4,45,33.5,5.5,1.85,14.4,6.5,0.0,0.0
2018,6,24,5,0,67.0,11.0,1.9,14.6,13.0,19.94,0.0
2018,6,24,5,15,162.5,25.0,1.95,15.0,41.0,65.1,25.75
2018,6,24,5,30,258.0,39.0,2.0,15.4,69.0,116.9,80.22
2018,6,24,5,45,333.0,51.5,2.05,15.8,109.0,168.38,125.46
2018,6,24,6,0,408.0,64.0,2.1,16.2,149.0,228.23,177.48
2018,6,24,6,15,464.0,73.5,2.15,16.65,195.0,287.51,228.91
2018,6,24,6,30,520.0,83.0,2.2,17.1,241.0,350.25,282.03
2018,6,24,6,45,562.0,90.5,2.2,17.55,290.0,408.56,330.12
2018,6,24,7,0,604.0,98.0,2.2,18.0,339.0,470.05,379.13
2018,6,24,7,15,637.0,104.5,2.2,18.5,389.0,527.7,423.46
2018,6,24,7,30,670.0,111.0,2.2,19.0,439.0,586.98,467.56
2018,6,24,7,45,696.0,115.0,2.25,19.55,487.5,639.74,505.65
2018,6,24,8,0,722.0,119.0,2.3,20.1,536.0,692.82,542.47
2018,6,24,8,15,743.0,123.0,2.3,20.5,583.5,741.91,574.77
2018,6,24,8,30,764.0,127.0,2.3,20.9,631.0,787.23,603.8
2018,6,24,8,45,780.5,130.0,2.3,21.3,674.5,829.57,630.28
2018,6,24,9,0,797.0,133.0,2.3,21.7,718.0,870.31,655.28
2018,6,24,9,15,812.0,134.0,2.3,22.1,757.5,905.63,676.3
2018,6,24,9,30,827.0,135.0,2.3,22.5,797.0,938.78,695.68
2018,6,24,9,45,841.5,135.0,2.3,22.9,832.5,967.95,712.27
2018,6,24,10,0,856.0,135.0,2.3,23.3,868.0,986.11,721.64
2018,6,24,10,15,863.0,136.5,2.35,23.6,895.5,1003.84,731.67
2018,6,24,10,30,870.0,138.0,2.4,23.9,923.0,1018.42,739.73
2018,6,24,10,45,874.5,139.0,2.4,24.15,943.5,1026.74,743.48
2018,6,24,11,0,879.0,140.0,2.4,24.4,964.0,1031.71,745.26
2018,6,24,11,15,882.5,140.5,2.4,24.5,977.5,1031.81,744.51
2018,6,24,11,30,886.0,141.0,2.4,24.6,991.0,1028.54,741.78
2018,6,24,11,45,888.0,140.5,2.45,24.7,997.5,1019.47,736.02
2018,6,24,12,0,890.0,140.0,2.5,24.8,1004.0,1007.14,728.32
2018,6,24,12,15,892.5,138.0,2.5,24.85,1003.5,990.7,717.71
2018,6,24,12,30,895.0,136.0,2.5,24.9,1003.0,971.14,705.19
2018,6,24,12,45,897.5,133.5,2.5,24.9,996.0,948.06,690.57
2018,6,24,13,0,900.0,131.0,2.5,24.9,989.0,921.95,674.0
2018,6,24,13,15,896.5,130.0,2.5,24.8,973.0,889.15,653.25
2018,6,24,13,30,893.0,129.0,2.5,24.7,957.0,853.84,630.75
2018,6,24,13,45,887.0,128.0,2.5,24.65,933.5,814.21,605.04
2018,6,24,14,0,881.0,127.0,2.5,24.6,910.0,772.56,577.74
2018,6,24,14,15,873.0,125.5,2.55,24.4,880.0,727.24,547.66
2018,6,24,14,30,865.0,124.0,2.6,24.2,850.0,680.47,514.53
2018,6,24,14,45,855.5,122.5,2.6,23.95,815.0,631.54,478.77
2018,6,24,15,0,846.0,121.0,2.6,23.7,780.0,581.72,441.31
2018,6,24,15,15,833.5,118.5,2.6,23.7,739.5,526.11,398.13
2018,6,24,15,30,821.0,116.0,2.6,23.7,699.0,472.58,355.19
2018,6,24,15,45,804.5,113.0,2.6,23.1,654.0,417.22,310.4
2018,6,24,16,0,788.0,110.0,2.6,22.5,609.0,362.74,264.92
2018,6,24,16,15,766.5,106.5,2.6,22.05,561.0,307.53,217.84
2018,6,24,16,30,745.0,103.0,2.6,21.6,513.0,254.25,172.02
2018,6,24,16,45,718.5,99.0,2.6,21.2,463.5,197.13,124.36
2018,6,24,17,0,692.0,95.0,2.6,20.8,414.0,147.21,85.69
2018,6,24,17,15,656.5,89.5,2.55,20.25,363.5,98.7,55.33
2018,6,24,17,30,621.0,84.0,2.5,19.7,313.0,55.83,43.26
2018,6,24,17,45,573.0,77.5,2.45,19.15,264.0,53.47,41.4
2018,6,24,18,0,525.0,71.0,2.4,18.6,215.0,50.96,39.26
2018,6,24,18,15,458.5,62.5,2.35,18.05,169.5,46.5,35.26
2018,6,24,18,30,392.0,54.0,2.3,17.5,124.0,41.81,30.85
2018,6,24,18,45,300.0,42.0,2.2,16.95,86.0,32.37,22.06
2018,6,24,19,0,208.0,30.0,2.1,16.4,48.0,23.55,12.08
2018,6,24,19,15,116.0,17.0,2.05,16.15,26.0,16.2,0.0
2018,6,24,19,30,24.0,4.0,2.0,15.9,4.0,3.81,0.0
2018,6,24,19,45,12.0,2.0,1.9,15.65,2.0,0.0,0.0
2018,6,24,20,0,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,1.75,15.05,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,1.65,14.8,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,1.7,14.45,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,1.7,14.35,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,1.65,14.25,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,1.6,13.95,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,1.55,13.85,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,1.5,13.75,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,1.55,13.65,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,1.6,13.55,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,6,25,4,45,26.0,5.5,1.95,13.8,6.0,0.0,0.0
2018,6,25,5,0,52.0,11.0,2.0,13.9,12.0,17.78,0.0
2018,6,25,5,15,140.0,26.0,2.1,14.15,39.5,61.61,23.57
2018,6,25,5,30,228.0,41.0,2.2,14.4,67.0,111.48,77.02
2018,6,25,5,45,288.0,54.0,2.25,14.65,103.5,157.12,117.85
2018,6,25,6,0,348.0,67.0,2.3,14.9,140.0,209.5,164.03
2018,6,25,6,15,394.5,80.0,2.3,15.2,183.5,262.62,210.64
2018,6,25,6,30,441.0,93.0,2.3,15.5,227.0,320.32,260.0
2018,6,25,6,45,482.5,102.0,2.25,15.8,273.0,375.22,305.81
2018,6,25,7,0,524.0,111.0,2.2,16.1,319.0,433.53,352.93
2018,6,25,7,15,503.0,130.5,2.15,16.6,352.5,467.72,378.89
2018,6,25,7,30,482.0,150.0,2.1,17.1,386.0,498.69,401.36
2018,6,25,7,45,561.5,146.0,2.05,17.65,449.0,577.2,460.28
2018,6,25,8,0,641.0,142.0,2.0,18.2,512.0,656.79,517.84
2018,6,25,8,15,702.0,134.0,2.0,18.7,570.0,721.39,562.36
2018,6,25,8,30,763.0,126.0,2.0,19.2,628.0,784.98,604.08
2018,6,25,8,45,781.5,127.5,2.0,19.7,672.0,827.41,630.2
2018,6,25,9,0,800.0,129.0,2.0,20.2,716.0,868.36,655.06
2018,6,25,9,15,815.0,130.5,2.0,20.6,755.5,904.34,676.47
2018,6,25,9,30,830.0,132.0,2.0,21.0,795.0,938.14,696.22
2018,6,25,9,45,843.0,131.5,2.05,21.45,829.5,957.36,706.66
2018,6,25,10,0,856.0,131.0,2.1,21.9,864.0,981.86,720.72
2018,6,25,10,15,864.0,132.0,2.15,22.2,892.0,1000.14,731.1
2018,6,25,10,30,872.0,133.0,2.2,22.5,920.0,1015.31,739.58
2018,6,25,10,45,877.5,134.0,2.25,22.8,941.0,1024.73,744.47
2018,6,25,11,0,883.0,135.0,2.3,23.1,962.0,1030.82,747.38
2018,6,25,11,15,886.5,135.5,2.35,23.15,976.0,1031.01,747.39
2018,6,25,11,30,890.0,136.0,2.4,23.2,990.0,1027.82,745.39
2018,6,25,11,45,892.0,136.0,2.5,23.25,996.5,1019.29,740.62
2018,6,25,12,0,894.0,136.0,2.6,23.3,1003.0,1007.48,733.81
2018,6,25,12,15,898.5,132.5,2.65,23.25,1003.0,991.52,724.18
2018,6,25,12,30,903.0,129.0,2.7,23.2,1003.0,972.38,712.51
2018,6,25,12,45,907.5,124.5,2.75,23.1,996.5,949.13,698.3
2018,6,25,13,0,912.0,120.0,2.8,23.0,990.0,922.74,681.99
2018,6,25,13,15,909.5,118.5,2.8,22.9,974.0,890.07,661.02
2018,6,25,13,30,907.0,117.0,2.8,22.8,958.0,854.79,638.21
2018,6,25,13,45,903.0,116.0,2.85,22.65,936.0,816.31,613.48
2018,6,25,14,0,899.0,115.0,2.9,22.5,914.0,775.63,586.93
2018,6,25,14,15,893.5,113.0,2.9,22.35,885.0,730.95,556.91
2018,6,25,14,30,888.0,111.0,2.9,22.2,856.0,684.56,523.23
2018,6,25,14,45,880.5,108.0,2.9,22.0,821.0,634.55,486.15
2018,6,25,15,0,873.0,105.0,2.9,21.8,786.0,583.45,447.19
2018,6,25,15,15,861.5,103.5,2.9,21.8,746.0,530.74,405.47
2018,6,25,15,30,850.0,102.0,2.9,21.8,706.0,477.76,362.31
2018,6,25,15,45,838.0,98.5,2.85,21.25,662.5,422.85,317.03
2018,6,25,16,0,826.0,95.0,2.8,20.7,619.0,363.54,267.05
2018,6,25,16,15,811.0,91.5,2.75,20.3,572.5,308.15,218.85
2018,6,25,16,30,796.0,88.0,2.7,19.9,526.0,253.91,171.23
2018,6,25,16,45,774.0,84.0,2.65,19.55,476.5,199.39,124.73
2018,6,25,17,0,752.0,80.0,2.6,19.2,427.0,147.26,83.68
2018,6,25,17,15,721.5,75.5,2.6,18.7,376.5,96.79,51.88
2018,6,25,17,30,691.0,71.0,2.6,18.2,326.0,51.0,39.31
2018,6,25,17,45,647.5,65.5,2.55,17.75,276.0,44.19,33.48
2018,6,25,18,0,604.0,60.0,2.5,17.3,226.0,42.01,31.59
2018,6,25,18,15,539.5,54.0,2.45,16.8,179.5,39.25,29.07
2018,6,25,18,30,475.0,48.0,2.4,16.3,133.0,36.41,26.3
2018,6,25,18,45,374.5,39.0,2.35,15.75,93.5,30.65,20.71
2018,6,25,19,0,274.0,30.0,2.3,15.2,54.0,24.63,13.02
2018,6,25,19,15,154.5,17.5,2.25,14.9,29.5,16.68,0.0
2018,6,25,19,30,35.0,5.0,2.2,14.6,5.0,4.77,0.0
2018,6,25,19,45,17.5,2.5,2.15,14.3,2.5,0.0,0.0
2018,6,25,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,2.1,13.85,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,2.05,13.55,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,1.95,13.25,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,1.85,12.6,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,1.85,12.4,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,1.9,12.25,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,1.9,12.15,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,1.95,12.05,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,2.0,11.95,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,2.0,11.85,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,1.95,11.75,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,1.9,11.65,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,1.75,11.35,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,1.75,11.6,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,6,26,4,45,44.0,6.5,1.85,12.2,7.5,0.0,0.0
2018,6,26,5,0,88.0,13.0,1.9,12.5,15.0,24.66,0.0
2018,6,26,5,15,220.0,25.5,1.95,13.0,46.5,76.54,28.26
2018,6,26,5,30,352.0,38.0,2.0,13.5,78.0,139.55,95.53
2018,6,26,5,45,447.0,45.0,2.0,14.0,121.5,197.48,147.0
2018,6,26,6,0,542.0,52.0,2.0,14.5,165.0,265.47,206.43
2018,6,26,6,15,603.0,58.0,2.0,15.05,215.0,328.0,261.35
2018,6,26,6,30,664.0,64.0,2.0,15.6,265.0,396.31,319.36
2018,6,26,6,45,706.5,68.0,1.95,16.15,317.0,456.59,369.12
2018,6,26,7,0,749.0,72.0,1.9,16.7,369.0,521.49,420.43
2018,6,26,7,15,778.5,75.0,1.9,17.3,421.0,579.79,464.85
2018,6,26,7,30,808.0,78.0,1.9,17.9,473.0,639.11,508.38
2018,6,26,7,45,830.5,81.0,1.9,18.5,524.0,694.11,546.01
2018,6,26,8,0,853.0,84.0,1.9,19.1,575.0,743.99,578.28
2018,6,26,8,15,869.5,86.0,1.9,19.6,623.0,791.92,608.68
2018,6,26,8,30,886.0,88.0,1.9,20.1,671.0,838.54,637.55
2018,6,26,8,45,899.0,90.0,1.95,20.65,715.5,880.54,663.14
2018,6,26,9,0,912.0,92.0,2.0,21.2,760.0,920.46,687.01
2018,6,26,9,15,919.5,95.0,2.0,21.65,799.0,954.1,706.18
2018,6,26,9,30,927.0,98.0,2.0,22.1,838.0,984.9,723.35
2018,6,26,9,45,931.0,101.0,2.05,22.55,871.0,1009.33,736.9
2018,6,26,10,0,935.0,104.0,2.1,23.0,904.0,1030.45,748.39
2018,6,26,10,15,939.5,105.5,2.2,23.25,931.0,1047.08,758.28
2018,6,26,10,30,944.0,107.0,2.3,23.5,958.0,1060.26,766.07
2018,6,26,10,45,948.0,107.5,2.35,23.75,978.5,1068.35,770.17
2018,6,26,11,0,952.0,108.0,2.4,24.0,999.0,1072.85,772.15
2018,6,26,11,15,955.0,108.0,2.45,24.0,1013.0,1072.21,771.79
2018,6,26,11,30,958.0,108.0,2.5,24.0,1027.0,1067.95,769.3
2018,6,26,11,45,959.0,108.5,2.55,24.0,1033.5,1058.61,763.71
2018,6,26,12,0,960.0,109.0,2.6,24.0,1040.0,1045.75,756.01
2018,6,26,12,15,961.5,107.5,2.65,23.95,1039.0,1027.98,745.38
2018,6,26,12,30,963.0,106.0,2.7,23.9,1038.0,1006.86,732.65
2018,6,26,12,45,963.0,105.0,2.75,23.85,1030.0,981.56,717.2
2018,6,26,13,0,963.0,104.0,2.8,23.8,1022.0,953.12,699.66
2018,6,26,13,15,960.5,103.0,2.85,23.7,1006.0,919.49,678.71
2018,6,26,13,30,958.0,102.0,2.9,23.6,990.0,883.07,655.75
2018,6,26,13,45,954.0,100.5,2.9,23.45,967.0,842.39,629.47
2018,6,26,14,0,950.0,99.0,2.9,23.3,944.0,799.35,601.32
2018,6,26,14,15,944.5,98.0,2.9,23.1,914.5,753.56,571.05
2018,6,26,14,30,939.0,97.0,2.9,22.9,885.0,705.91,537.36
2018,6,26,14,45,931.5,95.0,2.9,22.7,849.5,654.51,499.45
2018,6,26,15,0,924.0,93.0,2.9,22.5,814.0,601.9,459.53
2018,6,26,15,15,914.0,91.0,2.9,22.5,773.0,547.03,416.33
2018,6,26,15,30,904.0,89.0,2.9,22.5,732.0,491.66,371.42
2018,6,26,15,45,891.0,86.5,2.9,21.95,686.5,434.41,324.42
2018,6,26,16,0,878.0,84.0,2.9,21.4,641.0,377.48,276.15
2018,6,26,16,15,862.0,81.0,2.85,20.95,592.5,319.81,226.08
2018,6,26,16,30,846.0,78.0,2.8,20.5,544.0,263.27,176.54
2018,6,26,16,45,824.0,75.0,2.8,20.1,493.0,201.23,123.91
2018,6,26,17,0,802.0,72.0,2.8,19.7,442.0,147.07,81.22
2018,6,26,17,15,771.5,68.0,2.75,19.2,390.0,94.13,47.82
2018,6,26,17,30,741.0,64.0,2.7,18.7,338.0,45.44,34.36
2018,6,26,17,45,698.5,60.0,2.65,18.15,287.0,44.08,33.33
2018,6,26,18,0,656.0,56.0,2.6,17.6,236.0,42.7,32.16
2018,6,26,18,15,592.0,50.0,2.5,17.05,187.5,36.0,26.18
2018,6,26,18,30,528.0,44.0,2.4,16.5,139.0,32.93,23.24
2018,6,26,18,45,426.0,36.5,2.3,15.95,98.0,28.36,18.74
2018,6,26,19,0,324.0,29.0,2.2,15.4,57.0,23.65,12.31
2018,6,26,19,15,185.0,17.5,2.15,15.05,31.5,16.68,0.0
2018,6,26,19,30,46.0,6.0,2.1,14.7,6.0,5.72,0.0
2018,6,26,19,45,23.0,3.0,2.05,14.35,3.0,0.0,0.0
2018,6,26,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,2.0,13.85,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,2.0,13.55,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,2.0,13.15,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,2.0,13.15,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,2.0,13.25,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,1.95,13.3,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,1.9,13.35,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,1.9,13.35,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,1.95,13.3,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,2.05,13.25,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,2.1,13.15,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,2.1,13.05,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,2.1,12.75,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,2.05,12.6,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,2.05,12.6,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,6,27,4,45,21.5,5.5,2.1,12.75,6.0,0.0,0.0
2018,6,27,5,0,43.0,11.0,2.1,12.8,12.0,16.44,0.0
2018,6,27,5,15,180.0,24.5,2.15,13.1,43.0,67.12,23.06
2018,6,27,5,30,317.0,38.0,2.2,13.4,74.0,130.44,89.27
2018,6,27,5,45,420.5,46.5,2.2,13.7,118.5,190.5,142.09
2018,6,27,6,0,524.0,55.0,2.2,14.0,163.0,261.72,204.1
2018,6,27,6,15,531.5,66.0,2.2,14.45,201.5,306.53,245.38
2018,6,27,6,30,539.0,77.0,2.2,14.9,240.0,351.52,285.16
2018,6,27,6,45,639.5,75.0,2.15,15.35,303.0,430.58,350.4
2018,6,27,7,0,740.0,73.0,2.1,15.8,366.0,516.91,419.18
2018,6,27,7,15,770.0,76.5,2.1,16.35,418.0,575.69,464.27
2018,6,27,7,30,800.0,80.0,2.1,16.9,470.0,635.54,508.69
2018,6,27,7,45,823.5,82.5,2.1,17.4,521.0,690.37,546.92
2018,6,27,8,0,847.0,85.0,2.1,17.9,572.0,740.14,579.7
2018,6,27,8,15,864.0,87.0,2.1,18.4,620.0,788.27,610.61
2018,6,27,8,30,881.0,89.0,2.1,18.9,668.0,835.13,640.01
2018,6,27,8,45,894.0,90.5,2.15,19.35,712.0,876.45,665.65
2018,6,27,9,0,907.0,92.0,2.2,19.8,756.0,915.71,689.62
2018,6,27,9,15,907.0,99.5,2.25,20.15,793.5,947.33,708.51
2018,6,27,9,30,907.0,107.0,2.3,20.5,831.0,975.66,725.19
2018,6,27,9,45,902.0,115.5,2.35,20.85,861.0,996.87,737.17
2018,6,27,10,0,897.0,124.0,2.4,21.2,891.0,1014.41,746.84
2018,6,27,10,15,903.0,125.0,2.45,21.4,918.0,1031.39,756.67
2018,6,27,10,30,909.0,126.0,2.5,21.6,945.0,1045.07,764.44
2018,6,27,10,45,915.0,126.0,2.55,21.8,966.5,1054.33,769.48
2018,6,27,11,0,921.0,126.0,2.6,22.0,988.0,1060.15,772.46
2018,6,27,11,15,924.5,126.5,2.65,22.0,1002.5,1060.44,772.63
2018,6,27,11,30,928.0,127.0,2.7,22.0,1017.0,1057.2,770.69
2018,6,27,11,45,930.5,126.5,2.8,22.0,1024.0,1048.49,765.85
2018,6,27,12,0,933.0,126.0,2.9,22.0,1031.0,1036.35,758.89
2018,6,27,12,15,932.5,126.0,2.95,21.9,1029.5,1018.45,748.05
2018,6,27,12,30,932.0,126.0,3.0,21.8,1028.0,997.36,735.19
2018,6,27,12,45,930.5,125.5,3.05,21.65,1019.5,971.79,719.49
2018,6,27,13,0,929.0,125.0,3.1,21.5,1011.0,943.25,701.78
2018,6,27,13,15,927.5,123.0,3.1,21.35,995.5,910.47,680.75
2018,6,27,13,30,926.0,121.0,3.1,21.2,980.0,874.96,657.76
2018,6,27,13,45,922.5,119.0,3.15,21.0,957.0,835.29,632.15
2018,6,27,14,0,919.0,117.0,3.2,20.8,934.0,793.31,604.64
2018,6,27,14,15,913.0,114.5,3.2,20.6,904.0,747.01,573.46
2018,6,27,14,30,907.0,112.0,3.2,20.4,874.0,698.99,538.47
2018,6,27,14,45,900.0,109.0,3.2,20.15,838.5,648.41,500.76
2018,6,27,15,0,893.0,106.0,3.2,19.9,803.0,596.63,461.04
2018,6,27,15,15,882.0,104.0,3.2,19.9,762.5,542.72,418.04
2018,6,27,15,30,871.0,102.0,3.2,19.9,722.0,488.45,373.5
2018,6,27,15,45,858.5,98.5,3.25,19.25,677.0,432.19,327.03
2018,6,27,16,0,846.0,95.0,3.3,18.6,632.0,371.57,275.7
2018,6,27,16,15,831.0,91.0,3.3,18.15,584.5,314.61,225.73
2018,6,27,16,30,816.0,87.0,3.3,17.7,537.0,258.78,176.26
2018,6,27,16,45,793.5,83.5,3.3,17.25,486.5,203.4,128.5
2018,6,27,17,0,771.0,80.0,3.3,16.8,436.0,150.45,86.31
2018,6,27,17,15,739.0,75.5,3.25,16.4,384.0,98.73,53.15
2018,6,27,17,30,707.0,71.0,3.2,16.0,332.0,51.03,39.69
2018,6,27,17,45,662.0,66.0,3.2,15.55,281.0,44.59,34.14
2018,6,27,18,0,617.0,61.0,3.2,15.1,230.0,42.82,32.61
2018,6,27,18,15,549.0,55.0,3.1,14.7,182.5,40.09,30.08
2018,6,27,18,30,481.0,49.0,3.0,14.3,135.0,37.29,27.3
2018,6,27,18,45,377.0,40.0,2.95,13.9,95.0,31.57,21.69
2018,6,27,19,0,273.0,31.0,2.9,13.5,55.0,25.61,13.95
2018,6,27,19,15,153.0,18.5,2.85,13.35,30.5,17.63,0.0
2018,6,27,19,30,33.0,6.0,2.8,13.2,6.0,5.72,0.0
2018,6,27,19,45,16.5,3.0,2.75,13.0,3.0,0.0,0.0
2018,6,27,20,0,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,2.65,12.8,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,2.55,12.8,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,2.45,12.85,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,2.35,12.9,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,2.3,12.95,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,2.4,13.05,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,2.4,13.15,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,2.4,13.25,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,2.45,13.35,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,2.5,13.45,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,2.55,13.6,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,6,28,4,45,22.0,6.0,2.65,13.8,6.5,0.0,0.0
2018,6,28,5,0,44.0,12.0,2.7,13.9,13.0,17.49,0.0
2018,6,28,5,15,146.0,26.0,2.75,14.2,40.5,61.99,19.76
2018,6,28,5,30,248.0,40.0,2.8,14.5,68.0,114.81,78.52
2018,6,28,5,45,343.5,50.0,2.85,14.75,109.0,168.8,125.81
2018,6,28,6,0,439.0,60.0,2.9,15.0,150.0,235.78,183.97
2018,6,28,6,15,504.0,67.0,2.9,15.4,197.5,295.72,236.66
2018,6,28,6,30,569.0,74.0,2.9,15.8,245.0,361.89,293.36
2018,6,28,6,45,616.5,78.5,2.9,16.2,295.0,422.06,343.85
2018,6,28,7,0,664.0,83.0,2.9,16.6,345.0,485.89,395.63
2018,6,28,7,15,698.5,86.5,2.9,17.0,396.0,543.82,441.15
2018,6,28,7,30,733.0,90.0,2.9,17.4,447.0,601.61,485.2
2018,6,28,7,45,761.0,92.5,2.9,17.75,497.5,656.82,525.7
2018,6,28,8,0,789.0,95.0,2.9,18.1,548.0,712.35,564.01
2018,6,28,8,15,809.0,97.0,2.9,18.4,595.5,760.99,596.61
2018,6,28,8,30,829.0,99.0,2.9,18.7,643.0,808.7,627.98
2018,6,28,8,45,845.5,100.5,2.9,19.0,687.5,845.49,651.19
2018,6,28,9,0,862.0,102.0,2.9,19.3,732.0,886.39,677.05
2018,6,28,9,15,873.0,104.0,2.85,19.55,771.5,920.83,697.87
2018,6,28,9,30,884.0,106.0,2.8,19.8,811.0,952.77,716.8
2018,6,28,9,45,893.5,106.5,2.8,20.05,844.5,978.95,732.16
2018,6,28,10,0,903.0,107.0,2.8,20.3,878.0,1002.22,745.57
2018,6,28,10,15,909.0,108.0,2.8,20.5,905.5,1019.48,755.18
2018,6,28,10,30,915.0,109.0,2.8,20.7,933.0,1033.43,762.72
2018,6,28,10,45,919.5,110.0,2.85,20.9,954.0,1042.47,767.65
2018,6,28,11,0,924.0,111.0,2.9,21.1,975.0,1048.02,770.45
2018,6,28,11,15,926.5,111.0,2.9,21.15,988.5,1047.01,769.1
2018,6,28,11,30,929.0,111.0,2.9,21.2,1002.0,1042.49,765.65
2018,6,28,11,45,929.0,111.5,2.9,21.25,1007.5,1032.51,758.78
2018,6,28,12,0,929.0,112.0,2.9,21.3,1013.0,1019.13,749.85
2018,6,28,12,15,930.0,111.5,2.95,21.3,1012.5,1002.43,739.44
2018,6,28,12,30,931.0,111.0,3.0,21.3,1012.0,982.5,726.93
2018,6,28,12,45,931.0,109.5,3.0,21.25,1004.0,957.53,710.85
2018,6,28,13,0,931.0,108.0,3.0,21.2,996.0,929.52,692.75
2018,6,28,13,15,928.5,106.5,3.0,21.15,980.0,896.43,671.18
2018,6,28,13,30,926.0,105.0,3.0,21.1,964.0,860.67,647.7
2018,6,28,13,45,921.5,104.5,3.05,21.0,941.5,821.72,622.28
2018,6,28,14,0,917.0,104.0,3.1,20.9,919.0,780.53,595.02
2018,6,28,14,15,910.5,103.0,3.1,20.75,890.0,735.42,564.52
2018,6,28,14,30,904.0,102.0,3.1,20.6,861.0,688.62,530.58
2018,6,28,14,45,895.5,100.5,3.1,20.45,826.0,638.68,493.08
2018,6,28,15,0,887.0,99.0,3.1,20.3,791.0,587.68,453.72
2018,6,28,15,15,876.5,97.0,3.1,20.3,751.0,534.39,411.23
2018,6,28,15,30,866.0,95.0,3.1,20.3,711.0,480.7,367.17
2018,6,28,15,45,852.0,92.5,3.05,19.8,666.5,425.02,320.85
2018,6,28,16,0,838.0,90.0,3.0,19.3,622.0,369.79,273.52
2018,6,28,16,15,819.5,87.5,3.0,18.95,574.5,308.83,220.71
2018,6,28,16,30,801.0,85.0,3.0,18.6,527.0,254.1,172.41
2018,6,28,16,45,776.0,82.0,2.95,18.25,476.5,199.54,125.58
2018,6,28,17,0,751.0,79.0,2.9,17.9,426.0,147.69,84.46
2018,6,28,17,15,717.0,75.5,2.9,17.4,375.0,97.79,52.74
2018,6,28,17,30,683.0,72.0,2.9,16.9,324.0,47.17,36.14
2018,6,28,17,45,636.0,67.0,2.9,16.35,274.0,45.27,34.64
2018,6,28,18,0,589.0,62.0,2.9,15.8,224.0,43.55,33.17
2018,6,28,18,15,518.5,56.5,2.85,15.35,177.5,41.3,31.07
2018,6,28,18,30,448.0,51.0,2.8,14.9,131.0,39.05,28.78
2018,6,28,18,45,341.0,41.5,2.7,14.4,91.5,32.96,22.84
2018,6,28,19,0,234.0,32.0,2.6,13.9,52.0,25.2,13.63
2018,6,28,19,15,129.5,18.5,2.6,13.75,28.5,17.63,0.0
2018,6,28,19,30,25.0,5.0,2.6,13.6,5.0,4.77,0.0
2018,6,28,19,45,12.5,2.5,2.55,13.45,2.5,0.0,0.0
2018,6,28,20,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,2.45,13.2,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,2.35,13.05,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,2.25,12.95,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,2.15,12.9,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,2.05,12.85,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,1.75,12.55,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,1.7,12.45,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,1.65,12.4,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,1.55,12.4,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,1.45,12.4,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,1.35,12.35,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,1.35,12.45,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,6,29,4,45,40.5,5.5,1.45,12.8,6.5,0.0,0.0
2018,6,29,5,0,81.0,11.0,1.5,13.0,13.0,21.56,0.0
2018,6,29,5,15,206.0,23.5,1.5,13.4,42.5,70.82,20.72
2018,6,29,5,30,331.0,36.0,1.5,13.8,72.0,131.39,88.89
2018,6,29,5,45,423.0,43.5,1.5,14.2,114.0,187.37,138.71
2018,6,29,6,0,515.0,51.0,1.5,14.6,156.0,253.23,196.16
2018,6,29,6,15,574.5,56.5,1.45,15.2,204.0,312.98,248.41
2018,6,29,6,30,634.0,62.0,1.4,15.8,252.0,378.38,303.62
2018,6,29,6,45,676.5,66.5,1.35,16.35,303.0,437.7,352.22
2018,6,29,7,0,719.0,71.0,1.3,16.9,354.0,501.61,402.33
2018,6,29,7,15,749.0,74.5,1.3,17.55,405.0,559.37,445.86
2018,6,29,7,30,779.0,78.0,1.3,18.2,456.0,618.27,488.58
2018,6,29,7,45,802.0,80.0,1.3,18.9,505.5,671.28,524.41
2018,6,29,8,0,825.0,82.0,1.3,19.6,555.0,719.31,554.87
2018,6,29,8,15,842.0,84.5,1.35,20.3,602.5,767.23,585.05
2018,6,29,8,30,859.0,87.0,1.4,21.0,650.0,813.95,613.79
2018,6,29,8,45,872.5,89.0,1.5,21.65,694.0,855.63,639.35
2018,6,29,9,0,886.0,91.0,1.6,22.3,738.0,895.34,663.32
2018,6,29,9,15,893.5,94.0,1.65,22.9,776.5,928.44,682.23
2018,6,29,9,30,901.0,97.0,1.7,23.5,815.0,958.79,699.25
2018,6,29,9,45,905.5,100.0,1.8,24.05,847.5,983.34,713.25
2018,6,29,10,0,910.0,103.0,1.9,24.6,880.0,1004.71,725.25
2018,6,29,10,15,915.5,104.5,2.0,25.0,907.5,1022.18,735.25
2018,6,29,10,30,921.0,106.0,2.1,25.4,935.0,1036.3,743.22
2018,6,29,10,45,924.5,107.0,2.15,25.8,955.5,1044.45,746.91
2018,6,29,11,0,928.0,108.0,2.2,26.2,976.0,1049.08,748.56
2018,6,29,11,15,930.5,108.0,2.25,26.5,989.0,1048.15,747.15
2018,6,29,11,30,933.0,108.0,2.3,26.8,1002.0,1043.68,743.7
2018,6,29,11,45,934.0,108.5,2.35,27.05,1008.5,1034.72,737.7
2018,6,29,12,0,935.0,109.0,2.4,27.3,1015.0,1022.33,729.66
2018,6,29,12,15,934.0,109.5,2.5,27.4,1014.0,1004.65,719.3
2018,6,29,12,30,933.0,110.0,2.6,27.5,1013.0,983.78,706.91
2018,6,29,12,45,929.5,111.0,2.65,27.65,1004.0,957.99,690.75
2018,6,29,13,0,926.0,112.0,2.7,27.8,995.0,929.3,672.69
2018,6,29,13,15,923.5,111.0,2.7,27.75,979.5,896.83,652.24
2018,6,29,13,30,921.0,110.0,2.7,27.7,964.0,861.69,629.92
2018,6,29,13,45,916.5,109.0,2.75,27.65,941.5,822.44,605.04
2018,6,29,14,0,912.0,108.0,2.8,27.6,919.0,780.97,578.39
2018,6,29,14,15,906.5,106.0,2.8,27.45,890.0,735.85,548.85
2018,6,29,14,30,901.0,104.0,2.8,27.3,861.0,688.98,515.88
2018,6,29,14,45,893.5,101.5,2.85,27.15,826.0,638.88,479.65
2018,6,29,15,0,886.0,99.0,2.9,27.0,791.0,587.65,441.49
2018,6,29,15,15,875.0,97.5,2.9,27.0,751.0,534.58,400.36
2018,6,29,15,30,864.0,96.0,2.9,27.0,711.0,481.16,357.73
2018,6,29,15,45,851.5,92.5,2.85,26.45,666.5,425.31,312.65
2018,6,29,16,0,839.0,89.0,2.8,25.9,622.0,369.78,266.42
2018,6,29,16,15,823.0,86.0,2.75,25.45,575.0,309.05,215.15
2018,6,29,16,30,807.0,83.0,2.7,25.0,528.0,254.27,168.0
2018,6,29,16,45,785.0,79.5,2.6,24.55,478.5,199.47,122.01
2018,6,29,17,0,763.0,76.0,2.5,24.1,429.0,147.03,81.28
2018,6,29,17,15,732.0,72.5,2.4,23.45,378.5,96.59,49.85
2018,6,29,17,30,701.0,69.0,2.3,22.8,328.0,49.93,37.61
2018,6,29,17,45,657.0,63.5,2.2,22.1,277.5,42.65,31.52
2018,6,29,18,0,613.0,58.0,2.1,21.4,227.0,40.39,29.63
2018,6,29,18,15,548.0,52.0,1.95,20.5,180.0,37.55,27.13
2018,6,29,18,30,483.0,46.0,1.8,19.6,133.0,34.6,24.36
2018,6,29,18,45,381.5,38.0,1.65,18.75,93.5,29.68,19.63
2018,6,29,19,0,280.0,30.0,1.5,17.9,54.0,24.6,12.9
2018,6,29,19,15,158.0,17.5,1.5,17.45,29.5,16.68,0.0
2018,6,29,19,30,36.0,5.0,1.5,17.0,5.0,4.77,0.0
2018,6,29,19,45,18.0,2.5,1.55,16.55,2.5,0.0,0.0
2018,6,29,20,0,0.0,0.0,1.6,16.1,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,1.6,15.45,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,1.55,15.05,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,1.5,14.75,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,1.3,14.25,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,1.2,14.05,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,1.15,13.95,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,1.1,13.85,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,1.1,13.75,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,1.1,13.45,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,1.1,12.75,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,6,30,4,45,52.0,6.0,1.15,13.6,7.0,0.0,0.0
2018,6,30,5,0,104.0,12.0,1.2,13.9,14.0,25.56,0.0
2018,6,30,5,15,239.5,22.0,1.25,14.5,43.5,75.4,19.61
2018,6,30,5,30,375.0,32.0,1.3,15.1,73.0,137.98,91.91
2018,6,30,5,45,464.5,39.5,1.3,15.7,116.0,195.26,142.99
2018,6,30,6,0,554.0,47.0,1.3,16.3,159.0,262.32,201.17
2018,6,30,6,15,611.5,51.5,1.25,17.1,207.5,320.72,251.96
2018,6,30,6,30,669.0,56.0,1.2,17.9,256.0,386.08,306.49
2018,6,30,6,45,708.5,60.0,1.15,18.65,307.0,446.5,355.12
2018,6,30,7,0,748.0,64.0,1.1,19.4,358.0,509.66,403.64
2018,6,30,7,15,776.0,67.5,1.1,20.3,409.5,567.52,446.14
2018,6,30,7,30,804.0,71.0,1.1,21.2,461.0,626.32,487.54
2018,6,30,7,45,825.0,73.5,1.05,22.1,510.5,675.2,518.46
2018,6,30,8,0,846.0,76.0,1.0,23.0,560.0,727.8,550.37
2018,6,30,8,15,861.5,78.5,1.05,23.75,607.5,775.43,579.41
2018,6,30,8,30,877.0,81.0,1.1,24.5,655.0,821.7,606.99
2018,6,30,8,45,889.5,82.5,1.15,25.3,698.5,862.63,630.45
2018,6,30,9,0,902.0,84.0,1.2,26.1,742.0,901.49,652.25
2018,6,30,9,15,911.0,86.0,1.3,26.65,781.0,935.4,672.01
2018,6,30,9,30,920.0,88.0,1.4,27.2,820.0,966.6,689.98
2018,6,30,9,45,927.0,89.5,1.45,27.8,854.0,992.43,703.64
2018,6,30,10,0,934.0,91.0,1.5,28.4,888.0,1015.14,715.37
2018,6,30,10,15,938.5,92.5,1.6,28.8,915.0,1032.1,724.92
2018,6,30,10,30,943.0,94.0,1.7,29.2,942.0,1045.61,732.47
2018,6,30,10,45,945.0,95.5,1.75,29.55,962.0,1053.08,735.85
2018,6,30,11,0,947.0,97.0,1.8,29.9,982.0,1056.94,737.2
2018,6,30,11,15,949.0,97.5,1.9,30.1,995.5,1056.14,736.98
2018,6,30,11,30,951.0,98.0,2.0,30.3,1009.0,1051.74,734.66
2018,6,30,11,45,952.0,98.5,2.05,30.45,1015.5,1042.76,729.16
2018,6,30,12,0,953.0,99.0,2.1,30.6,1022.0,1030.28,721.61
2018,6,30,12,15,950.0,101.0,2.15,30.6,1020.5,1012.01,711.0
2018,6,30,12,30,947.0,103.0,2.2,30.6,1019.0,990.5,698.43
2018,6,30,12,45,941.5,105.0,2.25,30.6,1009.0,963.61,682.46
2018,6,30,13,0,936.0,107.0,2.3,30.6,999.0,933.85,664.64
2018,6,30,13,15,932.0,106.5,2.35,30.55,982.5,900.32,644.41
2018,6,30,13,30,928.0,106.0,2.4,30.5,966.0,864.18,622.32
2018,6,30,13,45,922.5,105.5,2.4,30.4,943.0,824.4,597.37
2018,6,30,14,0,917.0,105.0,2.4,30.3,920.0,782.45,570.75
2018,6,30,14,15,911.0,104.0,2.4,30.15,891.5,737.7,542.05
2018,6,30,14,30,905.0,103.0,2.4,30.0,863.0,691.21,510.03
2018,6,30,14,45,896.5,102.0,2.4,29.85,828.5,641.66,474.62
2018,6,30,15,0,888.0,101.0,2.4,29.7,794.0,591.03,437.4
2018,6,30,15,15,877.0,98.5,2.4,29.7,753.5,536.97,396.35
2018,6,30,15,30,866.0,96.0,2.4,29.7,713.0,482.56,353.79
2018,6,30,15,45,849.5,94.5,2.4,29.1,667.5,426.68,309.62
2018,6,30,16,0,833.0,93.0,2.4,28.5,622.0,371.51,264.57
2018,6,30,16,15,813.0,91.0,2.4,27.95,574.0,310.8,214.32
2018,6,30,16,30,793.0,89.0,2.4,27.4,526.0,256.43,168.38
2018,6,30,16,45,769.0,85.0,2.4,26.9,476.0,201.59,123.1
2018,6,30,17,0,745.0,81.0,2.4,26.4,426.0,149.36,83.07
2018,6,30,17,15,712.0,77.0,2.35,25.55,375.0,99.37,52.2
2018,6,30,17,30,679.0,73.0,2.3,24.7,324.0,48.47,36.06
2018,6,30,17,45,633.0,68.0,2.25,23.9,274.0,46.03,34.17
2018,6,30,18,0,587.0,63.0,2.2,23.1,224.0,44.36,32.83
2018,6,30,18,15,519.5,56.0,2.05,22.15,177.0,40.87,29.8
2018,6,30,18,30,452.0,49.0,1.9,21.2,130.0,37.23,26.44
2018,6,30,18,45,351.5,39.5,1.8,20.25,91.0,31.06,20.64
2018,6,30,19,0,251.0,30.0,1.7,19.3,52.0,24.58,12.78
2018,6,30,19,15,140.5,17.5,1.7,18.85,28.5,16.68,0.0
2018,6,30,19,30,30.0,5.0,1.7,18.4,5.0,4.77,0.0
2018,6,30,19,45,15.0,2.5,1.7,17.95,2.5,0.0,0.0
2018,6,30,20,0,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,1.7,17.3,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,1.7,17.1,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,1.7,16.95,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,1.7,16.8,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,1.7,16.6,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,1.7,16.4,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,1.75,16.25,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,1.8,15.95,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,1.8,15.65,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,1.8,15.35,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,1.8,14.15,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,1.8,13.85,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,1.8,14.05,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,7,1,4,45,31.0,5.0,1.85,14.5,5.5,0.0,0.0
2018,7,1,5,0,62.0,10.0,1.9,14.7,11.0,17.89,0.0
2018,7,1,5,15,164.0,22.5,1.9,15.2,37.5,60.56,13.01
2018,7,1,5,30,266.0,35.0,1.9,15.7,64.0,112.85,75.31
2018,7,1,5,45,349.5,46.5,1.95,16.15,104.5,167.42,123.33
2018,7,1,6,0,433.0,58.0,2.0,16.6,145.0,230.37,177.82
2018,7,1,6,15,492.0,66.0,2.0,17.1,191.5,288.4,228.36
2018,7,1,6,30,551.0,74.0,2.0,17.6,238.0,352.11,282.29
2018,7,1,6,45,593.0,80.5,1.95,18.05,287.0,410.71,330.59
2018,7,1,7,0,635.0,87.0,1.9,18.5,336.0,472.5,379.64
2018,7,1,7,15,667.0,92.0,1.9,19.05,385.5,529.28,423.12
2018,7,1,7,30,699.0,97.0,1.9,19.6,435.0,587.56,466.23
2018,7,1,7,45,723.5,102.0,1.85,20.15,484.5,641.71,504.5
2018,7,1,8,0,748.0,107.0,1.8,20.7,534.0,693.71,538.95
2018,7,1,8,15,767.0,110.0,1.8,21.25,580.5,741.26,569.35
