Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,1,8,30,786.0,113.0,1.8,21.8,627.0,787.89,598.47
2018,7,1,8,45,800.5,116.5,1.85,22.4,670.5,830.02,624.3
2018,7,1,9,0,815.0,120.0,1.9,23.0,714.0,870.4,648.61
2018,7,1,9,15,828.0,121.5,1.9,23.45,753.0,905.19,668.76
2018,7,1,9,30,841.0,123.0,1.9,23.9,792.0,930.13,682.29
2018,7,1,9,45,852.0,123.5,1.95,24.35,826.0,956.92,697.61
2018,7,1,10,0,863.0,124.0,2.0,24.8,860.0,980.99,711.1
2018,7,1,10,15,870.0,125.5,2.05,25.15,887.5,999.24,721.17
2018,7,1,10,30,877.0,127.0,2.1,25.5,915.0,1014.32,729.32
2018,7,1,10,45,881.5,128.0,2.15,25.8,936.0,1023.12,733.74
2018,7,1,11,0,886.0,129.0,2.2,26.1,957.0,1028.55,736.2
2018,7,1,11,15,889.0,130.0,2.25,26.25,971.0,1029.07,736.14
2018,7,1,11,30,892.0,131.0,2.3,26.4,985.0,1026.18,734.07
2018,7,1,11,45,893.5,131.0,2.35,26.6,991.5,1017.44,728.3
2018,7,1,12,0,895.0,131.0,2.4,26.8,998.0,1005.41,720.58
2018,7,1,12,15,890.0,134.0,2.45,26.8,995.5,986.8,709.31
2018,7,1,12,30,885.0,137.0,2.5,26.8,993.0,965.25,696.22
2018,7,1,12,45,877.0,140.5,2.55,26.8,982.5,938.61,679.83
2018,7,1,13,0,869.0,144.0,2.6,26.8,972.0,909.44,661.75
2018,7,1,13,15,865.0,143.0,2.6,26.65,956.0,877.24,641.57
2018,7,1,13,30,861.0,142.0,2.6,26.5,940.0,842.64,619.68
2018,7,1,13,45,855.5,140.5,2.6,26.35,917.5,804.17,595.01
2018,7,1,14,0,850.0,139.0,2.6,26.2,895.0,763.71,568.77
2018,7,1,14,15,843.0,137.5,2.6,25.9,866.5,720.39,539.73
2018,7,1,14,30,836.0,136.0,2.6,25.6,838.0,675.37,507.98
2018,7,1,14,45,826.5,133.0,2.6,25.35,803.0,625.64,471.96
2018,7,1,15,0,817.0,130.0,2.6,25.1,768.0,575.14,434.36
2018,7,1,15,15,804.5,127.5,2.6,25.1,728.5,523.02,394.01
2018,7,1,15,30,792.0,125.0,2.6,25.1,689.0,470.89,352.49
2018,7,1,15,45,776.5,121.5,2.55,24.5,645.0,416.92,309.08
2018,7,1,16,0,761.0,118.0,2.5,23.9,601.0,363.74,265.01
2018,7,1,16,15,742.5,113.5,2.45,23.45,554.5,309.88,219.36
2018,7,1,16,30,724.0,109.0,2.4,23.0,508.0,253.06,171.12
2018,7,1,16,45,699.0,104.0,2.35,22.6,459.5,200.66,127.37
2018,7,1,17,0,674.0,99.0,2.3,22.2,411.0,151.01,88.8
2018,7,1,17,15,640.0,93.0,2.25,21.6,361.0,102.96,58.25
2018,7,1,17,30,606.0,87.0,2.2,21.0,311.0,59.05,45.8
2018,7,1,17,45,559.5,80.0,2.15,20.4,262.5,55.39,42.84
2018,7,1,18,0,513.0,73.0,2.1,19.8,214.0,52.56,40.46
2018,7,1,18,15,446.5,64.0,2.05,19.15,168.5,47.75,36.19
2018,7,1,18,30,380.0,55.0,2.0,18.5,123.0,42.67,31.47
2018,7,1,18,45,288.5,43.0,1.95,17.8,85.5,33.14,22.65
2018,7,1,19,0,197.0,31.0,1.9,17.1,48.0,24.35,12.73
2018,7,1,19,15,109.0,17.5,1.9,16.7,26.0,16.68,0.0
2018,7,1,19,30,21.0,4.0,1.9,16.3,4.0,3.81,0.0
2018,7,1,19,45,10.5,2.0,1.85,15.9,2.0,0.0,0.0
2018,7,1,20,0,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,1.75,14.95,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,1.6,14.35,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,1.6,14.25,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,1.6,14.25,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,1.55,14.25,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,1.45,14.2,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,1.35,14.15,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,1.25,14.05,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,1.15,13.95,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,1.05,13.85,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,0.95,13.75,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,7,2,4,45,14.5,3.5,1.15,14.3,4.0,0.0,0.0
2018,7,2,5,0,29.0,7.0,1.2,14.5,8.0,10.56,0.0
2018,7,2,5,15,91.5,22.0,1.25,14.9,30.5,43.3,6.35
2018,7,2,5,30,154.0,37.0,1.3,15.3,53.0,87.62,58.93
2018,7,2,5,45,204.5,53.0,1.3,15.7,86.5,129.28,95.95
2018,7,2,6,0,255.0,69.0,1.3,16.1,120.0,176.61,137.02
2018,7,2,6,15,209.5,90.0,1.35,16.6,139.5,189.08,150.28
2018,7,2,6,30,164.0,111.0,1.4,17.1,159.0,195.66,157.25
2018,7,2,6,45,208.0,129.0,1.4,17.55,202.0,252.82,204.25
2018,7,2,7,0,252.0,147.0,1.4,18.0,245.0,307.76,248.3
2018,7,2,7,15,273.5,166.0,1.4,18.5,286.0,353.8,284.01
2018,7,2,7,30,295.0,185.0,1.4,19.0,327.0,401.26,319.87
2018,7,2,7,45,407.5,181.5,1.4,19.45,401.0,499.93,394.87
2018,7,2,8,0,520.0,178.0,1.4,19.9,475.0,597.77,466.52
2018,7,2,8,15,587.5,174.0,1.4,20.4,536.0,671.91,518.1
2018,7,2,8,30,655.0,170.0,1.4,20.9,597.0,745.17,567.8
2018,7,2,8,45,673.5,175.0,1.4,21.35,640.5,788.28,594.31
2018,7,2,9,0,692.0,180.0,1.4,21.8,684.0,830.19,619.68
2018,7,2,9,15,680.5,197.0,1.45,22.2,714.5,855.98,634.69
2018,7,2,9,30,669.0,214.0,1.5,22.6,745.0,878.45,647.63
2018,7,2,9,45,646.5,237.0,1.5,23.05,768.0,893.25,654.5
2018,7,2,10,0,624.0,260.0,1.5,23.5,791.0,904.22,658.52
2018,7,2,10,15,633.5,264.5,1.6,23.75,819.0,924.73,671.56
2018,7,2,10,30,643.0,269.0,1.7,24.0,847.0,942.74,682.87
2018,7,2,10,45,649.0,272.5,1.75,24.3,867.5,953.58,688.85
2018,7,2,11,0,655.0,276.0,1.8,24.6,888.0,961.64,693.18
2018,7,2,11,15,660.5,278.0,1.85,24.7,902.5,964.87,695.09
2018,7,2,11,30,666.0,280.0,1.9,24.8,917.0,965.22,695.28
2018,7,2,11,45,667.5,281.5,1.95,24.9,924.0,958.22,690.82
2018,7,2,12,0,669.0,283.0,2.0,25.0,931.0,948.45,684.68
2018,7,2,12,15,669.5,282.0,2.05,24.95,930.0,932.62,675.14
2018,7,2,12,30,670.0,281.0,2.1,24.9,929.0,914.29,663.97
2018,7,2,12,45,668.0,280.0,2.15,24.9,921.5,891.28,649.51
2018,7,2,13,0,666.0,279.0,2.2,24.9,914.0,866.13,633.53
2018,7,2,13,15,660.0,276.5,2.25,24.75,897.0,834.17,613.18
2018,7,2,13,30,654.0,274.0,2.3,24.6,880.0,800.61,591.48
2018,7,2,13,45,646.5,271.0,2.35,24.45,858.0,763.98,567.3
2018,7,2,14,0,639.0,268.0,2.4,24.3,836.0,726.2,541.87
2018,7,2,14,15,629.5,263.0,2.45,23.95,807.5,684.27,513.43
2018,7,2,14,30,620.0,258.0,2.5,23.6,779.0,641.75,483.88
2018,7,2,14,45,607.0,252.0,2.5,23.3,744.5,595.81,450.83
2018,7,2,15,0,594.0,246.0,2.5,23.0,710.0,550.02,417.07
2018,7,2,15,15,578.0,239.0,2.5,23.0,671.0,502.14,380.47
2018,7,2,15,30,562.0,232.0,2.5,23.0,632.0,454.86,343.47
2018,7,2,15,45,544.0,222.5,2.5,22.15,589.5,405.69,305.27
2018,7,2,16,0,526.0,213.0,2.5,21.3,547.0,357.98,267.15
2018,7,2,16,15,505.5,202.0,2.5,20.85,502.5,309.95,227.71
2018,7,2,16,30,485.0,191.0,2.5,20.4,458.0,264.0,189.69
2018,7,2,16,45,458.5,177.5,2.45,19.95,411.0,217.28,151.84
2018,7,2,17,0,432.0,164.0,2.4,19.5,364.0,173.65,118.38
2018,7,2,17,15,399.5,149.0,2.35,18.9,317.0,131.73,90.4
2018,7,2,17,30,367.0,134.0,2.3,18.3,270.0,93.8,76.53
2018,7,2,17,45,328.0,117.5,2.25,17.75,225.0,88.53,72.27
2018,7,2,18,0,289.0,101.0,2.2,17.2,180.0,77.34,62.61
2018,7,2,18,15,241.5,81.5,2.15,16.65,138.5,63.58,50.45
2018,7,2,18,30,194.0,62.0,2.1,16.1,97.0,49.32,37.59
2018,7,2,18,45,141.5,43.5,2.0,15.6,65.0,35.3,24.72
2018,7,2,19,0,89.0,25.0,1.9,15.1,33.0,20.81,10.14
2018,7,2,19,15,48.5,13.5,1.9,14.85,17.5,12.87,0.0
2018,7,2,19,30,8.0,2.0,1.9,14.6,2.0,1.91,0.0
2018,7,2,19,45,4.0,1.0,1.85,14.4,1.0,0.0,0.0
2018,7,2,20,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,1.8,14.05,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,1.8,13.75,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,1.8,13.55,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,1.8,13.25,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,1.85,12.95,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,1.9,12.85,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,1.9,12.75,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,1.9,12.65,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,1.95,12.55,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,2.0,12.45,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,2.0,12.55,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,1.95,12.85,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,7,3,4,45,18.5,4.0,1.95,13.55,4.5,0.0,0.0
2018,7,3,5,0,37.0,8.0,2.0,13.7,9.0,12.55,0.0
2018,7,3,5,15,136.5,23.5,2.05,14.0,36.5,55.95,6.94
2018,7,3,5,30,236.0,39.0,2.1,14.3,64.0,109.9,73.8
2018,7,3,5,45,331.5,50.0,2.1,14.6,105.0,163.85,121.37
2018,7,3,6,0,427.0,61.0,2.1,14.9,146.0,230.44,178.93
2018,7,3,6,15,491.5,69.0,2.1,15.25,193.5,290.5,231.54
2018,7,3,6,30,556.0,77.0,2.1,15.6,241.0,356.79,288.1
2018,7,3,6,45,602.0,83.5,2.1,15.95,291.5,417.79,338.96
2018,7,3,7,0,648.0,90.0,2.1,16.3,342.0,482.36,390.93
2018,7,3,7,15,684.0,94.5,2.1,16.8,393.5,541.74,436.94
2018,7,3,7,30,720.0,99.0,2.1,17.3,445.0,602.97,482.78
2018,7,3,7,45,748.5,101.5,2.1,17.8,495.5,655.8,521.0
2018,7,3,8,0,777.0,104.0,2.1,18.3,546.0,711.43,558.7
2018,7,3,8,15,798.0,106.0,2.15,18.75,594.0,760.64,591.13
2018,7,3,8,30,819.0,108.0,2.2,19.2,642.0,809.0,622.42
2018,7,3,8,45,836.5,109.0,2.2,19.7,686.5,852.09,649.0
2018,7,3,9,0,854.0,110.0,2.2,20.2,731.0,886.85,669.52
2018,7,3,9,15,863.0,113.5,2.25,20.55,770.0,921.04,690.35
2018,7,3,9,30,872.0,117.0,2.3,20.9,809.0,952.63,709.3
2018,7,3,9,45,878.0,120.0,2.3,21.25,842.0,978.04,723.57
2018,7,3,10,0,884.0,123.0,2.3,21.6,875.0,1000.4,735.85
2018,7,3,10,15,891.5,124.0,2.35,21.85,903.5,1019.0,746.54
2018,7,3,10,30,899.0,125.0,2.4,22.1,932.0,1034.37,755.24
2018,7,3,10,45,905.5,125.0,2.45,22.4,954.0,1044.38,760.45
2018,7,3,11,0,912.0,125.0,2.5,22.7,976.0,1050.97,763.61
2018,7,3,11,15,915.5,125.0,2.55,22.8,990.0,1051.07,763.36
2018,7,3,11,30,919.0,125.0,2.6,22.9,1004.0,1047.67,761.03
2018,7,3,11,45,921.5,124.5,2.6,23.05,1011.0,1039.31,755.0
2018,7,3,12,0,924.0,124.0,2.6,23.2,1018.0,1027.53,746.92
2018,7,3,12,15,922.0,125.5,2.65,23.25,1017.0,1010.02,736.05
2018,7,3,12,30,920.0,127.0,2.7,23.3,1016.0,989.35,723.2
2018,7,3,12,45,916.5,127.5,2.7,23.3,1007.0,963.33,706.56
2018,7,3,13,0,913.0,128.0,2.7,23.3,998.0,934.47,688.07
2018,7,3,13,15,911.0,126.5,2.7,23.3,982.5,902.31,667.35
2018,7,3,13,30,909.0,125.0,2.7,23.3,967.0,867.49,644.76
2018,7,3,13,45,905.5,123.0,2.7,23.3,945.0,828.5,619.21
2018,7,3,14,0,902.0,121.0,2.7,23.3,923.0,787.24,591.9
2018,7,3,14,15,896.0,119.0,2.65,23.25,894.0,742.11,561.41
2018,7,3,14,30,890.0,117.0,2.6,23.2,865.0,695.28,527.38
2018,7,3,14,45,882.0,115.0,2.6,23.1,830.0,645.73,490.9
2018,7,3,15,0,874.0,113.0,2.6,23.0,795.0,595.08,452.58
2018,7,3,15,15,862.5,110.5,2.6,23.0,754.5,541.33,410.67
2018,7,3,15,30,851.0,108.0,2.6,23.0,714.0,487.29,367.28
2018,7,3,15,45,836.5,105.0,2.55,22.65,669.0,427.58,318.76
2018,7,3,16,0,822.0,102.0,2.5,22.3,624.0,371.93,271.89
2018,7,3,16,15,803.5,98.5,2.45,21.95,576.0,315.52,223.5
2018,7,3,16,30,785.0,95.0,2.4,21.6,528.0,260.65,175.96
2018,7,3,16,45,759.5,92.0,2.35,21.3,478.0,206.71,130.38
2018,7,3,17,0,734.0,89.0,2.3,21.0,428.0,155.57,90.34
2018,7,3,17,15,699.5,84.0,2.3,20.55,376.5,100.12,54.1
2018,7,3,17,30,665.0,79.0,2.3,20.1,325.0,53.52,41.18
2018,7,3,17,45,617.5,73.0,2.25,19.65,274.5,49.92,38.22
2018,7,3,18,0,570.0,67.0,2.2,19.2,224.0,47.64,36.26
2018,7,3,18,15,500.5,60.0,2.1,18.55,177.0,44.33,33.3
2018,7,3,18,30,431.0,53.0,2.0,17.9,130.0,40.91,30.02
2018,7,3,18,45,329.0,43.0,1.95,17.2,91.0,34.45,23.81
2018,7,3,19,0,227.0,33.0,1.9,16.5,52.0,26.04,13.95
2018,7,3,19,15,125.5,19.0,1.9,16.1,28.5,18.11,0.0
2018,7,3,19,30,24.0,5.0,1.9,15.7,5.0,4.77,0.0
2018,7,3,19,45,12.0,2.5,1.9,15.3,2.5,0.0,0.0
2018,7,3,20,0,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,1.85,14.25,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,1.75,13.35,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,1.7,13.05,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,1.65,12.95,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,1.6,12.95,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,1.5,12.95,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,1.45,12.85,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,1.4,12.75,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,1.45,12.7,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,1.55,12.85,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,7,4,4,45,22.5,4.5,1.7,13.2,5.0,0.0,0.0
2018,7,4,5,0,45.0,9.0,1.8,13.4,10.0,14.52,0.0
2018,7,4,5,15,154.5,23.5,1.85,13.75,37.5,59.03,4.26
2018,7,4,5,30,264.0,38.0,1.9,14.1,65.0,115.4,76.92
2018,7,4,5,45,358.5,47.5,1.95,14.45,106.0,170.03,125.6
2018,7,4,6,0,453.0,57.0,2.0,14.8,147.0,235.24,182.29
2018,7,4,6,15,517.0,64.5,2.0,15.2,194.5,295.79,235.43
2018,7,4,6,30,581.0,72.0,2.0,15.6,242.0,362.53,292.39
2018,7,4,6,45,626.5,77.0,2.0,16.05,292.5,422.79,342.59
2018,7,4,7,0,672.0,82.0,2.0,16.5,343.0,486.53,393.77
2018,7,4,7,15,705.5,86.0,1.95,16.95,394.0,544.87,438.8
2018,7,4,7,30,739.0,90.0,1.9,17.4,445.0,602.93,482.03
2018,7,4,7,45,764.0,93.0,1.9,17.8,494.5,657.0,520.97
2018,7,4,8,0,789.0,96.0,1.9,18.2,544.0,711.16,557.39
2018,7,4,8,15,809.0,98.5,1.9,18.65,592.0,760.59,589.46
2018,7,4,8,30,829.0,101.0,1.9,19.1,640.0,809.1,620.25
2018,7,4,8,45,846.0,101.5,1.9,19.55,684.0,845.39,642.07
2018,7,4,9,0,863.0,102.0,1.9,20.0,728.0,885.9,666.55
2018,7,4,9,15,872.5,104.5,1.95,20.4,767.0,919.82,686.9
2018,7,4,9,30,882.0,107.0,2.0,20.8,806.0,951.16,705.45
2018,7,4,9,45,889.0,109.0,2.0,21.2,839.5,976.8,719.61
2018,7,4,10,0,896.0,111.0,2.0,21.6,873.0,999.42,731.79
2018,7,4,10,15,904.0,111.5,2.05,21.9,901.5,1018.29,742.48
2018,7,4,10,30,912.0,112.0,2.1,22.2,930.0,1033.92,751.17
2018,7,4,10,45,918.5,111.0,2.15,22.5,951.5,1043.13,755.88
2018,7,4,11,0,925.0,110.0,2.2,22.8,973.0,1048.9,758.57
2018,7,4,11,15,929.0,110.0,2.25,22.95,987.5,1049.68,758.67
2018,7,4,11,30,933.0,110.0,2.3,23.1,1002.0,1046.9,756.67
2018,7,4,11,45,935.5,109.0,2.35,23.2,1009.0,1038.11,751.11
2018,7,4,12,0,938.0,108.0,2.4,23.3,1016.0,1025.85,743.48
2018,7,4,12,15,938.5,108.0,2.45,23.4,1015.5,1009.25,733.15
2018,7,4,12,30,939.0,108.0,2.5,23.5,1015.0,989.36,720.77
2018,7,4,12,45,937.5,107.5,2.5,23.55,1007.0,963.96,704.49
2018,7,4,13,0,936.0,107.0,2.5,23.6,999.0,935.54,686.27
2018,7,4,13,15,934.0,105.5,2.5,23.6,983.5,902.85,665.32
2018,7,4,13,30,932.0,104.0,2.5,23.6,968.0,867.41,642.46
2018,7,4,13,45,929.5,102.5,2.5,23.65,946.5,828.96,617.3
2018,7,4,14,0,927.0,101.0,2.5,23.7,925.0,788.09,590.31
2018,7,4,14,15,922.0,99.5,2.5,23.65,896.5,743.21,560.51
2018,7,4,14,30,917.0,98.0,2.5,23.6,868.0,696.46,527.52
2018,7,4,14,45,909.5,96.0,2.45,23.55,833.0,646.09,490.18
2018,7,4,15,0,902.0,94.0,2.4,23.5,798.0,594.51,450.98
2018,7,4,15,15,891.5,92.5,2.4,23.5,758.0,540.88,409.2
2018,7,4,15,30,881.0,91.0,2.4,23.5,718.0,486.79,365.79
2018,7,4,15,45,868.5,89.0,2.4,23.2,674.0,431.27,320.33
2018,7,4,16,0,856.0,87.0,2.4,22.9,630.0,375.99,273.66
2018,7,4,16,15,840.5,83.5,2.35,22.6,582.5,319.06,224.64
2018,7,4,16,30,825.0,80.0,2.3,22.3,535.0,257.75,171.84
2018,7,4,16,45,803.0,76.5,2.3,22.0,484.5,201.78,124.35
2018,7,4,17,0,781.0,73.0,2.3,21.7,434.0,148.15,82.11
2018,7,4,17,15,751.5,69.0,2.25,21.15,383.0,96.18,49.0
2018,7,4,17,30,722.0,65.0,2.2,20.6,332.0,47.81,36.13
2018,7,4,17,45,679.0,61.0,2.2,20.05,281.5,44.86,33.74
2018,7,4,18,0,636.0,57.0,2.2,19.5,231.0,39.68,29.26
2018,7,4,18,15,572.5,51.0,2.1,18.75,183.5,36.8,26.69
2018,7,4,18,30,509.0,45.0,2.0,18.0,136.0,33.8,23.84
2018,7,4,18,45,409.0,37.0,1.9,17.25,95.5,28.84,19.03
2018,7,4,19,0,309.0,29.0,1.8,16.5,55.0,23.7,12.13
2018,7,4,19,15,176.0,17.0,1.75,16.15,30.0,16.2,0.0
2018,7,4,19,30,43.0,5.0,1.7,15.8,5.0,4.77,0.0
2018,7,4,19,45,21.5,2.5,1.65,15.45,2.5,0.0,0.0
2018,7,4,20,0,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,1.55,14.85,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,0.95,13.1,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,0.9,12.95,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,0.85,12.9,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,0.8,12.85,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,0.75,12.7,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,0.7,12.55,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,0.65,12.25,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,0.65,12.1,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,0.75,11.95,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,0.85,12.05,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,7,5,4,45,0.0,1.0,0.95,12.4,1.0,0.0,0.0
2018,7,5,5,0,0.0,2.0,1.0,12.6,2.0,1.91,0.0
2018,7,5,5,15,0.0,9.0,1.05,13.2,9.0,8.34,0.0
2018,7,5,5,30,0.0,16.0,1.1,13.8,16.0,14.83,6.14
2018,7,5,5,45,0.0,26.0,1.15,14.35,26.0,24.12,14.56
2018,7,5,6,0,0.0,36.0,1.2,14.9,36.0,33.43,22.73
2018,7,5,6,15,0.0,50.5,1.2,15.4,50.5,46.94,34.36
2018,7,5,6,30,0.0,65.0,1.2,15.9,65.0,60.77,46.08
2018,7,5,6,45,11.0,98.5,1.2,16.45,103.0,99.66,78.63
2018,7,5,7,0,22.0,132.0,1.2,17.0,141.0,140.03,111.73
2018,7,5,7,15,257.0,133.0,1.15,17.55,255.5,306.36,248.63
2018,7,5,7,30,492.0,134.0,1.1,18.1,370.0,484.94,387.22
2018,7,5,7,45,671.0,104.5,1.05,18.7,463.5,606.03,476.23
2018,7,5,8,0,850.0,75.0,1.0,19.3,557.0,727.6,559.11
2018,7,5,8,15,866.5,77.5,0.95,19.95,605.0,776.38,587.46
2018,7,5,8,30,883.0,80.0,0.9,20.6,653.0,823.88,614.94
2018,7,5,8,45,896.0,81.0,0.85,21.25,697.0,865.11,637.54
2018,7,5,9,0,909.0,82.0,0.8,21.9,741.0,904.3,658.3
2018,7,5,9,15,918.5,83.5,0.75,22.55,780.5,938.57,675.47
2018,7,5,9,30,928.0,85.0,0.7,23.2,820.0,970.13,690.63
2018,7,5,9,45,935.0,86.5,0.7,23.85,854.0,996.41,703.38
2018,7,5,10,0,942.0,88.0,0.7,24.5,888.0,1019.53,714.18
2018,7,5,10,15,947.5,89.0,0.75,25.1,916.0,1037.32,723.03
2018,7,5,10,30,953.0,90.0,0.8,25.7,944.0,1051.66,729.94
2018,7,5,10,45,956.5,89.5,0.8,26.3,964.0,1058.86,731.57
2018,7,5,11,0,960.0,89.0,0.8,26.9,984.0,1062.46,731.27
2018,7,5,11,15,962.5,90.0,0.9,27.3,998.5,1062.97,732.1
2018,7,5,11,30,965.0,91.0,1.0,27.7,1013.0,1059.79,730.8
2018,7,5,11,45,966.0,90.5,1.1,28.1,1019.0,1049.95,725.56
2018,7,5,12,0,967.0,90.0,1.2,28.5,1025.0,1036.55,718.24
2018,7,5,12,15,962.0,93.5,1.3,28.7,1023.0,1017.88,708.28
2018,7,5,12,30,957.0,97.0,1.4,28.9,1021.0,995.94,696.26
2018,7,5,12,45,949.5,99.5,1.5,29.05,1010.0,967.64,680.32
2018,7,5,13,0,942.0,102.0,1.6,29.2,999.0,936.52,662.45
2018,7,5,13,15,939.0,101.5,1.7,29.15,983.5,903.78,643.83
2018,7,5,13,30,936.0,101.0,1.8,29.1,968.0,868.31,623.14
2018,7,5,13,45,931.5,99.0,1.9,29.1,944.5,827.71,598.63
2018,7,5,14,0,927.0,97.0,2.0,29.1,921.0,784.83,572.21
2018,7,5,14,15,921.0,96.0,2.0,28.95,892.0,739.73,543.45
2018,7,5,14,30,915.0,95.0,2.0,28.8,863.0,692.85,511.68
2018,7,5,14,45,906.5,93.0,2.05,28.6,827.5,641.96,475.87
2018,7,5,15,0,898.0,91.0,2.1,28.4,792.0,589.98,438.1
2018,7,5,15,15,880.5,92.0,2.1,28.4,749.5,535.18,396.44
2018,7,5,15,30,863.0,93.0,2.1,28.4,707.0,480.62,353.71
2018,7,5,15,45,855.5,88.0,2.1,27.9,664.0,425.47,309.84
2018,7,5,16,0,848.0,83.0,2.1,27.4,621.0,370.1,264.27
2018,7,5,16,15,828.5,80.5,2.05,27.05,572.5,313.31,216.46
2018,7,5,16,30,809.0,78.0,2.0,26.7,524.0,252.55,165.27
2018,7,5,16,45,784.0,75.0,2.0,26.3,473.5,197.36,119.46
2018,7,5,17,0,759.0,72.0,2.0,25.9,423.0,144.84,78.96
2018,7,5,17,15,708.5,71.5,1.95,25.2,368.5,95.62,49.07
2018,7,5,17,30,658.0,71.0,1.9,24.5,314.0,47.7,35.42
2018,7,5,17,45,616.5,65.5,1.8,23.85,266.0,44.09,32.52
2018,7,5,18,0,575.0,60.0,1.7,23.2,218.0,41.94,30.73
2018,7,5,18,15,511.5,52.5,1.65,22.45,171.5,37.94,27.23
2018,7,5,18,30,448.0,45.0,1.6,21.7,125.0,33.72,23.37
2018,7,5,18,45,288.5,36.5,1.5,21.0,82.0,28.26,18.19
2018,7,5,19,0,129.0,28.0,1.4,20.3,39.0,21.87,10.46
2018,7,5,19,15,74.0,16.0,1.4,19.9,21.5,15.25,0.0
2018,7,5,19,30,19.0,4.0,1.4,19.5,4.0,3.81,0.0
2018,7,5,19,45,9.5,2.0,1.4,19.05,2.0,0.0,0.0
2018,7,5,20,0,0.0,0.0,1.4,18.6,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,1.4,18.35,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,1.4,18.1,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,1.35,17.85,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,1.3,17.6,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,1.35,17.4,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,1.4,17.2,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,1.4,16.8,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,1.4,16.6,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,1.4,16.15,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,1.35,16.1,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,1.25,16.05,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,1.05,16.15,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,7,6,4,45,0.0,0.5,1.2,16.4,0.5,0.0,0.0
2018,7,6,5,0,0.0,1.0,1.3,16.5,1.0,0.95,0.0
2018,7,6,5,15,0.0,4.0,1.3,16.75,4.0,3.7,0.0
2018,7,6,5,30,0.0,7.0,1.3,17.0,7.0,6.48,0.0
2018,7,6,5,45,0.0,9.0,1.35,17.2,9.0,8.33,1.25
2018,7,6,6,0,0.0,11.0,1.4,17.4,11.0,10.18,2.93
2018,7,6,6,15,0.0,24.0,1.4,17.7,24.0,22.25,13.22
2018,7,6,6,30,0.0,37.0,1.4,18.0,37.0,34.35,23.48
2018,7,6,6,45,1.0,72.5,1.4,18.3,73.0,68.27,51.91
2018,7,6,7,0,2.0,108.0,1.4,18.6,109.0,103.95,81.27
2018,7,6,7,15,3.5,91.5,1.4,19.05,93.0,87.92,67.69
2018,7,6,7,30,5.0,75.0,1.4,19.5,77.0,73.12,55.27
2018,7,6,7,45,3.0,75.0,1.4,19.95,76.5,71.94,53.99
2018,7,6,8,0,1.0,75.0,1.4,20.4,76.0,70.59,52.54
2018,7,6,8,15,4.0,111.5,1.4,21.15,114.5,107.66,82.23
2018,7,6,8,30,7.0,148.0,1.4,21.9,153.0,145.69,111.96
2018,7,6,8,45,8.0,157.0,1.4,22.6,163.0,155.39,118.9
2018,7,6,9,0,9.0,166.0,1.4,23.3,173.0,165.14,125.88
2018,7,6,9,15,323.0,170.5,1.45,24.15,426.0,493.49,381.26
2018,7,6,9,30,637.0,175.0,1.5,25.0,679.0,806.65,598.34
2018,7,6,9,45,747.5,141.5,1.55,25.85,757.5,883.87,643.2
2018,7,6,10,0,858.0,108.0,1.6,26.7,836.0,959.16,687.98
2018,7,6,10,15,866.0,108.0,1.65,27.5,863.5,977.12,695.99
2018,7,6,10,30,874.0,108.0,1.7,28.3,891.0,992.0,702.72
2018,7,6,10,45,850.5,125.5,1.8,29.05,902.0,990.12,699.89
2018,7,6,11,0,827.0,143.0,1.9,29.8,913.0,984.17,694.77
2018,7,6,11,15,861.0,126.0,2.0,30.15,938.5,998.06,703.22
2018,7,6,11,30,895.0,109.0,2.1,30.5,964.0,1008.51,709.37
2018,7,6,11,45,897.5,109.0,2.15,30.8,971.5,1001.15,704.16
2018,7,6,12,0,900.0,109.0,2.2,31.1,979.0,990.44,697.12
2018,7,6,12,15,881.0,122.5,2.3,31.2,973.5,968.92,684.47
2018,7,6,12,30,862.0,136.0,2.4,31.3,968.0,944.61,670.07
2018,7,6,12,45,886.0,118.5,2.5,31.35,967.5,928.16,660.73
2018,7,6,13,0,910.0,101.0,2.6,31.4,967.0,907.6,648.65
2018,7,6,13,15,908.5,99.5,2.7,31.3,952.5,876.19,629.87
2018,7,6,13,30,907.0,98.0,2.8,31.2,938.0,842.07,609.17
2018,7,6,13,45,904.5,96.5,2.85,31.1,917.0,804.59,585.69
2018,7,6,14,0,902.0,95.0,2.9,31.0,896.0,764.75,560.37
2018,7,6,14,15,857.5,115.0,2.95,30.8,856.5,712.7,526.58
2018,7,6,14,30,813.0,135.0,3.0,30.6,817.0,661.47,490.2
2018,7,6,14,45,687.0,190.5,3.05,30.35,750.5,592.04,439.3
2018,7,6,15,0,561.0,246.0,3.1,30.1,684.0,533.01,395.23
2018,7,6,15,15,547.5,235.5,3.1,30.1,644.5,484.83,359.25
2018,7,6,15,30,534.0,225.0,3.1,30.1,605.0,437.32,322.87
2018,7,6,15,45,628.0,174.0,3.15,29.45,593.0,399.84,293.04
2018,7,6,16,0,722.0,123.0,3.2,28.8,581.0,352.14,253.09
2018,7,6,16,15,736.5,106.0,3.15,28.25,542.0,303.09,211.13
2018,7,6,16,30,751.0,89.0,3.1,27.7,503.0,248.24,163.94
2018,7,6,16,45,708.0,90.0,3.1,27.2,450.5,196.41,121.71
2018,7,6,17,0,665.0,91.0,3.1,26.7,398.0,144.57,82.56
2018,7,6,17,15,529.0,101.5,3.0,26.05,327.5,103.49,61.08
2018,7,6,17,30,393.0,112.0,2.9,25.4,257.0,78.27,61.29
2018,7,6,17,45,404.5,94.0,2.8,24.75,223.5,66.36,51.41
2018,7,6,18,0,416.0,76.0,2.7,24.1,190.0,54.89,41.7
2018,7,6,18,15,348.5,65.5,2.55,23.35,147.5,48.33,36.02
2018,7,6,18,30,281.0,55.0,2.4,22.6,105.0,41.47,29.86
2018,7,6,18,45,205.5,42.0,2.2,21.9,72.5,32.28,21.45
2018,7,6,19,0,130.0,29.0,2.0,21.2,40.0,22.7,10.91
2018,7,6,19,15,78.5,16.5,1.95,20.8,22.0,15.73,0.0
2018,7,6,19,30,27.0,4.0,1.9,20.4,4.0,3.81,0.0
2018,7,6,19,45,13.5,2.0,1.85,20.0,2.0,0.0,0.0
2018,7,6,20,0,0.0,0.0,1.8,19.6,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,1.7,19.4,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,1.6,19.2,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,1.55,18.95,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,1.5,18.7,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,1.45,18.55,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,1.4,18.4,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,1.35,18.25,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,1.3,18.1,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,1.3,17.9,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,1.25,17.8,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,1.2,17.7,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,1.15,17.6,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,1.1,17.3,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,1.05,17.15,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,0.95,16.85,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,0.9,16.55,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,1.15,15.4,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,7,7,4,45,40.5,4.5,1.4,15.85,5.0,0.0,0.0
2018,7,7,5,0,81.0,9.0,1.5,16.1,10.0,19.04,0.0
2018,7,7,5,15,219.5,19.5,1.55,16.55,37.5,66.11,0.0
2018,7,7,5,30,358.0,30.0,1.6,17.0,65.0,129.32,82.35
2018,7,7,5,45,413.5,38.5,1.65,17.45,101.5,176.09,127.04
2018,7,7,6,0,469.0,47.0,1.7,17.9,138.0,228.99,174.33
2018,7,7,6,15,562.5,50.5,1.75,18.6,190.5,297.42,232.85
2018,7,7,6,30,656.0,54.0,1.8,19.3,243.0,374.07,296.76
2018,7,7,6,45,651.5,65.0,1.85,20.0,283.5,420.52,335.45
2018,7,7,7,0,647.0,76.0,1.9,20.7,324.0,464.19,370.29
2018,7,7,7,15,520.5,119.0,1.95,21.3,337.0,462.03,367.51
2018,7,7,7,30,394.0,162.0,2.0,21.9,350.0,450.55,356.41
2018,7,7,7,45,530.5,143.5,2.05,22.45,425.5,544.21,428.03
2018,7,7,8,0,667.0,125.0,2.1,23.0,501.0,653.96,508.3
2018,7,7,8,15,677.0,133.5,2.15,23.5,544.0,697.71,536.83
2018,7,7,8,30,687.0,142.0,2.2,24.0,587.0,740.13,564.04
2018,7,7,8,45,790.5,111.0,2.25,24.55,656.5,814.03,612.33
2018,7,7,9,0,894.0,80.0,2.3,25.1,726.0,888.34,659.37
2018,7,7,9,15,903.5,81.5,2.35,25.45,765.0,922.32,679.29
2018,7,7,9,30,913.0,83.0,2.4,25.8,804.0,953.64,697.69
2018,7,7,9,45,920.5,84.0,2.45,26.15,838.0,979.66,712.58
2018,7,7,10,0,928.0,85.0,2.5,26.5,872.0,1002.6,725.5
2018,7,7,10,15,905.0,103.5,2.55,26.8,891.5,1010.97,729.29
2018,7,7,10,30,882.0,122.0,2.6,27.1,911.0,1014.72,730.37
2018,7,7,10,45,886.0,123.5,2.65,27.4,932.0,1023.87,735.05
2018,7,7,11,0,890.0,125.0,2.7,27.7,953.0,1029.62,737.61
2018,7,7,11,15,888.5,128.5,2.7,27.9,966.0,1028.41,735.72
2018,7,7,11,30,887.0,132.0,2.7,28.1,979.0,1023.74,731.82
2018,7,7,11,45,917.0,113.5,2.75,28.35,994.5,1025.2,732.27
2018,7,7,12,0,947.0,95.0,2.8,28.6,1010.0,1022.71,730.26
2018,7,7,12,15,941.5,99.0,2.8,28.7,1008.0,1004.36,718.3
2018,7,7,12,30,936.0,103.0,2.8,28.8,1006.0,982.83,704.51
2018,7,7,12,45,933.0,103.5,2.8,28.9,997.5,957.18,688.14
2018,7,7,13,0,930.0,104.0,2.8,29.0,989.0,928.58,669.88
2018,7,7,13,15,916.0,110.5,2.85,28.95,970.5,893.37,648.02
2018,7,7,13,30,902.0,117.0,2.9,28.9,952.0,856.06,624.62
2018,7,7,13,45,851.0,143.0,2.95,28.85,915.5,805.39,592.01
2018,7,7,14,0,800.0,169.0,3.0,28.8,879.0,758.07,560.93
2018,7,7,14,15,845.0,136.5,3.05,28.55,865.0,723.41,538.58
2018,7,7,14,30,890.0,104.0,3.1,28.3,851.0,685.27,512.8
2018,7,7,14,45,866.0,110.5,3.15,28.0,812.0,633.53,475.35
2018,7,7,15,0,842.0,117.0,3.2,27.7,773.0,582.03,437.09
2018,7,7,15,15,839.5,109.5,3.2,27.7,735.0,530.1,397.0
2018,7,7,15,30,837.0,102.0,3.2,27.7,697.0,477.04,354.81
2018,7,7,15,45,840.0,92.5,3.25,26.95,657.5,423.58,311.92
2018,7,7,16,0,843.0,83.0,3.3,26.2,618.0,368.83,266.34
2018,7,7,16,15,827.0,80.0,3.25,25.65,570.5,312.85,218.55
2018,7,7,16,30,811.0,77.0,3.2,25.1,523.0,258.01,171.23
2018,7,7,16,45,789.5,74.0,3.2,24.55,474.0,197.79,120.82
2018,7,7,17,0,768.0,71.0,3.2,24.0,425.0,145.31,79.74
2018,7,7,17,15,739.0,67.0,3.1,23.3,374.5,94.02,47.19
2018,7,7,17,30,710.0,63.0,3.0,22.6,324.0,46.25,34.48
2018,7,7,17,45,670.0,58.0,2.95,21.85,274.5,42.37,31.3
2018,7,7,18,0,630.0,53.0,2.9,21.1,225.0,40.05,29.37
2018,7,7,18,15,569.5,47.5,2.75,20.4,178.5,33.97,24.01
2018,7,7,18,30,509.0,42.0,2.6,19.7,132.0,31.26,21.43
2018,7,7,18,45,412.5,34.5,2.5,19.0,92.5,26.63,16.95
2018,7,7,19,0,316.0,27.0,2.4,18.3,53.0,21.84,10.35
2018,7,7,19,15,181.0,16.0,2.35,17.9,29.0,15.25,0.0
2018,7,7,19,30,46.0,5.0,2.3,17.5,5.0,4.77,0.0
2018,7,7,19,45,23.0,2.5,2.2,17.1,2.5,0.0,0.0
2018,7,7,20,0,0.0,0.0,2.1,16.7,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,2.05,16.55,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,2.0,16.4,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,1.95,16.2,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,1.85,15.9,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,1.75,15.55,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,1.7,15.25,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,1.75,14.9,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,1.8,14.45,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,1.75,14.15,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,1.7,13.85,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,1.65,13.4,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,1.65,13.35,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,7,8,4,45,38.5,4.0,1.8,13.85,4.5,0.0,0.0
2018,7,8,5,0,77.0,8.0,1.9,14.1,9.0,17.5,0.0
2018,7,8,5,15,212.0,19.0,1.9,14.55,36.5,63.82,0.0
2018,7,8,5,30,347.0,30.0,1.9,15.0,64.0,126.35,80.55
2018,7,8,5,45,437.0,37.5,1.95,15.45,105.0,181.57,131.75
2018,7,8,6,0,527.0,45.0,2.0,15.9,146.0,246.72,188.98
2018,7,8,6,15,585.5,50.5,2.0,16.5,193.5,306.32,241.7
2018,7,8,6,30,644.0,56.0,2.0,17.1,241.0,370.27,296.52
2018,7,8,6,45,683.5,60.5,2.05,17.7,291.0,430.01,346.39
2018,7,8,7,0,723.0,65.0,2.1,18.3,341.0,492.58,396.58
2018,7,8,7,15,751.5,68.5,2.1,18.9,391.5,549.73,440.63
2018,7,8,7,30,780.0,72.0,2.1,19.5,442.0,607.94,483.81
2018,7,8,7,45,800.5,75.0,2.1,20.1,491.0,660.65,520.45
2018,7,8,8,0,821.0,78.0,2.1,20.7,540.0,708.27,551.56
2018,7,8,8,15,836.5,80.5,2.15,21.25,586.5,755.23,581.98
2018,7,8,8,30,852.0,83.0,2.2,21.8,633.0,800.93,610.95
2018,7,8,8,45,864.5,85.0,2.2,22.35,676.5,841.94,635.82
2018,7,8,9,0,877.0,87.0,2.2,22.9,720.0,880.97,658.97
2018,7,8,9,15,885.0,89.5,2.3,23.35,758.5,914.21,679.13
2018,7,8,9,30,893.0,92.0,2.4,23.8,797.0,944.77,697.44
2018,7,8,9,45,898.0,95.0,2.45,24.25,830.0,970.15,711.82
2018,7,8,10,0,903.0,98.0,2.5,24.7,863.0,992.38,724.16
2018,7,8,10,15,910.0,98.5,2.5,25.0,891.0,1010.65,733.9
2018,7,8,10,30,917.0,99.0,2.5,25.3,919.0,1025.64,741.61
2018,7,8,10,45,923.0,99.5,2.55,25.55,941.5,1036.24,747.27
2018,7,8,11,0,929.0,100.0,2.6,25.8,964.0,1043.35,750.85
2018,7,8,11,15,932.0,100.5,2.65,25.95,978.5,1043.89,750.69
2018,7,8,11,30,935.0,101.0,2.7,26.1,993.0,1040.86,748.43
2018,7,8,11,45,937.0,100.5,2.75,26.25,1000.0,1032.28,742.77
2018,7,8,12,0,939.0,100.0,2.8,26.4,1007.0,1020.21,735.02
2018,7,8,12,15,938.0,100.5,2.85,26.55,1006.0,1002.83,723.96
2018,7,8,12,30,937.0,101.0,2.9,26.7,1005.0,982.19,710.88
2018,7,8,12,45,933.5,102.0,2.95,26.8,996.5,956.58,694.73
2018,7,8,13,0,930.0,103.0,3.0,26.9,988.0,928.02,676.64
2018,7,8,13,15,927.5,102.5,3.0,26.95,973.0,896.08,656.04
2018,7,8,13,30,925.0,102.0,3.0,27.0,958.0,861.41,633.56
2018,7,8,13,45,921.0,101.0,3.0,27.1,936.0,822.52,607.99
2018,7,8,14,0,917.0,100.0,3.0,27.2,914.0,781.32,580.68
2018,7,8,14,15,910.0,98.5,3.05,27.05,884.0,735.43,550.69
2018,7,8,14,30,903.0,97.0,3.1,26.9,854.0,687.86,517.65
2018,7,8,14,45,894.5,96.0,3.1,26.8,819.5,638.38,481.31
2018,7,8,15,0,886.0,95.0,3.1,26.7,785.0,587.79,443.15
2018,7,8,15,15,875.5,92.5,3.1,26.7,745.0,533.99,401.37
2018,7,8,15,30,865.0,90.0,3.1,26.7,705.0,479.77,358.03
2018,7,8,15,45,851.5,88.0,3.1,26.1,661.0,424.6,313.44
2018,7,8,16,0,838.0,86.0,3.1,25.5,617.0,369.8,267.69
2018,7,8,16,15,821.0,83.0,3.1,25.0,569.5,313.74,219.84
2018,7,8,16,30,804.0,80.0,3.1,24.5,522.0,253.5,168.34
2018,7,8,16,45,782.0,77.0,3.05,24.05,473.0,198.99,122.29
2018,7,8,17,0,760.0,74.0,3.0,23.6,424.0,146.82,81.4
2018,7,8,17,15,729.5,70.0,2.95,22.85,373.5,95.84,49.08
2018,7,8,17,30,699.0,66.0,2.9,22.1,323.0,48.56,36.55
2018,7,8,17,45,656.5,61.5,2.85,21.4,273.5,45.3,33.92
2018,7,8,18,0,614.0,57.0,2.8,20.7,224.0,39.71,29.12
2018,7,8,18,15,551.5,50.5,2.7,19.95,177.0,36.43,26.2
2018,7,8,18,30,489.0,44.0,2.6,19.2,130.0,33.0,22.98
2018,7,8,18,45,392.5,36.0,2.5,18.45,91.0,28.02,18.16
2018,7,8,19,0,296.0,28.0,2.4,17.7,52.0,22.85,10.99
2018,7,8,19,15,168.5,16.5,2.35,17.3,28.5,15.73,0.0
2018,7,8,19,30,41.0,5.0,2.3,16.9,5.0,4.77,0.0
2018,7,8,19,45,20.5,2.5,2.25,16.5,2.5,0.0,0.0
2018,7,8,20,0,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,2.05,15.2,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,1.85,14.85,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,1.75,14.7,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,1.55,14.3,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,1.45,14.1,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,1.5,13.35,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,1.5,13.25,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,1.55,13.15,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,1.6,13.05,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,1.7,13.25,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,7,9,4,45,36.0,4.0,1.85,13.75,4.5,0.0,0.0
2018,7,9,5,0,72.0,8.0,1.9,14.0,9.0,16.79,0.0
2018,7,9,5,15,206.0,19.0,1.95,14.45,35.5,62.28,0.0
2018,7,9,5,30,340.0,30.0,2.0,14.9,62.0,124.35,78.66
2018,7,9,5,45,432.5,37.0,2.0,15.4,103.0,179.31,129.9
2018,7,9,6,0,525.0,44.0,2.0,15.9,144.0,244.44,187.04
2018,7,9,6,15,584.0,50.0,2.05,16.55,192.0,304.67,240.3
2018,7,9,6,30,643.0,56.0,2.1,17.2,240.0,369.3,295.76
2018,7,9,6,45,683.5,60.0,2.1,17.85,290.0,428.96,345.46
2018,7,9,7,0,724.0,64.0,2.1,18.5,340.0,491.52,395.49
2018,7,9,7,15,752.5,67.5,2.1,19.2,390.5,548.75,439.42
2018,7,9,7,30,781.0,71.0,2.1,19.9,441.0,607.03,482.46
2018,7,9,7,45,801.5,74.5,2.05,20.55,490.5,660.4,519.15
2018,7,9,8,0,822.0,78.0,2.0,21.2,540.0,708.68,550.21
2018,7,9,8,15,837.0,80.5,2.0,21.85,586.0,755.33,579.68
2018,7,9,8,30,852.0,83.0,2.0,22.5,632.0,800.68,607.6
2018,7,9,8,45,864.0,85.5,2.0,23.2,675.5,841.88,632.02
2018,7,9,9,0,876.0,88.0,2.0,23.9,719.0,881.05,654.65
2018,7,9,9,15,886.0,89.5,2.05,24.55,758.0,915.02,674.14
2018,7,9,9,30,896.0,91.0,2.1,25.2,797.0,946.43,691.79
2018,7,9,9,45,904.5,92.0,2.1,25.85,831.0,973.09,705.71
2018,7,9,10,0,913.0,93.0,2.1,26.5,865.0,996.75,717.65
2018,7,9,10,15,918.0,94.5,2.15,27.0,892.5,1014.35,726.72
2018,7,9,10,30,923.0,96.0,2.2,27.5,920.0,1028.57,733.77
2018,7,9,10,45,926.5,97.0,2.25,28.0,941.0,1037.29,737.47
2018,7,9,11,0,930.0,98.0,2.3,28.5,962.0,1042.48,739.11
2018,7,9,11,15,931.5,99.0,2.35,29.0,975.5,1042.09,737.4
2018,7,9,11,30,933.0,100.0,2.4,29.5,989.0,1038.12,733.63
2018,7,9,11,45,933.0,101.0,2.45,29.95,995.5,1029.13,727.01
2018,7,9,12,0,933.0,102.0,2.5,30.4,1002.0,1016.68,718.37
2018,7,9,12,15,932.5,102.0,2.6,30.55,1001.5,999.38,708.13
2018,7,9,12,30,932.0,102.0,2.7,30.7,1001.0,978.83,695.84
2018,7,9,12,45,930.0,102.0,2.75,30.85,992.5,953.74,680.23
2018,7,9,13,0,928.0,102.0,2.8,31.0,984.0,925.66,662.7
2018,7,9,13,15,925.5,101.0,2.85,30.9,969.0,893.32,642.99
2018,7,9,13,30,923.0,100.0,2.9,30.8,954.0,858.26,621.35
2018,7,9,13,45,919.0,99.0,3.0,30.75,932.0,819.45,597.19
2018,7,9,14,0,915.0,98.0,3.1,30.7,910.0,778.34,571.17
2018,7,9,14,15,909.5,96.5,3.15,30.45,881.5,733.58,542.5
2018,7,9,14,30,904.0,95.0,3.2,30.2,853.0,687.03,510.81
2018,7,9,14,45,897.0,93.5,3.25,30.0,819.0,637.96,475.54
2018,7,9,15,0,890.0,92.0,3.3,29.8,785.0,587.64,438.29
2018,7,9,15,15,880.0,90.0,3.3,29.8,745.5,534.33,397.24
2018,7,9,15,30,870.0,88.0,3.3,29.8,706.0,480.54,354.61
2018,7,9,15,45,857.5,85.5,3.35,29.05,662.0,425.06,310.47
2018,7,9,16,0,845.0,83.0,3.4,28.3,618.0,369.84,265.0
2018,7,9,16,15,830.5,80.0,3.35,27.75,571.5,314.12,217.72
2018,7,9,16,30,816.0,77.0,3.3,27.2,525.0,259.35,170.74
2018,7,9,16,45,795.5,73.5,3.3,26.65,476.0,198.56,120.19
2018,7,9,17,0,775.0,70.0,3.3,26.1,427.0,145.36,78.83
2018,7,9,17,15,745.5,66.0,3.2,25.35,376.0,93.56,46.24
2018,7,9,17,30,716.0,62.0,3.1,24.6,325.0,45.34,33.4
2018,7,9,17,45,675.5,57.5,3.0,23.8,275.5,42.02,30.73
2018,7,9,18,0,635.0,53.0,2.9,23.0,226.0,40.12,29.17
2018,7,9,18,15,573.5,47.5,2.7,22.2,179.0,34.03,23.86
2018,7,9,18,30,512.0,42.0,2.5,21.4,132.0,31.33,21.31
2018,7,9,18,45,415.0,34.5,2.35,20.6,92.5,26.71,16.86
2018,7,9,19,0,318.0,27.0,2.2,19.8,53.0,21.93,10.05
2018,7,9,19,15,182.0,16.0,2.1,19.4,29.0,15.25,0.0
2018,7,9,19,30,46.0,5.0,2.0,19.0,5.0,4.77,0.0
2018,7,9,19,45,23.0,2.5,1.95,18.55,2.5,0.0,0.0
2018,7,9,20,0,0.0,0.0,1.9,18.1,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,1.85,17.95,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,1.8,17.8,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,1.75,17.65,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,1.65,17.4,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,1.6,17.3,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,1.55,17.25,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,1.5,17.2,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,1.45,17.15,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,1.35,17.05,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,1.3,16.95,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,1.3,16.85,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,1.4,16.75,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,1.5,16.7,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,1.55,16.6,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,1.65,16.35,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,1.75,16.05,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,1.55,15.6,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,1.1,15.05,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,0.85,14.25,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,0.95,14.3,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,7,10,4,45,43.0,4.0,1.25,14.75,4.5,0.0,0.0
2018,7,10,5,0,86.0,8.0,1.4,15.0,9.0,18.49,0.0
2018,7,10,5,15,230.5,18.0,1.5,15.45,36.0,65.31,0.0
2018,7,10,5,30,375.0,28.0,1.6,15.9,63.0,130.3,80.92
2018,7,10,5,45,466.0,35.0,1.7,16.3,105.0,186.53,134.03
2018,7,10,6,0,557.0,42.0,1.8,16.7,147.0,251.31,191.09
2018,7,10,6,15,615.0,47.0,1.8,17.4,195.0,311.97,244.59
2018,7,10,6,30,673.0,52.0,1.8,18.1,243.0,378.09,300.88
2018,7,10,6,45,713.0,55.5,1.85,18.75,293.5,438.4,350.94
2018,7,10,7,0,753.0,59.0,1.9,19.4,344.0,501.56,401.24
2018,7,10,7,15,781.5,62.5,1.9,20.1,396.0,560.19,445.87
2018,7,10,7,30,810.0,66.0,1.9,20.8,448.0,615.84,486.66
2018,7,10,7,45,830.5,68.5,1.95,21.45,498.0,669.04,523.01
2018,7,10,8,0,851.0,71.0,2.0,22.1,548.0,721.9,557.69
2018,7,10,8,15,866.5,73.0,2.0,22.65,595.5,769.61,587.79
2018,7,10,8,30,882.0,75.0,2.0,23.2,643.0,815.97,616.37
2018,7,10,8,45,894.0,77.0,2.0,23.8,687.0,857.73,641.14
2018,7,10,9,0,906.0,79.0,2.0,24.4,731.0,897.37,664.11
2018,7,10,9,15,912.0,82.5,2.05,24.95,769.5,930.88,683.37
2018,7,10,9,30,918.0,86.0,2.1,25.5,808.0,961.49,700.63
2018,7,10,9,45,921.0,89.5,2.15,26.05,841.0,986.17,713.98
2018,7,10,10,0,924.0,93.0,2.2,26.6,874.0,1007.54,725.25
2018,7,10,10,15,930.0,94.5,2.25,27.1,902.5,1026.31,735.05
2018,7,10,10,30,936.0,96.0,2.3,27.6,931.0,1041.68,742.77
2018,7,10,10,45,940.0,97.0,2.35,28.1,952.5,1051.02,746.8
2018,7,10,11,0,944.0,98.0,2.4,28.6,974.0,1056.78,748.74
2018,7,10,11,15,947.0,97.5,2.45,28.8,988.0,1056.35,747.87
2018,7,10,11,30,950.0,97.0,2.5,29.0,1002.0,1052.32,744.92
2018,7,10,11,45,951.5,97.5,2.55,29.25,1009.5,1044.2,739.41
2018,7,10,12,0,953.0,98.0,2.6,29.5,1017.0,1032.54,731.8
2018,7,10,12,15,951.5,99.0,2.65,29.45,1016.0,1014.99,721.47
2018,7,10,12,30,950.0,100.0,2.7,29.4,1015.0,994.14,709.1
2018,7,10,12,45,947.5,100.0,2.8,29.35,1006.5,968.19,693.91
2018,7,10,13,0,945.0,100.0,2.9,29.3,998.0,939.2,676.67
2018,7,10,13,15,942.5,99.5,2.95,29.1,983.0,906.83,657.1
2018,7,10,13,30,940.0,99.0,3.0,28.9,968.0,871.67,635.54
2018,7,10,13,45,936.0,98.0,3.05,28.7,945.5,832.24,610.9
2018,7,10,14,0,932.0,97.0,3.1,28.5,923.0,790.44,584.37
2018,7,10,14,15,927.0,95.5,3.15,28.15,894.5,745.31,555.53
2018,7,10,14,30,922.0,94.0,3.2,27.8,866.0,698.29,523.63
2018,7,10,14,45,914.5,92.0,3.2,27.45,831.0,647.6,487.07
2018,7,10,15,0,907.0,90.0,3.2,27.1,796.0,595.68,448.51
2018,7,10,15,15,897.0,88.0,3.2,27.1,756.0,541.49,406.45
2018,7,10,15,30,887.0,86.0,3.2,27.1,716.0,486.78,362.72
2018,7,10,15,45,874.5,83.5,3.2,26.15,671.5,430.37,317.6
2018,7,10,16,0,862.0,81.0,3.2,25.2,627.0,374.2,271.04
2018,7,10,16,15,846.5,78.0,3.2,24.6,579.0,317.21,222.29
2018,7,10,16,30,831.0,75.0,3.2,24.0,531.0,261.27,173.86
2018,7,10,16,45,809.5,72.0,3.2,23.4,481.0,199.82,122.17
2018,7,10,17,0,788.0,69.0,3.2,22.8,431.0,146.07,79.91
2018,7,10,17,15,759.0,65.5,3.15,22.0,380.0,93.91,46.78
2018,7,10,17,30,730.0,62.0,3.1,21.2,329.0,45.28,33.85
2018,7,10,17,45,689.0,57.0,3.0,20.45,278.5,41.68,30.89
2018,7,10,18,0,648.0,52.0,2.9,19.7,228.0,39.32,28.9
2018,7,10,18,15,586.0,46.5,2.85,19.05,180.5,36.37,26.25
2018,7,10,18,30,524.0,41.0,2.8,18.4,133.0,30.52,20.9
2018,7,10,18,45,426.0,33.5,2.7,17.7,93.0,25.85,16.35
2018,7,10,19,0,328.0,26.0,2.6,17.0,53.0,21.01,9.38
2018,7,10,19,15,188.0,16.0,2.55,16.65,29.0,15.25,0.0
2018,7,10,19,30,48.0,6.0,2.5,16.3,5.0,0.0,0.0
2018,7,10,19,45,24.0,3.0,2.45,15.95,2.5,0.0,0.0
2018,7,10,20,0,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,2.35,15.4,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,2.25,15.05,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,2.15,14.8,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,2.05,14.6,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,1.95,14.45,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,1.85,14.3,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,1.75,14.1,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,1.65,13.85,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,1.55,13.6,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,1.45,13.25,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,1.4,12.95,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,1.35,12.8,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,1.3,12.65,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,1.25,12.55,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,1.25,12.8,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,7,11,4,45,39.5,4.0,1.4,13.45,4.0,0.0,0.0
2018,7,11,5,0,79.0,8.0,1.5,13.8,8.0,17.54,0.0
2018,7,11,5,15,221.5,18.5,1.5,14.35,35.0,63.69,0.0
2018,7,11,5,30,364.0,29.0,1.5,14.9,62.0,128.36,79.29
2018,7,11,5,45,457.0,35.5,1.55,15.4,103.0,184.06,132.47
2018,7,11,6,0,550.0,42.0,1.6,15.9,144.0,249.99,190.39
2018,7,11,6,15,608.5,47.0,1.55,16.45,192.0,308.84,242.56
2018,7,11,6,30,667.0,52.0,1.5,17.0,240.0,374.83,298.86
