Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,11,6,45,707.5,56.0,1.5,17.5,291.0,435.68,349.37
2018,7,11,7,0,748.0,60.0,1.5,18.0,342.0,499.45,400.12
2018,7,11,7,15,776.5,62.5,1.45,18.65,393.0,556.69,443.43
2018,7,11,7,30,805.0,65.0,1.4,19.3,444.0,610.96,482.84
2018,7,11,7,45,826.0,67.5,1.4,19.95,494.0,664.33,518.82
2018,7,11,8,0,847.0,70.0,1.4,20.6,544.0,717.43,553.03
2018,7,11,8,15,863.5,72.0,1.4,21.25,591.5,765.81,583.06
2018,7,11,8,30,880.0,74.0,1.4,21.9,639.0,812.94,611.57
2018,7,11,8,45,892.5,75.5,1.4,22.55,683.0,854.54,635.75
2018,7,11,9,0,905.0,77.0,1.4,23.2,727.0,894.08,658.18
2018,7,11,9,15,909.5,81.5,1.4,23.85,765.5,927.38,676.22
2018,7,11,9,30,914.0,86.0,1.4,24.5,804.0,957.7,692.17
2018,7,11,9,45,915.0,91.0,1.45,25.2,836.5,982.07,704.84
2018,7,11,10,0,916.0,96.0,1.5,25.9,869.0,1003.05,715.4
2018,7,11,10,15,922.0,97.5,1.55,26.4,897.5,1021.73,725.14
2018,7,11,10,30,928.0,99.0,1.6,26.9,926.0,1037.03,732.84
2018,7,11,10,45,932.0,100.0,1.65,27.4,947.5,1046.33,736.94
2018,7,11,11,0,936.0,101.0,1.7,27.9,969.0,1052.07,739.02
2018,7,11,11,15,938.5,101.0,1.8,28.2,983.0,1051.67,738.76
2018,7,11,11,30,941.0,101.0,1.9,28.5,997.0,1047.69,736.43
2018,7,11,11,45,942.0,101.5,1.95,28.8,1004.0,1039.14,730.73
2018,7,11,12,0,943.0,102.0,2.0,29.1,1011.0,1027.08,722.99
2018,7,11,12,15,943.0,102.0,2.05,29.2,1010.5,1010.13,712.87
2018,7,11,12,30,943.0,102.0,2.1,29.3,1010.0,989.86,700.75
2018,7,11,12,45,941.5,101.5,2.15,29.4,1002.0,964.5,685.44
2018,7,11,13,0,940.0,101.0,2.2,29.5,994.0,936.07,668.16
2018,7,11,13,15,937.0,101.0,2.25,29.45,979.0,903.88,648.77
2018,7,11,13,30,934.0,101.0,2.3,29.4,964.0,868.95,627.45
2018,7,11,13,45,929.0,100.5,2.35,29.3,941.5,829.39,602.99
2018,7,11,14,0,924.0,100.0,2.4,29.2,919.0,787.55,576.73
2018,7,11,14,15,917.5,99.0,2.4,28.95,890.0,742.12,547.7
2018,7,11,14,30,911.0,98.0,2.4,28.7,861.0,694.93,515.67
2018,7,11,14,45,902.0,96.5,2.45,28.45,825.5,644.23,479.75
2018,7,11,15,0,893.0,95.0,2.5,28.2,790.0,592.46,441.9
2018,7,11,15,15,882.5,93.5,2.5,28.2,750.0,539.08,401.03
2018,7,11,15,30,872.0,92.0,2.5,28.2,710.0,485.26,358.55
2018,7,11,15,45,857.0,90.0,2.55,27.35,665.0,428.96,314.14
2018,7,11,16,0,842.0,88.0,2.6,26.5,620.0,373.19,268.51
2018,7,11,16,15,821.5,86.0,2.55,25.95,571.5,311.55,216.91
2018,7,11,16,30,801.0,84.0,2.5,25.4,523.0,256.22,169.64
2018,7,11,16,45,776.0,80.5,2.45,24.8,472.5,200.78,123.39
2018,7,11,17,0,751.0,77.0,2.4,24.2,422.0,148.03,82.49
2018,7,11,17,15,718.0,73.5,2.35,23.5,371.0,97.69,50.93
2018,7,11,17,30,685.0,70.0,2.3,22.8,320.0,51.39,38.88
2018,7,11,17,45,638.0,65.0,2.2,22.05,270.0,43.94,32.64
2018,7,11,18,0,591.0,60.0,2.1,21.3,220.0,42.17,31.18
2018,7,11,18,15,522.5,53.5,2.0,20.55,173.0,39.02,28.37
2018,7,11,18,30,454.0,47.0,1.9,19.8,126.0,35.75,25.27
2018,7,11,18,45,352.0,37.5,1.8,19.05,87.0,29.52,19.33
2018,7,11,19,0,250.0,28.0,1.7,18.3,48.0,22.98,10.5
2018,7,11,19,15,139.5,16.0,1.65,17.95,26.0,15.25,0.0
2018,7,11,19,30,29.0,4.0,1.6,17.6,4.0,0.0,0.0
2018,7,11,19,45,14.5,2.0,1.5,17.25,2.0,0.0,0.0
2018,7,11,20,0,0.0,0.0,1.4,16.9,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,1.4,16.75,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,1.4,16.6,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,1.35,16.45,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,1.25,16.25,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,1.2,16.15,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,1.1,15.85,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,1.05,15.3,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,1.1,15.05,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,1.15,14.6,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,1.2,14.45,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,1.15,14.35,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,1.05,14.3,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,1.0,14.45,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,7,12,4,45,12.5,2.5,1.05,14.75,2.5,0.0,0.0
2018,7,12,5,0,25.0,5.0,1.1,14.9,5.0,7.88,0.0
2018,7,12,5,15,118.5,19.0,1.15,15.4,28.5,45.11,0.0
2018,7,12,5,30,212.0,33.0,1.2,15.9,52.0,96.22,59.2
2018,7,12,5,45,302.0,44.0,1.2,16.4,89.5,146.23,105.51
2018,7,12,6,0,392.0,55.0,1.2,16.9,127.0,208.68,159.02
2018,7,12,6,15,423.0,67.0,1.25,17.5,166.5,257.08,201.82
2018,7,12,6,30,454.0,79.0,1.3,18.1,206.0,305.19,243.24
2018,7,12,6,45,531.0,82.0,1.3,18.7,260.0,376.15,301.03
2018,7,12,7,0,608.0,85.0,1.3,19.3,314.0,450.63,359.66
2018,7,12,7,15,616.5,96.5,1.35,19.9,357.5,499.27,396.56
2018,7,12,7,30,625.0,108.0,1.4,20.5,401.0,547.32,431.82
2018,7,12,7,45,562.5,139.0,1.4,21.05,425.0,565.84,442.86
2018,7,12,8,0,500.0,170.0,1.4,21.6,449.0,572.46,444.89
2018,7,12,8,15,482.0,195.0,1.45,22.15,483.0,605.58,466.61
2018,7,12,8,30,464.0,220.0,1.5,22.7,517.0,635.6,485.37
2018,7,12,8,45,457.5,239.5,1.55,23.2,549.5,666.56,504.86
2018,7,12,9,0,451.0,259.0,1.6,23.7,582.0,695.36,522.52
2018,7,12,9,15,455.5,273.5,1.6,24.1,615.5,726.74,541.85
2018,7,12,9,30,460.0,288.0,1.6,24.5,649.0,756.49,559.77
2018,7,12,9,45,398.0,322.0,1.65,24.85,644.0,741.03,545.91
2018,7,12,10,0,336.0,356.0,1.7,25.2,639.0,710.42,522.47
2018,7,12,10,15,253.0,394.0,1.7,25.5,611.0,671.18,492.09
2018,7,12,10,30,170.0,432.0,1.7,25.8,583.0,616.58,451.26
2018,7,12,10,45,291.0,404.5,1.7,26.1,671.0,719.47,524.12
2018,7,12,11,0,412.0,377.0,1.7,26.4,759.0,820.36,592.05
2018,7,12,11,15,423.0,387.0,1.75,26.7,784.5,837.47,601.57
2018,7,12,11,30,434.0,397.0,1.8,27.0,810.0,852.33,610.48
2018,7,12,11,45,402.0,411.0,1.8,27.25,795.5,826.15,591.56
2018,7,12,12,0,370.0,425.0,1.8,27.5,781.0,792.57,568.34
2018,7,12,12,15,344.5,434.5,1.85,27.6,766.0,766.95,551.16
2018,7,12,12,30,319.0,444.0,1.9,27.7,751.0,740.59,533.3
2018,7,12,12,45,388.0,406.0,1.95,27.75,776.5,754.72,545.35
2018,7,12,13,0,457.0,368.0,2.0,27.8,802.0,768.78,556.77
2018,7,12,13,15,507.5,331.5,2.0,27.6,806.0,759.26,552.35
2018,7,12,13,30,558.0,295.0,2.0,27.4,810.0,745.39,545.06
2018,7,12,13,45,667.5,227.0,1.95,27.15,828.5,744.19,547.28
2018,7,12,14,0,777.0,159.0,1.9,26.9,847.0,733.4,542.46
2018,7,12,14,15,702.0,189.5,1.9,26.65,796.0,672.83,499.59
2018,7,12,14,30,627.0,220.0,1.9,26.4,745.0,616.03,458.97
2018,7,12,14,45,638.5,204.0,1.85,26.2,719.0,575.98,430.55
2018,7,12,15,0,650.0,188.0,1.8,26.0,693.0,533.75,399.59
2018,7,12,15,15,655.5,176.0,1.8,26.0,662.5,489.81,366.23
2018,7,12,15,30,661.0,164.0,1.8,26.0,632.0,444.41,330.72
2018,7,12,15,45,683.5,144.0,1.75,25.6,601.0,397.75,293.31
2018,7,12,16,0,706.0,124.0,1.7,25.2,570.0,348.19,252.16
2018,7,12,16,15,697.0,115.0,1.75,24.85,526.5,295.66,208.13
2018,7,12,16,30,688.0,106.0,1.8,24.5,483.0,243.79,164.02
2018,7,12,16,45,663.0,101.5,1.8,24.15,436.0,193.48,122.32
2018,7,12,17,0,638.0,97.0,1.8,23.8,389.0,145.94,85.61
2018,7,12,17,15,604.0,91.0,1.8,23.25,341.0,99.58,56.25
2018,7,12,17,30,570.0,85.0,1.8,22.7,293.0,57.38,44.04
2018,7,12,17,45,523.5,78.0,1.8,22.2,246.0,53.99,41.31
2018,7,12,18,0,477.0,71.0,1.8,21.7,199.0,51.14,38.89
2018,7,12,18,15,355.5,64.0,1.75,21.15,148.0,47.34,35.49
2018,7,12,18,30,234.0,57.0,1.7,20.6,97.0,43.11,31.49
2018,7,12,18,45,169.5,42.0,1.6,20.05,66.0,32.37,21.6
2018,7,12,19,0,105.0,27.0,1.5,19.5,35.0,22.32,9.72
2018,7,12,19,15,58.0,15.0,1.45,19.25,19.0,14.3,0.0
2018,7,12,19,30,11.0,3.0,1.4,19.0,3.0,0.0,0.0
2018,7,12,19,45,5.5,1.5,1.35,18.75,1.5,0.0,0.0
2018,7,12,20,0,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,1.15,18.45,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,1.1,18.4,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,1.1,18.4,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,1.1,18.4,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,1.05,18.35,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,1.0,18.3,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,1.0,18.25,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,1.0,18.2,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,1.0,18.15,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,1.0,17.9,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,1.0,17.8,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,1.0,17.7,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,1.05,17.6,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,1.15,17.35,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,1.25,17.05,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,1.35,16.75,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,1.4,16.6,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,1.4,16.25,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,1.35,15.85,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,1.3,15.85,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,7,13,4,45,4.5,2.0,1.3,16.0,2.0,0.0,0.0
2018,7,13,5,0,9.0,4.0,1.3,16.1,4.0,4.92,0.0
2018,7,13,5,15,68.5,18.5,1.25,16.45,24.0,29.75,0.0
2018,7,13,5,30,128.0,33.0,1.2,16.8,44.0,72.18,43.33
2018,7,13,5,45,229.5,46.0,1.2,17.2,81.5,127.37,91.87
2018,7,13,6,0,331.0,59.0,1.2,17.6,119.0,189.94,144.57
2018,7,13,6,15,307.5,75.0,1.2,18.0,144.5,216.9,170.31
2018,7,13,6,30,284.0,91.0,1.2,18.4,170.0,240.95,192.24
2018,7,13,6,45,307.0,108.5,1.2,18.85,210.0,287.39,230.62
2018,7,13,7,0,330.0,126.0,1.2,19.3,250.0,335.67,269.13
2018,7,13,7,15,324.0,149.0,1.25,19.8,285.5,364.67,291.42
2018,7,13,7,30,318.0,172.0,1.3,20.3,321.0,401.09,318.52
2018,7,13,7,45,319.5,194.0,1.3,20.8,358.0,440.25,346.75
2018,7,13,8,0,321.0,216.0,1.3,21.3,395.0,478.62,373.58
2018,7,13,8,15,272.5,243.0,1.35,21.75,404.0,482.41,373.66
2018,7,13,8,30,224.0,270.0,1.4,22.2,413.0,470.19,362.25
2018,7,13,8,45,369.0,248.0,1.45,22.7,503.5,588.01,449.7
2018,7,13,9,0,514.0,226.0,1.5,23.2,594.0,715.89,539.71
2018,7,13,9,15,597.0,203.5,1.5,23.6,654.0,786.25,586.43
2018,7,13,9,30,680.0,181.0,1.5,24.0,714.0,853.81,629.13
2018,7,13,9,45,713.0,173.5,1.55,24.4,754.0,890.32,650.78
2018,7,13,10,0,746.0,166.0,1.6,24.8,794.0,920.4,668.42
2018,7,13,10,15,755.0,167.5,1.6,25.2,821.5,939.54,678.4
2018,7,13,10,30,764.0,169.0,1.6,25.6,849.0,955.86,686.7
2018,7,13,10,45,790.0,158.5,1.65,26.0,876.5,973.84,696.77
2018,7,13,11,0,816.0,148.0,1.7,26.4,904.0,979.64,699.19
2018,7,13,11,15,820.5,148.5,1.75,26.75,918.5,981.52,699.52
2018,7,13,11,30,825.0,149.0,1.8,27.1,933.0,980.21,697.98
2018,7,13,11,45,828.5,147.5,1.85,27.45,940.0,972.78,692.73
2018,7,13,12,0,832.0,146.0,1.9,27.8,947.0,962.25,685.66
2018,7,13,12,15,838.0,142.0,1.95,27.95,948.5,948.69,677.3
2018,7,13,12,30,844.0,138.0,2.0,28.1,950.0,932.03,667.05
2018,7,13,12,45,850.0,132.5,2.05,28.3,944.5,910.89,653.83
2018,7,13,13,0,856.0,127.0,2.1,28.5,939.0,886.69,638.66
2018,7,13,13,15,853.5,126.0,2.15,28.5,924.5,856.33,619.94
2018,7,13,13,30,851.0,125.0,2.2,28.5,910.0,823.48,599.48
2018,7,13,13,45,846.5,123.5,2.2,28.55,888.5,786.22,575.42
2018,7,13,14,0,842.0,122.0,2.2,28.6,867.0,746.89,549.81
2018,7,13,14,15,836.0,120.0,2.25,28.45,839.5,704.16,522.15
2018,7,13,14,30,830.0,118.0,2.3,28.3,812.0,659.84,491.26
2018,7,13,14,45,821.5,115.5,2.3,28.2,778.5,612.15,456.8
2018,7,13,15,0,813.0,113.0,2.3,28.1,745.0,563.51,420.71
2018,7,13,15,15,801.0,111.0,2.3,28.1,706.5,510.05,379.96
2018,7,13,15,30,789.0,109.0,2.3,28.1,668.0,458.58,339.42
2018,7,13,15,45,774.5,105.5,2.3,27.65,625.0,404.91,296.64
2018,7,13,16,0,760.0,102.0,2.3,27.2,582.0,351.92,253.05
2018,7,13,16,15,741.0,98.5,2.25,26.85,536.0,298.49,208.09
2018,7,13,16,30,722.0,95.0,2.2,26.5,490.0,246.7,164.09
2018,7,13,16,45,696.5,91.0,2.2,26.15,442.0,195.17,121.47
2018,7,13,17,0,671.0,87.0,2.2,25.8,394.0,141.89,80.42
2018,7,13,17,15,637.0,82.5,2.2,25.2,345.5,94.84,51.0
2018,7,13,17,30,603.0,78.0,2.2,24.6,297.0,51.88,39.0
2018,7,13,17,45,556.5,71.5,2.2,24.0,249.5,48.89,36.62
2018,7,13,18,0,510.0,65.0,2.2,23.4,202.0,46.19,34.35
2018,7,13,18,15,443.5,57.0,2.15,22.7,158.0,41.99,30.64
2018,7,13,18,30,377.0,49.0,2.1,22.0,114.0,37.58,26.55
2018,7,13,18,45,283.0,38.0,2.1,21.3,78.0,29.31,18.88
2018,7,13,19,0,189.0,27.0,2.1,20.6,42.0,21.23,8.63
2018,7,13,19,15,103.5,15.5,2.05,20.15,23.0,14.77,0.0
2018,7,13,19,30,18.0,4.0,2.0,19.7,4.0,0.0,0.0
2018,7,13,19,45,9.0,2.0,1.95,19.25,2.0,0.0,0.0
2018,7,13,20,0,0.0,0.0,1.9,18.8,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,1.9,18.6,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,1.9,18.4,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,1.85,18.15,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,1.8,17.9,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,1.8,17.75,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,1.8,17.6,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,1.8,17.45,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,1.8,17.3,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,1.75,17.2,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,1.7,17.1,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,1.7,16.9,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,1.65,16.85,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,1.6,16.8,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,1.6,16.7,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,1.6,16.6,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,1.55,16.3,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,1.5,15.55,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,1.5,15.25,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,1.55,15.25,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,7,14,4,45,14.0,2.5,1.6,15.4,2.5,0.0,0.0
2018,7,14,5,0,28.0,5.0,1.6,15.5,5.0,4.77,0.0
2018,7,14,5,15,129.5,17.0,1.6,15.9,27.0,38.97,0.0
2018,7,14,5,30,231.0,29.0,1.6,16.3,49.0,96.19,56.75
2018,7,14,5,45,316.0,38.5,1.65,16.65,85.0,145.3,104.05
2018,7,14,6,0,401.0,48.0,1.7,17.0,121.0,203.86,155.01
2018,7,14,6,15,237.5,63.0,1.65,17.5,109.5,174.92,137.57
2018,7,14,6,30,74.0,78.0,1.6,18.0,98.0,116.67,92.05
2018,7,14,6,45,46.0,101.5,1.6,18.45,115.0,125.27,99.4
2018,7,14,7,0,18.0,125.0,1.6,18.9,132.0,130.9,103.5
2018,7,14,7,15,160.0,136.0,1.6,19.45,210.0,241.8,195.05
2018,7,14,7,30,302.0,147.0,1.6,20.0,288.0,362.49,291.08
2018,7,14,7,45,283.5,173.0,1.6,20.6,317.0,391.53,311.22
2018,7,14,8,0,265.0,199.0,1.6,21.2,346.0,418.06,329.32
2018,7,14,8,15,446.0,170.5,1.65,21.75,444.0,550.37,430.0
2018,7,14,8,30,627.0,142.0,1.7,22.3,542.0,689.97,530.6
2018,7,14,8,45,724.0,120.0,1.75,22.85,613.5,766.22,580.26
2018,7,14,9,0,821.0,98.0,1.8,23.4,685.0,842.9,629.41
2018,7,14,9,15,832.5,100.0,1.85,23.85,723.5,877.44,649.67
2018,7,14,9,30,844.0,102.0,1.9,24.3,762.0,909.66,668.63
2018,7,14,9,45,846.0,107.5,1.95,24.75,794.0,934.02,682.37
2018,7,14,10,0,848.0,113.0,2.0,25.2,826.0,955.24,694.12
2018,7,14,10,15,830.0,130.0,2.05,25.5,847.5,965.5,699.27
2018,7,14,10,30,812.0,147.0,2.1,25.8,869.0,980.83,707.89
2018,7,14,10,45,808.0,152.0,2.15,26.1,885.0,985.31,709.58
2018,7,14,11,0,804.0,157.0,2.2,26.4,901.0,986.46,709.37
2018,7,14,11,15,779.0,173.0,2.3,26.45,903.0,974.47,702.12
2018,7,14,11,30,754.0,189.0,2.4,26.5,905.0,959.06,692.82
2018,7,14,11,45,778.5,180.0,2.45,26.5,924.0,964.94,696.98
2018,7,14,12,0,803.0,171.0,2.5,26.5,943.0,967.35,698.79
2018,7,14,12,15,848.0,141.5,2.55,26.4,956.5,958.13,693.51
2018,7,14,12,30,893.0,112.0,2.6,26.3,970.0,953.56,691.41
2018,7,14,12,45,890.5,112.0,2.65,26.2,962.0,928.86,676.23
2018,7,14,13,0,888.0,112.0,2.7,26.1,954.0,901.31,659.27
2018,7,14,13,15,885.5,111.5,2.7,25.95,939.5,870.54,639.86
2018,7,14,13,30,883.0,111.0,2.7,25.8,925.0,837.17,618.61
2018,7,14,13,45,878.5,110.0,2.7,25.65,903.5,799.28,594.15
2018,7,14,14,0,874.0,109.0,2.7,25.5,882.0,759.21,568.0
2018,7,14,14,15,868.0,107.5,2.7,25.25,854.0,715.65,539.34
2018,7,14,14,30,862.0,106.0,2.7,25.0,826.0,670.41,507.4
2018,7,14,14,45,853.5,104.0,2.75,24.75,792.0,621.71,472.0
2018,7,14,15,0,845.0,102.0,2.8,24.5,758.0,572.0,434.75
2018,7,14,15,15,833.5,100.5,2.8,24.5,719.0,520.39,394.36
2018,7,14,15,30,822.0,99.0,2.8,24.5,680.0,468.5,352.56
2018,7,14,15,45,808.0,96.5,2.75,23.6,637.0,410.67,306.16
2018,7,14,16,0,794.0,94.0,2.7,22.7,594.0,356.88,261.26
2018,7,14,16,15,776.5,90.5,2.65,22.1,547.5,301.99,214.16
2018,7,14,16,30,759.0,87.0,2.6,21.5,501.0,248.53,167.75
2018,7,14,16,45,735.0,83.0,2.6,20.9,452.5,195.12,122.54
2018,7,14,17,0,711.0,79.0,2.6,20.3,404.0,144.33,82.6
2018,7,14,17,15,679.0,74.5,2.55,19.8,354.5,95.44,51.41
2018,7,14,17,30,647.0,70.0,2.5,19.3,305.0,45.77,34.56
2018,7,14,17,45,603.0,65.0,2.45,18.85,257.0,43.98,33.14
2018,7,14,18,0,559.0,60.0,2.4,18.4,209.0,42.24,31.63
2018,7,14,18,15,494.0,53.0,2.35,18.05,164.0,38.69,28.39
2018,7,14,18,30,429.0,46.0,2.3,17.7,119.0,34.99,24.82
2018,7,14,18,45,331.5,36.5,2.25,17.4,82.0,28.75,18.74
2018,7,14,19,0,234.0,27.0,2.2,17.1,45.0,22.19,9.14
2018,7,14,19,15,126.0,15.0,2.2,16.9,24.0,14.3,0.0
2018,7,14,19,30,18.0,3.0,2.2,16.7,3.0,0.0,0.0
2018,7,14,19,45,9.0,1.5,2.2,16.5,1.5,0.0,0.0
2018,7,14,20,0,0.0,0.0,2.2,16.3,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,2.15,15.4,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,2.1,15.15,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,2.1,14.95,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,2.05,14.65,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,2.0,14.55,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,1.95,14.45,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,1.85,14.3,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,1.75,14.1,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,1.65,13.9,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,1.6,13.75,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,1.55,13.6,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,1.45,13.25,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,1.45,13.35,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,7,15,4,45,21.5,2.5,1.55,13.65,2.5,0.0,0.0
2018,7,15,5,0,43.0,5.0,1.6,13.8,5.0,4.77,0.0
2018,7,15,5,15,168.0,16.0,1.6,14.25,28.5,44.62,0.0
2018,7,15,5,30,293.0,27.0,1.6,14.7,52.0,108.0,62.48
2018,7,15,5,45,331.0,34.0,1.65,15.15,79.5,144.56,103.45
2018,7,15,6,0,369.0,41.0,1.7,15.6,107.0,184.73,140.83
2018,7,15,6,15,226.0,56.0,1.7,16.05,100.5,162.0,127.89
2018,7,15,6,30,83.0,71.0,1.7,16.5,94.0,112.94,89.54
2018,7,15,6,45,47.5,98.0,1.7,17.0,111.5,122.23,97.5
2018,7,15,7,0,12.0,125.0,1.7,17.5,129.0,127.61,101.3
2018,7,15,7,15,127.0,146.5,1.7,18.1,204.5,233.45,188.82
2018,7,15,7,30,242.0,168.0,1.7,18.7,280.0,346.68,279.14
2018,7,15,7,45,538.0,120.5,1.7,19.3,407.5,528.11,421.36
2018,7,15,8,0,834.0,73.0,1.7,19.9,535.0,710.05,553.37
2018,7,15,8,15,851.0,75.5,1.7,20.45,583.0,759.05,583.3
2018,7,15,8,30,868.0,78.0,1.7,21.0,631.0,806.86,612.98
2018,7,15,8,45,882.5,79.0,1.75,21.6,675.5,849.36,638.84
2018,7,15,9,0,897.0,80.0,1.8,22.2,720.0,889.96,663.09
2018,7,15,9,15,903.0,84.5,1.8,22.65,759.5,924.58,682.9
2018,7,15,9,30,909.0,89.0,1.8,23.1,799.0,956.3,700.66
2018,7,15,9,45,911.0,93.5,1.85,23.6,832.0,981.13,714.33
2018,7,15,10,0,913.0,98.0,1.9,24.1,865.0,1002.62,725.91
2018,7,15,10,15,919.5,99.0,1.95,24.45,893.5,1021.35,736.21
2018,7,15,10,30,926.0,100.0,2.0,24.8,922.0,1036.74,744.47
2018,7,15,10,45,932.0,100.0,2.05,25.2,944.5,1047.11,749.53
2018,7,15,11,0,938.0,100.0,2.1,25.6,967.0,1053.94,752.52
2018,7,15,11,15,941.5,100.5,2.2,25.7,982.5,1055.18,753.65
2018,7,15,11,30,945.0,101.0,2.3,25.8,998.0,1052.78,752.64
2018,7,15,11,45,947.0,100.5,2.35,25.9,1005.0,1044.26,747.3
2018,7,15,12,0,949.0,100.0,2.4,26.0,1012.0,1032.19,739.86
2018,7,15,12,15,947.5,101.5,2.45,25.9,1011.5,1015.24,729.99
2018,7,15,12,30,946.0,103.0,2.5,25.8,1011.0,994.95,718.05
2018,7,15,12,45,942.0,104.0,2.6,25.75,1002.0,968.66,702.56
2018,7,15,13,0,938.0,105.0,2.7,25.7,993.0,939.38,685.02
2018,7,15,13,15,934.5,104.0,2.7,25.55,977.0,905.8,663.97
2018,7,15,13,30,931.0,103.0,2.7,25.4,961.0,869.52,641.0
2018,7,15,13,45,926.5,102.0,2.75,25.2,938.5,829.9,616.06
2018,7,15,14,0,922.0,101.0,2.8,25.0,916.0,787.97,589.24
2018,7,15,14,15,916.0,99.5,2.8,24.75,887.0,742.39,559.36
2018,7,15,14,30,910.0,98.0,2.8,24.5,858.0,695.03,526.43
2018,7,15,14,45,902.5,96.0,2.85,24.2,823.0,644.71,489.98
2018,7,15,15,0,895.0,94.0,2.9,23.9,788.0,593.17,451.46
2018,7,15,15,15,884.0,92.5,2.9,23.9,748.0,539.29,409.27
2018,7,15,15,30,873.0,91.0,2.9,23.9,708.0,485.0,365.48
2018,7,15,15,45,860.0,88.5,2.85,23.25,663.5,428.87,319.73
2018,7,15,16,0,847.0,86.0,2.8,22.6,619.0,373.05,272.73
2018,7,15,16,15,830.0,83.0,2.75,22.1,571.0,316.17,223.7
2018,7,15,16,30,813.0,80.0,2.7,21.6,523.0,255.18,171.05
2018,7,15,16,45,789.5,77.0,2.65,21.1,473.0,199.58,123.75
2018,7,15,17,0,766.0,74.0,2.6,20.6,423.0,146.49,81.92
2018,7,15,17,15,734.5,70.0,2.5,20.15,371.5,94.82,49.12
2018,7,15,17,30,703.0,66.0,2.4,19.7,320.0,47.26,35.81
2018,7,15,17,45,658.5,61.0,2.35,19.2,269.5,45.18,34.14
2018,7,15,18,0,614.0,56.0,2.3,18.7,219.0,39.2,28.93
2018,7,15,18,15,547.5,49.5,2.25,18.3,172.0,35.9,25.91
2018,7,15,18,30,481.0,43.0,2.2,17.9,125.0,32.45,22.59
2018,7,15,18,45,376.5,35.0,2.1,17.45,86.0,27.46,17.61
2018,7,15,19,0,272.0,27.0,2.0,17.0,47.0,22.31,8.82
2018,7,15,19,15,145.5,14.5,1.95,16.75,24.5,13.82,0.0
2018,7,15,19,30,19.0,2.0,1.9,16.5,2.0,0.0,0.0
2018,7,15,19,45,9.5,1.0,1.9,16.25,1.0,0.0,0.0
2018,7,15,20,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,1.9,15.85,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,1.85,15.6,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,1.8,15.35,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,1.8,14.55,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,1.8,14.15,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,1.75,13.9,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,1.7,13.55,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,1.65,13.45,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,1.6,13.15,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,1.55,13.05,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,1.55,13.2,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,7,16,4,45,21.5,3.0,1.6,13.65,2.5,0.0,0.0
2018,7,16,5,0,43.0,6.0,1.6,13.9,5.0,5.72,0.0
2018,7,16,5,15,178.0,16.5,1.65,14.4,29.0,46.67,0.0
2018,7,16,5,30,313.0,27.0,1.7,14.9,53.0,111.91,63.13
2018,7,16,5,45,337.5,33.0,1.75,15.35,78.0,145.07,103.4
2018,7,16,6,0,362.0,39.0,1.8,15.8,103.0,179.75,136.72
2018,7,16,6,15,267.0,49.0,1.75,16.35,104.5,169.89,133.85
2018,7,16,6,30,172.0,59.0,1.7,16.9,106.0,145.35,116.25
2018,7,16,6,45,94.5,89.0,1.65,17.4,115.5,142.26,114.2
2018,7,16,7,0,17.0,119.0,1.6,17.9,125.0,124.17,98.34
2018,7,16,7,15,202.0,134.5,1.55,18.55,227.0,273.93,221.97
2018,7,16,7,30,387.0,150.0,1.5,19.2,329.0,431.81,345.88
2018,7,16,7,45,614.0,112.0,1.5,19.85,433.5,571.75,452.27
2018,7,16,8,0,841.0,74.0,1.5,20.5,538.0,716.15,554.48
2018,7,16,8,15,858.5,76.0,1.55,21.2,586.5,765.28,584.6
2018,7,16,8,30,876.0,78.0,1.6,21.9,635.0,813.26,614.23
2018,7,16,8,45,889.5,80.0,1.6,22.6,680.0,856.36,639.47
2018,7,16,9,0,903.0,82.0,1.6,23.3,725.0,897.46,662.93
2018,7,16,9,15,911.0,84.5,1.65,23.85,764.5,931.85,682.64
2018,7,16,9,30,919.0,87.0,1.7,24.4,804.0,963.47,700.46
2018,7,16,9,45,924.0,90.0,1.75,24.95,838.0,989.8,714.8
2018,7,16,10,0,929.0,93.0,1.8,25.5,872.0,1012.88,727.09
2018,7,16,10,15,934.5,94.0,1.85,25.95,900.5,1030.93,736.53
2018,7,16,10,30,940.0,95.0,1.9,26.4,929.0,1045.55,743.93
2018,7,16,10,45,944.0,96.5,1.95,26.8,951.0,1055.66,748.79
2018,7,16,11,0,948.0,98.0,2.0,27.2,973.0,1062.15,751.53
2018,7,16,11,15,951.0,98.0,2.05,27.45,987.5,1062.39,751.01
2018,7,16,11,30,954.0,98.0,2.1,27.7,1002.0,1058.98,748.39
2018,7,16,11,45,955.0,98.5,2.2,27.9,1009.5,1050.44,743.49
2018,7,16,12,0,956.0,99.0,2.3,28.1,1017.0,1038.32,736.44
2018,7,16,12,15,954.0,100.5,2.3,28.2,1016.0,1020.79,725.25
2018,7,16,12,30,952.0,102.0,2.3,28.3,1015.0,999.91,712.07
2018,7,16,12,45,947.5,104.0,2.35,28.4,1006.5,973.98,696.26
2018,7,16,13,0,943.0,106.0,2.4,28.5,998.0,945.06,678.51
2018,7,16,13,15,940.0,105.0,2.45,28.45,982.5,911.73,658.22
2018,7,16,13,30,937.0,104.0,2.5,28.4,967.0,875.64,635.97
2018,7,16,13,45,932.5,103.5,2.5,28.4,944.5,836.23,610.83
2018,7,16,14,0,928.0,103.0,2.5,28.4,922.0,794.48,583.92
2018,7,16,14,15,922.0,101.5,2.5,28.25,893.0,748.6,554.28
2018,7,16,14,30,916.0,100.0,2.5,28.1,864.0,700.91,521.59
2018,7,16,14,45,908.0,98.0,2.5,27.9,828.5,649.95,485.07
2018,7,16,15,0,900.0,96.0,2.5,27.7,793.0,597.79,446.6
2018,7,16,15,15,889.0,94.0,2.5,27.7,752.5,543.15,404.77
2018,7,16,15,30,878.0,92.0,2.5,27.7,712.0,488.1,361.33
2018,7,16,15,45,864.0,90.0,2.5,27.1,667.0,431.66,316.28
2018,7,16,16,0,850.0,88.0,2.5,26.5,622.0,375.62,270.02
2018,7,16,16,15,832.0,85.0,2.45,26.1,573.5,318.2,221.38
2018,7,16,16,30,814.0,82.0,2.4,25.7,525.0,256.83,169.33
2018,7,16,16,45,790.5,79.0,2.35,25.25,474.5,201.11,122.77
2018,7,16,17,0,767.0,76.0,2.3,24.8,424.0,147.91,81.61
2018,7,16,17,15,734.5,72.0,2.25,24.15,372.5,96.07,49.44
2018,7,16,17,30,702.0,68.0,2.2,23.5,321.0,48.96,36.68
2018,7,16,17,45,656.5,62.5,2.15,22.8,270.0,42.32,31.14
2018,7,16,18,0,611.0,57.0,2.1,22.1,219.0,40.06,29.23
2018,7,16,18,15,542.5,50.5,2.0,21.3,171.5,36.79,26.32
2018,7,16,18,30,474.0,44.0,1.9,20.5,124.0,33.4,23.12
2018,7,16,18,45,367.5,35.5,1.8,19.65,85.0,28.0,17.84
2018,7,16,19,0,261.0,27.0,1.7,18.8,46.0,22.39,8.31
2018,7,16,19,15,139.5,14.5,1.7,18.35,24.0,13.82,0.0
2018,7,16,19,30,18.0,2.0,1.7,17.9,2.0,0.0,0.0
2018,7,16,19,45,9.0,1.0,1.65,17.4,1.0,0.0,0.0
2018,7,16,20,0,0.0,0.0,1.6,16.9,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,1.6,16.7,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,1.55,16.25,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,1.5,15.85,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,1.35,15.05,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,1.3,14.75,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,1.25,13.8,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,1.2,13.65,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,1.2,13.35,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,1.25,13.55,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,7,17,4,45,20.0,3.0,1.35,14.0,2.5,0.0,0.0
2018,7,17,5,0,40.0,6.0,1.4,14.2,5.0,0.0,0.0
2018,7,17,5,15,171.0,17.0,1.4,14.75,28.5,45.76,0.0
2018,7,17,5,30,302.0,28.0,1.4,15.3,52.0,109.58,60.06
2018,7,17,5,45,403.5,36.0,1.45,15.85,92.0,166.97,118.52
2018,7,17,6,0,505.0,44.0,1.5,16.4,132.0,234.23,177.13
2018,7,17,6,15,336.5,53.0,1.5,16.95,120.0,202.29,158.83
2018,7,17,6,30,168.0,62.0,1.5,17.5,108.0,146.95,117.11
2018,7,17,6,45,88.0,89.5,1.5,18.1,114.0,139.56,111.57
2018,7,17,7,0,8.0,117.0,1.5,18.7,120.0,117.12,92.1
2018,7,17,7,15,84.5,149.5,1.55,19.25,188.0,203.23,162.98
2018,7,17,7,30,161.0,182.0,1.6,19.8,256.0,300.31,240.29
2018,7,17,7,45,465.5,138.0,1.6,20.4,387.0,490.96,390.6
2018,7,17,8,0,770.0,94.0,1.6,21.0,518.0,691.07,537.26
2018,7,17,8,15,817.5,88.5,1.6,21.65,574.5,752.66,575.61
2018,7,17,8,30,865.0,83.0,1.6,22.3,631.0,809.8,611.13
2018,7,17,8,45,879.0,84.0,1.65,22.95,675.5,851.83,636.22
2018,7,17,9,0,893.0,85.0,1.7,23.6,720.0,891.94,659.79
2018,7,17,9,15,901.0,88.5,1.75,24.1,760.0,927.19,680.28
2018,7,17,9,30,909.0,92.0,1.8,24.6,800.0,959.67,698.83
2018,7,17,9,45,913.0,96.0,1.8,25.1,834.0,985.92,712.65
2018,7,17,10,0,917.0,100.0,1.8,25.6,868.0,1008.9,724.38
2018,7,17,10,15,923.5,101.0,1.85,26.0,897.0,1027.74,734.48
2018,7,17,10,30,930.0,102.0,1.9,26.4,926.0,1043.21,742.55
2018,7,17,10,45,934.5,103.0,1.9,26.8,948.0,1053.19,746.64
2018,7,17,11,0,939.0,104.0,1.9,27.2,970.0,1059.58,748.66
2018,7,17,11,15,942.0,104.0,1.95,27.45,984.5,1059.79,748.14
2018,7,17,11,30,945.0,104.0,2.0,27.7,999.0,1056.38,745.56
2018,7,17,11,45,946.5,104.5,2.05,28.0,1006.5,1048.36,740.12
2018,7,17,12,0,948.0,105.0,2.1,28.3,1014.0,1036.78,732.61
2018,7,17,12,15,944.5,107.0,2.1,28.4,1012.5,1018.36,720.93
2018,7,17,12,30,941.0,109.0,2.1,28.5,1011.0,996.67,707.33
2018,7,17,12,45,934.0,112.5,2.15,28.65,1001.5,970.07,691.09
2018,7,17,13,0,927.0,116.0,2.2,28.8,992.0,940.6,673.0
2018,7,17,13,15,924.0,115.0,2.25,28.85,976.5,907.66,652.85
2018,7,17,13,30,921.0,114.0,2.3,28.9,961.0,872.01,630.79
2018,7,17,13,45,916.0,113.0,2.3,28.95,938.5,832.22,605.42
2018,7,17,14,0,911.0,112.0,2.3,29.0,916.0,790.18,578.37
2018,7,17,14,15,904.5,111.0,2.3,28.85,887.0,745.02,549.38
2018,7,17,14,30,898.0,110.0,2.3,28.7,858.0,698.12,517.08
2018,7,17,14,45,889.5,108.0,2.35,28.55,823.0,647.58,481.24
2018,7,17,15,0,881.0,106.0,2.4,28.4,788.0,595.92,443.47
2018,7,17,15,15,869.5,103.5,2.4,28.4,747.0,541.42,402.0
2018,7,17,15,30,858.0,101.0,2.4,28.4,706.0,486.59,358.99
2018,7,17,15,45,843.0,98.5,2.4,27.8,661.0,430.26,314.33
2018,7,17,16,0,828.0,96.0,2.4,27.2,616.0,370.06,265.36
2018,7,17,16,15,808.0,93.5,2.4,26.7,567.5,313.2,217.63
2018,7,17,16,30,788.0,91.0,2.4,26.2,519.0,258.02,170.75
2018,7,17,16,45,762.0,87.0,2.35,25.75,468.0,202.42,124.67
2018,7,17,17,0,736.0,83.0,2.3,25.3,417.0,149.68,84.18
2018,7,17,17,15,701.0,79.0,2.25,24.55,365.5,94.76,49.49
2018,7,17,17,30,666.0,75.0,2.2,23.8,314.0,49.6,37.18
2018,7,17,17,45,616.5,69.5,2.15,23.05,263.5,47.74,35.78
2018,7,17,18,0,567.0,64.0,2.1,22.3,213.0,45.78,34.14
2018,7,17,18,15,495.5,56.0,2.05,21.45,166.0,41.52,30.38
2018,7,17,18,30,424.0,48.0,2.0,20.6,119.0,37.06,26.22
2018,7,17,18,45,316.5,37.5,1.9,19.75,80.5,29.95,19.41
2018,7,17,19,0,209.0,27.0,1.8,18.9,42.0,21.36,7.13
2018,7,17,19,15,110.0,14.5,1.8,18.45,22.0,13.82,0.0
2018,7,17,19,30,11.0,2.0,1.8,18.0,2.0,0.0,0.0
2018,7,17,19,45,5.5,1.0,1.75,17.55,1.0,0.0,0.0
2018,7,17,20,0,0.0,0.0,1.7,17.1,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,1.7,16.9,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,1.7,16.7,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,1.6,16.3,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,1.6,16.15,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,1.55,15.85,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,1.45,15.6,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,1.35,15.4,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,1.2,14.05,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,1.15,13.75,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,1.1,13.65,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,1.2,13.85,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,7,18,4,45,11.5,2.0,1.35,14.35,2.0,0.0,0.0
2018,7,18,5,0,23.0,4.0,1.4,14.6,4.0,0.0,0.0
2018,7,18,5,15,126.0,16.5,1.45,15.1,25.5,37.38,0.0
2018,7,18,5,30,229.0,29.0,1.5,15.6,47.0,93.15,49.4
2018,7,18,5,45,332.0,39.5,1.55,16.05,86.0,149.76,106.45
2018,7,18,6,0,435.0,50.0,1.6,16.5,125.0,216.33,163.96
2018,7,18,6,15,388.5,66.0,1.55,17.05,149.5,238.12,187.02
2018,7,18,6,30,342.0,82.0,1.5,17.6,174.0,256.5,205.25
2018,7,18,6,45,443.0,88.5,1.45,18.1,234.0,333.11,268.29
2018,7,18,7,0,544.0,95.0,1.4,18.6,294.0,424.1,340.43
2018,7,18,7,15,639.5,89.5,1.4,19.15,358.0,503.69,401.86
2018,7,18,7,30,735.0,84.0,1.4,19.7,422.0,588.62,465.27
2018,7,18,7,45,760.5,87.5,1.4,20.2,472.0,643.89,504.21
2018,7,18,8,0,786.0,91.0,1.4,20.7,522.0,699.36,540.69
2018,7,18,8,15,805.5,93.5,1.4,21.3,570.0,748.86,571.83
2018,7,18,8,30,825.0,96.0,1.4,21.9,618.0,797.43,601.63
2018,7,18,8,45,840.0,98.5,1.45,22.45,662.5,834.74,623.93
2018,7,18,9,0,855.0,101.0,1.5,23.0,707.0,876.15,648.76
2018,7,18,9,15,863.5,104.5,1.5,23.6,746.5,910.69,667.96
2018,7,18,9,30,872.0,108.0,1.5,24.2,786.0,942.61,685.27
2018,7,18,9,45,876.0,111.5,1.55,24.8,818.5,967.4,698.58
2018,7,18,10,0,880.0,115.0,1.6,25.4,851.0,989.06,709.94
2018,7,18,10,15,868.5,126.5,1.65,25.9,873.5,1000.55,715.23
2018,7,18,10,30,857.0,138.0,1.7,26.4,896.0,1008.12,718.26
2018,7,18,10,45,858.5,142.0,1.75,26.85,917.0,1017.35,722.6
2018,7,18,11,0,860.0,146.0,1.8,27.3,938.0,1023.16,724.89
2018,7,18,11,15,787.5,196.5,1.9,27.55,930.5,1007.85,715.37
2018,7,18,11,30,715.0,247.0,2.0,27.8,923.0,986.34,702.18
2018,7,18,11,45,653.5,289.0,2.05,28.05,910.5,957.01,682.33
2018,7,18,12,0,592.0,331.0,2.1,28.3,898.0,925.75,660.3
2018,7,18,12,15,611.5,318.5,2.15,28.35,904.0,917.36,656.09
2018,7,18,12,30,631.0,306.0,2.2,28.4,910.0,907.17,650.47
2018,7,18,12,45,632.5,301.5,2.3,28.45,903.0,884.88,636.96
2018,7,18,13,0,634.0,297.0,2.4,28.5,896.0,860.36,621.91
2018,7,18,13,15,744.5,223.0,2.35,28.45,915.5,862.59,626.16
2018,7,18,13,30,855.0,149.0,2.3,28.4,935.0,849.82,617.92
2018,7,18,13,45,830.5,158.5,2.3,28.3,906.5,809.53,592.15
2018,7,18,14,0,806.0,168.0,2.3,28.2,878.0,764.69,563.05
2018,7,18,14,15,844.5,140.5,2.3,28.1,863.0,730.13,540.34
2018,7,18,14,30,883.0,113.0,2.3,28.0,848.0,690.94,513.58
2018,7,18,14,45,853.5,120.5,2.3,27.85,806.5,636.55,474.35
2018,7,18,15,0,824.0,128.0,2.3,27.7,765.0,581.35,433.67
2018,7,18,15,15,832.5,116.5,2.3,27.7,731.0,531.12,395.44
2018,7,18,15,30,841.0,105.0,2.3,27.7,697.0,482.07,356.57
2018,7,18,15,45,825.5,102.5,2.35,27.15,652.0,422.52,309.59
2018,7,18,16,0,810.0,100.0,2.4,26.6,607.0,366.99,264.02
2018,7,18,16,15,789.5,97.0,2.4,26.05,559.0,310.51,216.6
2018,7,18,16,30,769.0,94.0,2.4,25.5,511.0,255.78,170.12
2018,7,18,16,45,742.0,90.5,2.45,24.95,460.5,201.48,125.17
2018,7,18,17,0,715.0,87.0,2.5,24.4,410.0,145.59,82.16
2018,7,18,17,15,679.0,82.5,2.5,23.55,359.0,95.67,51.32
2018,7,18,17,30,643.0,78.0,2.5,22.7,308.0,51.88,39.34
2018,7,18,17,45,592.0,71.5,2.45,21.85,257.5,49.34,37.35
2018,7,18,18,0,541.0,65.0,2.4,21.0,207.0,46.64,35.08
2018,7,18,18,15,465.0,57.0,2.3,20.15,160.0,42.43,31.33
2018,7,18,18,30,389.0,49.0,2.2,19.3,113.0,38.03,27.19
2018,7,18,18,45,287.0,38.0,2.1,18.5,76.5,29.47,19.07
2018,7,18,19,0,185.0,27.0,2.0,17.7,40.0,21.37,6.57
2018,7,18,19,15,97.0,14.5,1.9,17.35,21.0,13.82,0.0
2018,7,18,19,30,9.0,2.0,1.8,17.0,2.0,0.0,0.0
2018,7,18,19,45,4.5,1.0,1.7,16.65,1.0,0.0,0.0
2018,7,18,20,0,0.0,0.0,1.6,16.3,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,1.55,16.25,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,1.45,16.15,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,1.35,16.1,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,1.25,16.15,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,1.15,16.1,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,1.1,15.65,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,1.15,14.8,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,1.25,14.55,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,1.35,14.3,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,1.5,13.95,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,7,19,4,45,3.5,1.0,2.1,14.3,1.0,0.0,0.0
2018,7,19,5,0,7.0,2.0,2.2,14.5,2.0,0.0,0.0
2018,7,19,5,15,68.0,15.0,2.2,14.95,20.0,25.92,0.0
2018,7,19,5,30,129.0,28.0,2.2,15.4,38.0,68.74,34.78
2018,7,19,5,45,207.5,44.5,2.15,15.9,74.0,119.0,85.14
2018,7,19,6,0,286.0,61.0,2.1,16.4,110.0,175.88,134.26
2018,7,19,6,15,344.5,75.0,1.95,16.95,153.5,230.76,181.87
2018,7,19,6,30,403.0,89.0,1.8,17.5,197.0,291.82,233.61
2018,7,19,6,45,444.0,102.0,1.7,18.0,244.0,348.71,280.72
2018,7,19,7,0,485.0,115.0,1.6,18.5,291.0,409.19,328.93
2018,7,19,7,15,496.0,126.5,1.5,19.15,330.5,453.02,362.24
2018,7,19,7,30,507.0,138.0,1.4,19.8,370.0,496.83,394.18
2018,7,19,7,45,511.5,153.0,1.35,20.45,410.0,539.76,424.27
2018,7,19,8,0,516.0,168.0,1.3,21.1,450.0,581.68,452.53
2018,7,19,8,15,509.0,185.5,1.25,21.85,485.0,616.19,474.15
2018,7,19,8,30,502.0,203.0,1.2,22.6,520.0,648.49,493.57
2018,7,19,8,45,524.5,212.0,1.2,23.35,564.0,694.5,523.02
2018,7,19,9,0,547.0,221.0,1.2,24.1,608.0,740.14,551.32
2018,7,19,9,15,553.0,232.5,1.2,24.9,643.0,772.72,569.83
2018,7,19,9,30,559.0,244.0,1.2,25.7,678.0,803.48,586.91
2018,7,19,9,45,674.5,200.0,1.25,26.45,747.0,882.95,637.84
2018,7,19,10,0,790.0,156.0,1.3,27.2,816.0,953.68,679.48
2018,7,19,10,15,816.0,148.5,1.4,27.75,850.5,980.87,694.63
2018,7,19,10,30,842.0,141.0,1.5,28.3,885.0,996.41,703.05
2018,7,19,10,45,848.5,141.0,1.55,28.85,906.5,1006.5,707.56
2018,7,19,11,0,855.0,141.0,1.6,29.4,928.0,1013.35,710.21
2018,7,19,11,15,857.5,142.5,1.7,29.6,942.5,1014.34,711.08
2018,7,19,11,30,860.0,144.0,1.8,29.8,957.0,1011.98,710.01
2018,7,19,11,45,860.0,146.0,1.95,30.0,964.0,1004.28,706.34
2018,7,19,12,0,860.0,148.0,2.1,30.2,971.0,993.33,700.64
2018,7,19,12,15,857.5,149.5,2.15,30.15,970.0,976.34,690.76
2018,7,19,12,30,855.0,151.0,2.2,30.1,969.0,956.37,679.06
2018,7,19,12,45,849.5,152.0,2.3,30.1,959.5,930.33,663.84
2018,7,19,13,0,844.0,153.0,2.4,30.1,950.0,901.7,646.85
2018,7,19,13,15,839.0,153.5,2.45,29.85,935.0,875.49,631.53
2018,7,19,13,30,834.0,154.0,2.5,29.6,920.0,841.23,610.75
2018,7,19,13,45,826.5,153.5,2.6,29.35,897.0,801.86,586.71
2018,7,19,14,0,819.0,153.0,2.7,29.1,874.0,760.7,561.08
2018,7,19,14,15,809.5,151.5,2.7,28.75,844.5,715.62,530.79
2018,7,19,14,30,800.0,150.0,2.7,28.4,815.0,669.34,498.62
2018,7,19,14,45,787.5,149.0,2.7,28.0,780.5,620.69,463.98
2018,7,19,15,0,775.0,148.0,2.7,27.6,746.0,571.59,427.99
2018,7,19,15,15,761.5,144.0,2.7,27.6,706.0,519.09,387.88
2018,7,19,15,30,748.0,140.0,2.7,27.6,666.0,466.77,346.77
2018,7,19,15,45,731.5,136.0,2.6,26.8,622.5,410.0,302.09
2018,7,19,16,0,715.0,132.0,2.5,26.0,579.0,357.32,259.12
2018,7,19,16,15,696.5,125.5,2.45,25.55,532.5,303.17,213.84
2018,7,19,16,30,678.0,119.0,2.4,25.1,486.0,250.7,169.54
2018,7,19,16,45,652.5,112.5,2.35,24.65,437.5,198.88,126.87
2018,7,19,17,0,627.0,106.0,2.3,24.2,389.0,149.96,89.42
2018,7,19,17,15,592.5,99.0,2.2,23.6,340.0,103.18,60.26
2018,7,19,17,30,558.0,92.0,2.1,23.0,291.0,62.8,48.66
2018,7,19,17,45,511.0,83.0,2.0,22.45,243.0,58.73,45.35
2018,7,19,18,0,464.0,74.0,1.9,21.9,195.0,54.36,41.62
2018,7,19,18,15,397.0,63.5,1.85,21.2,151.0,47.32,35.39
2018,7,19,18,30,330.0,53.0,1.8,20.5,107.0,40.38,29.03
2018,7,19,18,45,240.5,39.5,1.7,19.8,71.5,30.67,19.89
2018,7,19,19,0,151.0,26.0,1.6,19.1,36.0,20.56,5.31
2018,7,19,19,15,79.5,14.0,1.6,18.75,19.0,13.34,0.0
2018,7,19,19,30,8.0,2.0,1.6,18.4,2.0,0.0,0.0
2018,7,19,19,45,4.0,1.0,1.55,18.05,1.0,0.0,0.0
2018,7,19,20,0,0.0,0.0,1.5,17.7,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,1.5,17.55,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,1.5,17.4,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,1.45,17.25,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,1.4,16.9,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,1.35,16.55,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,1.35,15.9,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,1.45,15.75,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,1.55,15.6,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,1.65,15.45,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,1.65,15.3,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,1.55,14.7,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,1.45,14.6,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,1.4,14.55,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,7,20,4,45,2.0,0.5,1.45,15.1,0.5,0.0,0.0
2018,7,20,5,0,4.0,1.0,1.5,15.3,1.0,0.0,0.0
2018,7,20,5,15,46.5,13.5,1.55,15.85,17.0,20.77,0.0
2018,7,20,5,30,89.0,26.0,1.6,16.4,33.0,52.93,24.34
2018,7,20,5,45,158.0,44.5,1.6,16.9,67.0,100.05,70.79
2018,7,20,6,0,227.0,63.0,1.6,17.4,101.0,152.6,115.79
2018,7,20,6,15,293.0,77.5,1.65,18.05,144.0,213.04,167.15
2018,7,20,6,30,359.0,92.0,1.7,18.7,187.0,275.18,219.33
2018,7,20,6,45,415.0,101.5,1.7,19.3,234.0,333.38,267.32
2018,7,20,7,0,471.0,111.0,1.7,19.9,281.0,396.77,317.97
2018,7,20,7,15,513.0,118.0,1.7,20.6,329.5,453.65,361.85
2018,7,20,7,30,555.0,125.0,1.7,21.3,378.0,518.25,409.94
2018,7,20,7,45,590.5,129.5,1.7,22.0,426.5,574.03,449.98
2018,7,20,8,0,626.0,134.0,1.7,22.7,475.0,631.2,489.78
2018,7,20,8,15,651.0,137.0,1.7,23.4,520.5,679.53,522.04
2018,7,20,8,30,676.0,140.0,1.7,24.1,566.0,727.71,552.41
2018,7,20,8,45,696.5,142.5,1.7,24.75,609.0,771.02,578.81
2018,7,20,9,0,717.0,145.0,1.7,25.4,652.0,813.27,604.0
2018,7,20,9,15,737.0,145.0,1.75,26.0,692.0,846.85,623.62
2018,7,20,9,30,757.0,145.0,1.8,26.6,732.0,882.93,644.75
2018,7,20,9,45,776.0,142.0,1.85,27.2,767.0,912.84,661.63
2018,7,20,10,0,795.0,139.0,1.9,27.8,802.0,940.47,676.97
2018,7,20,10,15,802.5,140.5,1.95,28.15,829.5,959.1,687.21
2018,7,20,10,30,810.0,142.0,2.0,28.5,857.0,974.72,695.68
2018,7,20,10,45,815.0,143.0,2.05,28.8,877.5,975.07,694.75
2018,7,20,11,0,820.0,144.0,2.1,29.1,898.0,981.34,697.81
2018,7,20,11,15,823.5,145.0,2.2,29.25,912.5,982.87,698.89
2018,7,20,11,30,827.0,146.0,2.3,29.4,927.0,981.19,698.05
2018,7,20,11,45,828.5,146.0,2.4,29.5,933.5,973.32,693.53
2018,7,20,12,0,830.0,146.0,2.5,29.6,940.0,962.33,687.13
2018,7,20,12,15,833.0,144.0,2.55,29.5,940.5,947.81,678.62
2018,7,20,12,30,836.0,142.0,2.6,29.4,941.0,930.26,668.23
2018,7,20,12,45,832.0,143.0,2.65,29.35,933.0,906.13,653.46
2018,7,20,13,0,828.0,144.0,2.7,29.3,925.0,879.38,636.98
2018,7,20,13,15,831.5,138.5,2.7,29.1,912.0,850.62,619.12
2018,7,20,13,30,835.0,133.0,2.7,28.9,899.0,819.07,599.33
2018,7,20,13,45,830.0,131.5,2.75,28.7,877.5,781.75,575.81
2018,7,20,14,0,825.0,130.0,2.8,28.5,856.0,742.43,550.67
2018,7,20,14,15,797.5,139.0,2.8,28.2,821.5,695.68,519.1
2018,7,20,14,30,770.0,148.0,2.8,27.9,787.0,647.7,484.99
2018,7,20,14,45,781.5,134.5,2.8,27.65,759.5,603.86,453.58
2018,7,20,15,0,793.0,121.0,2.8,27.4,732.0,557.42,419.22
2018,7,20,15,15,780.5,118.5,2.8,27.4,693.5,505.99,379.48
2018,7,20,15,30,768.0,116.0,2.8,27.4,655.0,454.56,338.62
2018,7,20,15,45,752.0,113.0,2.75,26.65,612.0,401.5,296.23
2018,7,20,16,0,736.0,110.0,2.7,25.9,569.0,349.3,253.2
2018,7,20,16,15,715.0,106.5,2.65,25.5,523.0,296.3,208.4
2018,7,20,16,30,694.0,103.0,2.6,25.1,477.0,240.97,161.59
2018,7,20,16,45,666.5,98.0,2.55,24.65,428.5,189.2,118.76
2018,7,20,17,0,639.0,93.0,2.5,24.2,380.0,140.49,81.44
2018,7,20,17,15,602.5,87.5,2.45,23.65,331.5,94.12,52.79
2018,7,20,17,30,566.0,82.0,2.4,23.1,283.0,54.91,41.88
2018,7,20,17,45,516.5,75.0,2.35,22.55,236.0,52.16,39.67
2018,7,20,18,0,467.0,68.0,2.3,22.0,189.0,49.22,37.15
2018,7,20,18,15,398.5,59.0,2.2,21.45,146.0,44.3,32.74
2018,7,20,18,30,330.0,50.0,2.1,20.9,103.0,38.05,26.97
2018,7,20,18,45,239.5,37.0,2.05,20.4,68.5,28.69,18.12
2018,7,20,19,0,149.0,24.0,2.0,19.9,34.0,18.93,3.61
2018,7,20,19,15,78.0,12.5,1.95,19.6,17.5,11.91,0.0
2018,7,20,19,30,7.0,1.0,1.9,19.3,1.0,0.0,0.0
2018,7,20,19,45,3.5,0.5,1.85,19.05,0.5,0.0,0.0
2018,7,20,20,0,0.0,0.0,1.8,18.8,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,1.75,18.7,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,1.7,18.6,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,1.7,18.4,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,1.65,18.4,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,1.6,18.4,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,1.6,18.35,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,1.6,18.3,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,1.55,18.25,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,1.5,18.2,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,1.45,18.1,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,1.35,17.95,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,1.3,17.9,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,1.3,17.85,0.0,0.0,0.0
