Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,21,0,0,0.0,0.0,1.3,17.8,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,1.25,17.7,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,1.2,17.55,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,1.2,17.35,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,1.15,17.1,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,1.1,16.35,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,7,21,4,45,3.5,1.0,1.15,16.6,1.0,0.0,0.0
2018,7,21,5,0,7.0,2.0,1.2,16.7,2.0,0.0,0.0
2018,7,21,5,15,70.5,14.0,1.25,17.15,19.0,25.26,0.0
2018,7,21,5,30,134.0,26.0,1.3,17.6,36.0,66.73,29.38
2018,7,21,5,45,212.0,40.0,1.35,18.05,69.0,114.93,80.54
2018,7,21,6,0,290.0,54.0,1.4,18.5,102.0,169.0,127.12
2018,7,21,6,15,269.5,72.0,1.4,19.05,129.0,197.48,153.99
2018,7,21,6,30,249.0,90.0,1.4,19.6,156.0,216.0,171.46
2018,7,21,6,45,343.0,98.5,1.45,20.15,210.0,293.64,234.97
2018,7,21,7,0,437.0,107.0,1.5,20.7,264.0,373.25,298.48
2018,7,21,7,15,523.0,105.5,1.5,21.3,322.0,450.25,358.09
2018,7,21,7,30,609.0,104.0,1.5,21.9,380.0,530.48,418.25
2018,7,21,7,45,637.0,109.0,1.55,22.45,428.0,583.73,456.45
2018,7,21,8,0,665.0,114.0,1.6,23.0,476.0,637.71,494.24
2018,7,21,8,15,646.5,131.0,1.6,23.6,509.0,669.29,513.73
2018,7,21,8,30,628.0,148.0,1.6,24.2,542.0,697.25,530.34
2018,7,21,8,45,516.5,205.5,1.65,24.75,545.5,680.73,514.13
2018,7,21,9,0,405.0,263.0,1.7,25.3,549.0,659.81,494.76
2018,7,21,9,15,480.0,246.5,1.75,25.75,604.0,721.46,537.82
2018,7,21,9,30,555.0,230.0,1.8,26.2,659.0,789.37,583.37
2018,7,21,9,45,626.0,208.5,1.85,26.65,713.5,845.86,620.24
2018,7,21,10,0,697.0,187.0,1.9,27.1,768.0,901.78,654.62
2018,7,21,10,15,736.0,173.5,1.95,27.35,805.5,928.47,670.22
2018,7,21,10,30,775.0,160.0,2.0,27.6,843.0,959.12,688.61
2018,7,21,10,45,782.0,160.5,2.1,27.85,864.5,969.76,694.76
2018,7,21,11,0,789.0,161.0,2.2,28.1,886.0,977.3,699.21
2018,7,21,11,15,794.0,161.0,2.25,28.25,900.5,979.13,699.91
2018,7,21,11,30,799.0,161.0,2.3,28.4,915.0,977.74,698.73
2018,7,21,11,45,802.0,161.0,2.35,28.5,922.5,971.15,694.51
2018,7,21,12,0,805.0,161.0,2.4,28.6,930.0,961.37,688.4
2018,7,21,12,15,813.5,155.5,2.45,28.6,932.5,948.26,680.51
2018,7,21,12,30,822.0,150.0,2.5,28.6,935.0,924.85,666.06
2018,7,21,12,45,832.0,142.0,2.55,28.55,931.0,905.39,654.36
2018,7,21,13,0,842.0,134.0,2.6,28.5,927.0,882.72,640.5
2018,7,21,13,15,840.0,132.0,2.6,28.35,912.5,852.06,621.24
2018,7,21,13,30,838.0,130.0,2.6,28.2,898.0,818.9,600.26
2018,7,21,13,45,834.5,128.0,2.6,28.1,877.0,782.18,576.62
2018,7,21,14,0,831.0,126.0,2.6,28.0,856.0,743.34,551.34
2018,7,21,14,15,825.0,124.0,2.6,27.8,828.5,700.76,523.09
2018,7,21,14,30,819.0,122.0,2.6,27.6,801.0,656.59,491.83
2018,7,21,14,45,811.5,119.0,2.6,27.4,768.0,609.24,457.5
2018,7,21,15,0,804.0,116.0,2.6,27.2,735.0,558.97,420.13
2018,7,21,15,15,791.5,113.5,2.6,27.2,696.0,506.98,380.04
2018,7,21,15,30,779.0,111.0,2.6,27.2,657.0,454.95,338.75
2018,7,21,15,45,765.0,107.5,2.55,26.6,614.5,401.65,295.96
2018,7,21,16,0,751.0,104.0,2.5,26.0,572.0,348.97,252.34
2018,7,21,16,15,733.5,99.5,2.5,25.6,526.0,295.26,206.9
2018,7,21,16,30,716.0,95.0,2.5,25.2,480.0,243.03,162.28
2018,7,21,16,45,691.0,90.5,2.45,24.75,432.0,187.03,115.95
2018,7,21,17,0,666.0,86.0,2.4,24.3,384.0,137.61,78.0
2018,7,21,17,15,631.5,81.0,2.35,23.7,335.5,90.19,48.88
2018,7,21,17,30,597.0,76.0,2.3,23.1,287.0,50.45,38.04
2018,7,21,17,45,549.5,69.5,2.25,22.5,239.5,47.88,35.98
2018,7,21,18,0,502.0,63.0,2.2,21.9,192.0,45.14,33.63
2018,7,21,18,15,433.0,54.5,2.1,21.3,148.0,40.46,29.43
2018,7,21,18,30,364.0,46.0,2.0,20.7,104.0,35.53,24.82
2018,7,21,18,45,267.5,35.0,1.9,20.1,69.5,27.91,17.44
2018,7,21,19,0,171.0,24.0,1.8,19.5,35.0,18.98,2.69
2018,7,21,19,15,90.0,13.0,1.75,19.2,18.5,12.39,0.0
2018,7,21,19,30,9.0,2.0,1.7,18.9,2.0,0.0,0.0
2018,7,21,19,45,4.5,1.0,1.65,18.55,1.0,0.0,0.0
2018,7,21,20,0,0.0,0.0,1.6,18.2,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,1.6,18.05,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,1.6,17.9,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,1.6,17.7,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,1.6,17.4,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,1.6,17.3,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,1.55,17.2,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,1.5,17.1,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,1.5,17.05,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,1.5,16.95,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,1.5,16.9,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,1.5,16.8,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,1.5,16.7,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,1.5,16.65,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,1.5,16.6,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,1.4,16.35,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,1.4,16.05,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,1.35,15.95,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,1.25,15.9,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,1.15,15.9,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,1.1,16.05,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,7,22,4,45,6.0,1.0,1.1,16.3,1.0,0.0,0.0
2018,7,22,5,0,12.0,2.0,1.1,16.4,2.0,0.0,0.0
2018,7,22,5,15,106.0,13.5,1.1,16.8,20.5,30.69,0.0
2018,7,22,5,30,200.0,25.0,1.1,17.2,39.0,79.98,32.61
2018,7,22,5,45,299.5,35.0,1.15,17.6,75.0,135.09,93.86
2018,7,22,6,0,399.0,45.0,1.2,18.0,111.0,197.65,147.94
2018,7,22,6,15,466.0,53.0,1.2,18.5,155.5,256.2,198.86
2018,7,22,6,30,533.0,61.0,1.2,19.0,200.0,321.6,254.23
2018,7,22,6,45,579.5,67.0,1.25,19.5,248.5,380.87,303.42
2018,7,22,7,0,626.0,73.0,1.3,20.0,297.0,444.0,353.87
2018,7,22,7,15,659.5,77.5,1.3,20.55,346.0,500.98,397.55
2018,7,22,7,30,693.0,82.0,1.3,21.1,395.0,557.97,439.66
2018,7,22,7,45,718.0,85.5,1.35,21.65,443.5,611.12,477.76
2018,7,22,8,0,743.0,89.0,1.4,22.2,492.0,664.54,513.52
2018,7,22,8,15,762.0,92.5,1.45,22.75,538.5,713.23,544.97
2018,7,22,8,30,781.0,96.0,1.5,23.3,585.0,761.08,575.25
2018,7,22,8,45,795.5,98.0,1.5,23.8,627.5,802.24,600.03
2018,7,22,9,0,810.0,100.0,1.5,24.3,670.0,835.17,618.97
2018,7,22,9,15,818.5,104.0,1.55,24.75,708.5,869.18,639.16
2018,7,22,9,30,827.0,108.0,1.6,25.2,747.0,900.69,657.52
2018,7,22,9,45,832.5,111.5,1.65,25.65,779.5,926.12,671.85
2018,7,22,10,0,838.0,115.0,1.7,26.1,812.0,948.61,684.33
2018,7,22,10,15,845.0,116.0,1.75,26.45,839.5,966.88,694.41
2018,7,22,10,30,852.0,117.0,1.8,26.8,867.0,982.05,702.63
2018,7,22,10,45,857.0,118.0,1.85,27.15,888.5,992.01,707.65
2018,7,22,11,0,862.0,119.0,1.9,27.5,910.0,998.65,710.74
2018,7,22,11,15,865.5,119.5,1.95,27.7,924.5,999.91,711.01
2018,7,22,11,30,869.0,120.0,2.0,27.9,939.0,997.79,709.33
2018,7,22,11,45,871.0,120.5,2.05,28.15,946.5,990.81,704.58
2018,7,22,12,0,873.0,121.0,2.1,28.4,954.0,980.52,697.87
2018,7,22,12,15,874.5,119.5,2.15,28.5,954.0,964.52,688.07
2018,7,22,12,30,876.0,118.0,2.2,28.6,954.0,945.37,676.35
2018,7,22,12,45,877.0,115.5,2.25,28.7,946.5,921.71,661.77
2018,7,22,13,0,878.0,113.0,2.3,28.8,939.0,895.07,645.25
2018,7,22,13,15,875.0,112.5,2.35,28.75,924.5,863.99,626.14
2018,7,22,13,30,872.0,112.0,2.4,28.7,910.0,830.32,605.2
2018,7,22,13,45,868.0,110.5,2.45,28.65,888.5,792.5,581.28
2018,7,22,14,0,864.0,109.0,2.5,28.6,867.0,752.49,555.64
2018,7,22,14,15,857.0,108.0,2.55,28.4,839.0,708.79,527.46
2018,7,22,14,30,850.0,107.0,2.6,28.2,811.0,663.51,495.97
2018,7,22,14,45,841.5,105.0,2.6,28.0,777.0,615.02,460.87
2018,7,22,15,0,833.0,103.0,2.6,27.8,743.0,565.53,424.04
2018,7,22,15,15,821.0,101.0,2.6,27.8,704.0,513.46,383.88
2018,7,22,15,30,809.0,99.0,2.6,27.8,665.0,461.18,342.37
2018,7,22,15,45,794.5,96.0,2.65,27.15,621.5,403.14,296.31
2018,7,22,16,0,780.0,93.0,2.7,26.5,578.0,349.12,251.69
2018,7,22,16,15,761.0,90.0,2.7,26.0,531.5,294.64,205.52
2018,7,22,16,30,742.0,87.0,2.7,25.5,485.0,241.77,160.28
2018,7,22,16,45,717.0,83.0,2.65,25.0,436.5,188.84,116.24
2018,7,22,17,0,692.0,79.0,2.6,24.5,388.0,138.66,77.78
2018,7,22,17,15,658.5,74.5,2.6,23.85,339.0,86.14,44.97
2018,7,22,17,30,625.0,70.0,2.6,23.2,290.0,46.08,34.27
2018,7,22,17,45,577.5,64.5,2.55,22.55,242.0,44.08,32.69
2018,7,22,18,0,530.0,59.0,2.5,21.9,194.0,41.96,30.87
2018,7,22,18,15,461.0,51.0,2.4,21.25,149.5,37.55,26.92
2018,7,22,18,30,392.0,43.0,2.3,20.6,105.0,32.92,22.57
2018,7,22,18,45,291.5,33.0,2.25,19.95,70.0,26.13,15.9
2018,7,22,19,0,191.0,23.0,2.2,19.3,35.0,18.96,1.51
2018,7,22,19,15,100.5,12.5,2.15,18.95,18.5,11.91,0.0
2018,7,22,19,30,10.0,2.0,2.1,18.6,2.0,0.0,0.0
2018,7,22,19,45,5.0,1.0,2.05,18.25,1.0,0.0,0.0
2018,7,22,20,0,0.0,0.0,2.0,17.9,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,1.95,17.75,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,1.9,17.6,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,1.85,17.45,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,1.8,17.3,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,1.75,17.25,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,1.7,17.2,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,1.7,17.1,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,1.65,16.95,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,1.6,16.9,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,1.6,16.8,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,1.6,16.7,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,1.55,16.65,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,1.5,16.6,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,1.5,16.55,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,1.55,16.15,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,1.55,15.35,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,7,23,4,45,8.0,1.0,1.4,15.15,1.0,0.0,0.0
2018,7,23,5,0,16.0,2.0,1.4,15.2,2.0,0.0,0.0
2018,7,23,5,15,129.0,13.0,1.45,15.65,21.0,33.97,0.0
2018,7,23,5,30,242.0,24.0,1.5,16.1,40.0,88.25,32.64
2018,7,23,5,45,345.0,32.5,1.5,16.5,77.0,145.06,100.58
2018,7,23,6,0,448.0,41.0,1.5,16.9,114.0,209.56,157.15
2018,7,23,6,15,341.0,50.0,1.5,17.5,117.0,203.39,158.84
2018,7,23,6,30,234.0,59.0,1.5,18.1,120.0,180.62,144.01
2018,7,23,6,45,120.5,87.5,1.45,18.65,119.0,153.91,123.16
2018,7,23,7,0,7.0,116.0,1.4,19.2,118.0,115.96,90.95
2018,7,23,7,15,39.0,147.5,1.45,19.85,164.5,174.09,138.36
2018,7,23,7,30,71.0,179.0,1.5,20.5,211.0,230.1,182.81
2018,7,23,7,45,288.5,164.0,1.5,21.15,317.0,385.18,306.78
2018,7,23,8,0,506.0,149.0,1.5,21.8,423.0,553.05,433.62
2018,7,23,8,15,664.0,116.0,1.5,22.5,510.0,665.9,513.68
2018,7,23,8,30,822.0,83.0,1.5,23.2,597.0,773.92,584.84
2018,7,23,8,45,836.0,85.0,1.55,23.9,640.5,815.86,609.44
2018,7,23,9,0,850.0,87.0,1.6,24.6,684.0,855.99,633.1
2018,7,23,9,15,861.5,89.0,1.65,25.2,724.0,891.78,653.84
2018,7,23,9,30,873.0,91.0,1.7,25.8,764.0,925.13,672.81
2018,7,23,9,45,882.5,91.0,1.75,26.35,798.0,951.71,687.43
2018,7,23,10,0,892.0,91.0,1.8,26.9,832.0,975.4,700.22
2018,7,23,10,15,896.5,93.5,1.85,27.3,860.0,993.82,710.1
2018,7,23,10,30,901.0,96.0,1.9,27.7,888.0,1008.86,717.97
2018,7,23,10,45,903.5,98.0,1.95,28.1,909.0,1017.9,722.19
2018,7,23,11,0,906.0,100.0,2.0,28.5,930.0,1023.42,724.37
2018,7,23,11,15,907.0,102.0,2.05,28.6,944.0,1023.87,724.4
2018,7,23,11,30,908.0,104.0,2.1,28.7,958.0,1020.77,722.38
2018,7,23,11,45,907.5,105.5,2.15,28.85,965.0,1012.14,716.91
2018,7,23,12,0,907.0,107.0,2.2,29.0,972.0,1000.08,709.41
2018,7,23,12,15,905.0,108.5,2.3,28.95,971.5,983.23,700.07
2018,7,23,12,30,903.0,110.0,2.4,28.9,971.0,963.17,688.69
2018,7,23,12,45,898.5,112.0,2.45,28.9,962.5,938.21,673.52
2018,7,23,13,0,894.0,114.0,2.5,28.9,954.0,910.38,656.49
2018,7,23,13,15,891.5,112.5,2.55,28.85,939.0,878.24,636.68
2018,7,23,13,30,889.0,111.0,2.6,28.8,924.0,843.45,614.99
2018,7,23,13,45,885.0,110.0,2.65,28.8,902.5,805.43,590.81
2018,7,23,14,0,881.0,109.0,2.7,28.8,881.0,765.16,564.87
2018,7,23,14,15,874.5,108.0,2.75,28.6,853.0,721.04,536.42
2018,7,23,14,30,868.0,107.0,2.8,28.4,825.0,675.24,504.62
2018,7,23,14,45,839.0,116.0,2.8,28.2,785.5,623.09,466.61
2018,7,23,15,0,810.0,125.0,2.8,28.0,746.0,570.05,427.08
2018,7,23,15,15,804.0,118.5,2.8,28.0,707.5,517.31,386.62
2018,7,23,15,30,798.0,112.0,2.8,28.0,669.0,463.91,344.4
2018,7,23,15,45,780.0,109.5,2.8,27.3,624.0,408.72,300.47
2018,7,23,16,0,762.0,107.0,2.8,26.6,579.0,354.56,255.95
2018,7,23,16,15,752.5,99.5,2.75,26.0,534.5,299.83,209.62
2018,7,23,16,30,743.0,92.0,2.7,25.4,490.0,245.69,163.26
2018,7,23,16,45,719.0,87.5,2.65,24.8,441.0,192.38,119.0
2018,7,23,17,0,695.0,83.0,2.6,24.2,392.0,137.38,76.77
2018,7,23,17,15,660.0,77.5,2.55,23.55,341.5,87.83,46.61
2018,7,23,17,30,625.0,72.0,2.5,22.9,291.0,47.68,35.69
2018,7,23,17,45,578.5,66.0,2.45,22.2,243.0,45.36,33.85
2018,7,23,18,0,532.0,60.0,2.4,21.5,195.0,42.89,31.73
2018,7,23,18,15,455.0,52.5,2.3,20.85,149.5,38.95,28.17
2018,7,23,18,30,378.0,45.0,2.2,20.2,104.0,34.86,24.25
2018,7,23,18,45,265.5,34.0,2.1,19.6,68.0,27.19,16.7
2018,7,23,19,0,153.0,23.0,2.0,19.0,32.0,18.22,0.0
2018,7,23,19,15,76.5,11.5,1.95,18.7,16.0,10.96,0.0
2018,7,23,19,30,0.0,0.0,1.9,18.4,0.0,0.0,0.0
2018,7,23,19,45,0.0,0.0,1.9,18.05,0.0,0.0,0.0
2018,7,23,20,0,0.0,0.0,1.9,17.7,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,1.85,17.55,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,1.8,17.4,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,1.8,17.25,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,1.8,17.1,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,1.8,16.95,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,1.8,16.8,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,1.8,16.7,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,1.8,16.6,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,1.85,16.45,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,1.9,16.05,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,1.9,15.95,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,1.85,15.6,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,1.8,15.45,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,1.75,15.35,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,1.65,15.25,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,1.55,15.25,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,1.45,15.3,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,1.45,15.4,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,7,24,4,45,6.0,1.0,1.5,15.65,1.0,0.0,0.0
2018,7,24,5,0,12.0,2.0,1.5,15.8,2.0,0.0,0.0
2018,7,24,5,15,109.5,13.5,1.55,16.15,20.0,31.09,0.0
2018,7,24,5,30,207.0,25.0,1.6,16.5,38.0,80.67,25.7
2018,7,24,5,45,310.5,35.0,1.65,16.85,74.5,137.74,95.26
2018,7,24,6,0,414.0,45.0,1.7,17.2,111.0,202.18,151.64
2018,7,24,6,15,485.0,52.0,1.7,17.7,156.5,262.04,204.18
2018,7,24,6,30,556.0,59.0,1.7,18.2,202.0,329.11,261.56
2018,7,24,6,45,606.0,64.0,1.75,18.75,251.5,390.19,312.77
2018,7,24,7,0,656.0,69.0,1.8,19.3,301.0,455.45,365.44
2018,7,24,7,15,691.5,72.5,1.8,19.85,351.5,512.37,409.73
2018,7,24,7,30,727.0,76.0,1.8,20.4,402.0,572.91,455.04
2018,7,24,7,45,754.5,78.5,1.85,21.0,452.0,628.22,494.77
2018,7,24,8,0,782.0,81.0,1.9,21.6,502.0,683.94,532.18
2018,7,24,8,15,801.5,83.0,1.95,22.25,549.5,732.9,563.78
2018,7,24,8,30,821.0,85.0,2.0,22.9,597.0,775.33,590.24
2018,7,24,8,45,836.0,87.0,2.0,23.5,641.0,818.11,616.23
2018,7,24,9,0,851.0,89.0,2.0,24.1,685.0,859.15,640.55
2018,7,24,9,15,859.0,92.5,2.1,24.55,724.0,893.47,661.38
2018,7,24,9,30,867.0,96.0,2.2,25.0,763.0,925.15,680.38
2018,7,24,9,45,872.0,99.5,2.25,25.5,796.5,951.13,694.95
2018,7,24,10,0,877.0,103.0,2.3,26.0,830.0,974.01,707.51
2018,7,24,10,15,884.0,104.0,2.35,26.3,858.5,992.96,718.14
2018,7,24,10,30,891.0,105.0,2.4,26.6,887.0,1008.67,726.77
2018,7,24,10,45,896.5,105.5,2.45,26.85,909.0,1019.0,732.22
2018,7,24,11,0,902.0,106.0,2.5,27.1,931.0,1025.87,735.63
2018,7,24,11,15,905.0,107.0,2.55,27.2,946.0,1027.24,736.13
2018,7,24,11,30,908.0,108.0,2.6,27.3,961.0,1025.06,734.55
2018,7,24,11,45,910.0,107.5,2.65,27.35,968.0,1016.83,729.4
2018,7,24,12,0,912.0,107.0,2.7,27.4,975.0,1005.16,722.2
2018,7,24,12,15,910.5,108.0,2.7,27.35,974.5,988.19,711.54
2018,7,24,12,30,909.0,109.0,2.7,27.3,974.0,967.99,698.9
2018,7,24,12,45,905.0,110.5,2.75,27.25,966.0,942.84,683.51
2018,7,24,13,0,901.0,112.0,2.8,27.2,958.0,914.78,666.19
2018,7,24,13,15,899.5,110.5,2.8,27.1,943.5,883.26,646.28
2018,7,24,13,30,898.0,109.0,2.8,27.0,929.0,849.0,624.45
2018,7,24,13,45,894.5,107.5,2.8,26.9,907.5,810.54,599.66
2018,7,24,14,0,891.0,106.0,2.8,26.8,886.0,769.77,573.08
2018,7,24,14,15,885.5,104.0,2.8,26.65,857.5,724.98,543.57
2018,7,24,14,30,880.0,102.0,2.8,26.5,829.0,678.42,510.82
2018,7,24,14,45,872.5,100.0,2.8,26.3,795.0,629.05,474.81
2018,7,24,15,0,865.0,98.0,2.8,26.1,761.0,578.51,436.89
2018,7,24,15,15,853.5,96.5,2.8,26.1,721.0,525.41,395.58
2018,7,24,15,30,842.0,95.0,2.8,26.1,681.0,472.0,352.77
2018,7,24,15,45,829.0,92.0,2.75,25.5,637.5,416.61,307.88
2018,7,24,16,0,816.0,89.0,2.7,24.9,594.0,357.13,258.52
2018,7,24,16,15,799.0,85.5,2.7,24.5,546.5,300.68,210.21
2018,7,24,16,30,782.0,82.0,2.7,24.1,499.0,245.58,162.6
2018,7,24,16,45,758.0,78.5,2.65,23.65,449.5,190.85,116.7
2018,7,24,17,0,734.0,75.0,2.6,23.2,400.0,138.73,76.62
2018,7,24,17,15,702.0,70.5,2.55,22.55,349.5,88.18,46.13
2018,7,24,17,30,670.0,66.0,2.5,21.9,299.0,47.8,35.96
2018,7,24,17,45,623.5,60.5,2.4,21.3,249.5,41.26,30.42
2018,7,24,18,0,577.0,55.0,2.3,20.7,200.0,38.97,28.43
2018,7,24,18,15,507.0,48.0,2.2,20.15,154.0,35.26,25.04
2018,7,24,18,30,437.0,41.0,2.1,19.6,108.0,31.39,21.32
2018,7,24,18,45,323.5,31.5,2.0,19.1,71.0,24.97,14.82
2018,7,24,19,0,210.0,22.0,1.9,18.6,34.0,18.21,0.0
2018,7,24,19,15,105.0,11.0,1.9,18.35,17.0,10.48,0.0
2018,7,24,19,30,0.0,0.0,1.9,18.1,0.0,0.0,0.0
2018,7,24,19,45,0.0,0.0,1.85,17.85,0.0,0.0,0.0
2018,7,24,20,0,0.0,0.0,1.8,17.6,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,1.8,17.45,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,1.8,17.3,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,1.75,17.15,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,1.7,16.9,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,1.7,16.8,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,1.65,16.7,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,1.6,16.6,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,1.4,16.25,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,1.25,16.05,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,1.15,15.95,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,1.1,15.65,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,1.25,15.3,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,1.3,14.95,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,1.3,14.65,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,1.35,14.75,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,7,25,4,45,10.0,1.5,1.4,15.1,1.0,0.0,0.0
2018,7,25,5,0,20.0,3.0,1.4,15.3,2.0,0.0,0.0
2018,7,25,5,15,150.5,12.5,1.45,15.75,21.0,36.84,0.0
2018,7,25,5,30,281.0,22.0,1.5,16.2,40.0,93.81,24.66
2018,7,25,5,45,389.0,29.5,1.55,16.7,78.0,153.67,105.12
2018,7,25,6,0,497.0,37.0,1.6,17.2,116.0,220.94,164.71
2018,7,25,6,15,564.0,43.0,1.55,17.85,163.0,280.77,217.74
2018,7,25,6,30,631.0,49.0,1.5,18.5,210.0,349.22,276.26
2018,7,25,6,45,654.5,56.0,1.5,19.15,256.0,403.35,321.84
2018,7,25,7,0,678.0,63.0,1.5,19.8,302.0,458.82,366.43
2018,7,25,7,15,728.5,63.5,1.55,20.55,357.0,524.06,416.75
2018,7,25,7,30,779.0,64.0,1.6,21.3,412.0,592.5,467.47
2018,7,25,7,45,801.5,66.5,1.7,22.0,462.0,642.16,502.0
2018,7,25,8,0,824.0,69.0,1.8,22.7,512.0,695.91,537.73
2018,7,25,8,15,841.0,71.5,1.85,23.3,560.0,744.97,569.16
2018,7,25,8,30,858.0,74.0,1.9,23.9,608.0,792.87,599.19
2018,7,25,8,45,870.5,76.5,1.95,24.5,652.5,835.5,625.08
2018,7,25,9,0,883.0,79.0,2.0,25.1,697.0,876.1,649.26
2018,7,25,9,15,889.5,83.0,2.05,25.6,736.0,910.65,669.4
2018,7,25,9,30,896.0,87.0,2.1,26.1,775.0,942.38,687.57
2018,7,25,9,45,899.5,90.0,2.15,26.65,808.0,967.11,700.99
2018,7,25,10,0,903.0,93.0,2.2,27.2,841.0,988.6,712.36
2018,7,25,10,15,908.5,95.0,2.25,27.6,869.5,1007.62,722.63
2018,7,25,10,30,914.0,97.0,2.3,28.0,898.0,1023.26,730.81
2018,7,25,10,45,917.5,98.0,2.35,28.35,919.5,1032.34,735.12
2018,7,25,11,0,921.0,99.0,2.4,28.7,941.0,1037.86,737.36
2018,7,25,11,15,923.0,101.0,2.45,28.9,956.0,1039.31,737.64
2018,7,25,11,30,925.0,103.0,2.5,29.1,971.0,1037.13,735.8
2018,7,25,11,45,925.5,103.5,2.55,29.25,978.0,1028.33,730.09
2018,7,25,12,0,926.0,104.0,2.6,29.4,985.0,1016.01,722.32
2018,7,25,12,15,926.5,104.5,2.65,29.35,985.5,1000.26,713.04
2018,7,25,12,30,927.0,105.0,2.7,29.3,986.0,981.13,701.68
2018,7,25,12,45,914.5,112.5,2.75,29.25,976.0,953.58,684.93
2018,7,25,13,0,902.0,120.0,2.8,29.2,966.0,923.36,666.44
2018,7,25,13,15,889.5,125.5,2.85,29.05,948.5,888.83,645.27
2018,7,25,13,30,877.0,131.0,2.9,28.9,931.0,852.15,622.49
2018,7,25,13,45,889.5,118.5,2.95,28.7,912.5,816.74,600.46
2018,7,25,14,0,902.0,106.0,3.0,28.5,894.0,777.86,575.8
2018,7,25,14,15,898.0,103.5,3.0,28.1,866.0,733.15,547.03
2018,7,25,14,30,894.0,101.0,3.0,27.7,838.0,686.49,514.94
2018,7,25,14,45,876.5,103.5,3.0,27.3,800.5,634.35,477.3
2018,7,25,15,0,859.0,106.0,3.0,26.9,763.0,581.89,438.35
2018,7,25,15,15,857.5,99.5,3.0,26.9,725.5,529.67,397.83
2018,7,25,15,30,856.0,93.0,3.0,26.9,688.0,476.16,355.0
2018,7,25,15,45,841.5,91.0,2.95,25.85,643.5,420.21,310.25
2018,7,25,16,0,827.0,89.0,2.9,24.8,599.0,364.74,264.28
2018,7,25,16,15,806.5,86.0,2.85,24.05,550.0,302.62,211.88
2018,7,25,16,30,786.0,83.0,2.8,23.3,501.0,246.64,163.78
2018,7,25,16,45,759.5,80.0,2.7,22.6,450.5,191.62,117.72
2018,7,25,17,0,733.0,77.0,2.6,21.9,400.0,139.51,77.77
2018,7,25,17,15,698.5,73.0,2.55,21.3,349.5,89.27,47.69
2018,7,25,17,30,664.0,69.0,2.5,20.7,299.0,45.73,34.35
2018,7,25,17,45,595.0,64.0,2.4,20.1,244.5,44.02,32.99
2018,7,25,18,0,526.0,59.0,2.3,19.5,190.0,42.26,31.45
2018,7,25,18,15,453.0,51.0,2.2,19.1,145.5,37.86,27.41
2018,7,25,18,30,380.0,43.0,2.1,18.7,101.0,33.26,22.98
2018,7,25,18,45,262.0,32.0,2.05,18.3,65.0,25.51,15.21
2018,7,25,19,0,144.0,21.0,2.0,17.9,29.0,16.63,0.0
2018,7,25,19,15,72.0,10.5,1.95,17.6,14.5,10.01,0.0
2018,7,25,19,30,0.0,0.0,1.9,17.3,0.0,0.0,0.0
2018,7,25,19,45,0.0,0.0,1.85,17.05,0.0,0.0,0.0
2018,7,25,20,0,0.0,0.0,1.8,16.8,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,1.8,16.65,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,1.8,15.75,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,1.8,15.15,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,1.8,15.05,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,1.8,14.75,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,1.8,14.75,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,1.75,14.8,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,1.7,14.95,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,7,26,4,45,0.0,0.0,1.7,15.25,0.0,0.0,0.0
2018,7,26,5,0,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,7,26,5,15,89.0,11.5,1.7,15.8,17.0,25.63,0.0
2018,7,26,5,30,178.0,23.0,1.7,16.2,34.0,71.14,12.94
2018,7,26,5,45,288.5,34.0,1.7,16.65,70.5,130.21,89.17
2018,7,26,6,0,399.0,45.0,1.7,17.1,107.0,196.64,147.19
2018,7,26,6,15,377.5,59.5,1.65,17.7,135.5,225.04,175.48
2018,7,26,6,30,356.0,74.0,1.6,18.3,164.0,252.81,201.45
2018,7,26,6,45,409.0,86.5,1.6,18.95,212.5,312.69,251.34
2018,7,26,7,0,462.0,99.0,1.6,19.6,261.0,377.51,303.45
2018,7,26,7,15,586.5,91.0,1.6,20.15,330.0,471.84,377.27
2018,7,26,7,30,711.0,83.0,1.6,20.7,399.0,570.07,451.46
2018,7,26,7,45,737.0,87.0,1.6,21.25,449.0,625.49,490.76
2018,7,26,8,0,763.0,91.0,1.6,21.8,499.0,681.21,527.87
2018,7,26,8,15,783.5,93.5,1.6,22.4,547.0,730.9,559.47
2018,7,26,8,30,804.0,96.0,1.6,23.0,595.0,779.8,589.8
2018,7,26,8,45,820.0,99.0,1.55,23.6,640.0,824.33,615.98
2018,7,26,9,0,836.0,102.0,1.5,24.2,685.0,860.51,636.04
2018,7,26,9,15,846.0,105.0,1.55,24.8,725.0,895.63,656.32
2018,7,26,9,30,856.0,108.0,1.6,25.4,765.0,928.25,674.77
2018,7,26,9,45,862.5,111.5,1.6,26.0,799.0,955.36,688.92
2018,7,26,10,0,869.0,115.0,1.6,26.6,833.0,979.45,701.1
2018,7,26,10,15,876.5,116.5,1.7,27.05,862.5,999.24,712.36
2018,7,26,10,30,884.0,118.0,1.8,27.5,892.0,1015.81,721.67
2018,7,26,10,45,889.0,119.0,1.85,27.95,914.0,1026.0,726.44
2018,7,26,11,0,894.0,120.0,1.9,28.4,936.0,1032.74,729.22
2018,7,26,11,15,898.0,120.5,2.0,28.55,951.5,1034.45,730.54
2018,7,26,11,30,902.0,121.0,2.1,28.7,967.0,1032.64,729.79
2018,7,26,11,45,903.5,121.5,2.15,28.85,974.5,1024.82,724.82
2018,7,26,12,0,905.0,122.0,2.2,29.0,982.0,1013.55,717.84
2018,7,26,12,15,903.0,123.0,2.3,28.9,981.0,996.01,708.26
2018,7,26,12,30,901.0,124.0,2.4,28.8,980.0,975.27,696.66
2018,7,26,12,45,897.0,126.0,2.45,28.65,972.0,950.57,682.13
2018,7,26,13,0,893.0,128.0,2.5,28.5,964.0,922.96,665.69
2018,7,26,13,15,889.5,126.5,2.55,28.2,948.0,889.76,645.89
2018,7,26,13,30,886.0,125.0,2.6,27.9,932.0,853.97,624.19
2018,7,26,13,45,880.5,124.5,2.65,27.6,910.0,815.08,600.15
2018,7,26,14,0,875.0,124.0,2.7,27.3,888.0,774.04,574.34
2018,7,26,14,15,868.5,122.0,2.75,26.85,859.0,728.99,545.53
2018,7,26,14,30,862.0,120.0,2.8,26.4,830.0,682.27,513.18
2018,7,26,14,45,853.0,118.0,2.8,25.95,795.0,632.58,477.48
2018,7,26,15,0,844.0,116.0,2.8,25.5,760.0,581.88,439.92
2018,7,26,15,15,832.0,113.0,2.8,25.5,719.5,525.54,396.36
2018,7,26,15,30,820.0,110.0,2.8,25.5,679.0,470.86,352.68
2018,7,26,15,45,804.5,107.0,2.75,24.4,634.0,414.87,308.0
2018,7,26,16,0,789.0,104.0,2.7,23.3,589.0,359.62,262.31
2018,7,26,16,15,771.0,99.0,2.65,22.6,541.0,302.91,213.99
2018,7,26,16,30,753.0,94.0,2.6,21.9,493.0,247.72,166.49
2018,7,26,16,45,728.5,89.5,2.55,21.25,443.5,193.61,121.15
2018,7,26,17,0,704.0,85.0,2.5,20.6,394.0,137.71,78.0
2018,7,26,17,15,669.5,79.0,2.45,19.95,343.0,87.17,47.39
2018,7,26,17,30,635.0,73.0,2.4,19.3,292.0,48.78,37.22
2018,7,26,17,45,587.0,66.5,2.35,18.65,242.5,46.09,35.02
2018,7,26,18,0,539.0,60.0,2.3,18.0,193.0,43.25,32.52
2018,7,26,18,15,469.0,51.0,2.2,17.6,147.5,38.01,27.71
2018,7,26,18,30,399.0,42.0,2.1,17.2,102.0,32.49,22.45
2018,7,26,18,45,290.5,31.0,2.05,16.8,66.0,24.71,14.53
2018,7,26,19,0,182.0,20.0,2.0,16.4,30.0,16.44,0.0
2018,7,26,19,15,91.0,10.0,1.95,16.2,15.0,9.53,0.0
2018,7,26,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,7,26,19,45,0.0,0.0,1.85,15.85,0.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,1.8,15.05,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,1.85,14.9,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,1.95,14.75,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,2.0,14.65,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,2.05,14.55,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,2.15,14.4,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,2.2,14.25,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,2.2,14.15,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,2.2,14.05,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,2.2,14.05,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,7,27,4,45,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,7,27,5,0,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,7,27,5,15,92.0,11.0,2.25,14.9,16.5,25.58,0.0
2018,7,27,5,30,184.0,22.0,2.3,15.3,33.0,71.2,6.91
2018,7,27,5,45,271.0,34.0,2.35,15.7,67.0,125.16,85.6
2018,7,27,6,0,358.0,46.0,2.4,16.1,101.0,183.72,138.22
2018,7,27,6,15,326.0,61.5,2.4,16.6,126.0,207.2,162.67
2018,7,27,6,30,294.0,77.0,2.4,17.1,151.0,228.59,183.57
2018,7,27,6,45,293.5,99.0,2.4,17.55,187.0,269.16,218.36
2018,7,27,7,0,293.0,121.0,2.4,18.0,223.0,300.19,244.22
2018,7,27,7,15,480.0,108.5,2.4,18.45,307.5,422.3,343.01
2018,7,27,7,30,667.0,96.0,2.4,18.9,392.0,558.44,448.92
2018,7,27,7,45,697.5,101.0,2.35,19.3,443.0,616.21,490.9
2018,7,27,8,0,728.0,106.0,2.3,19.7,494.0,674.82,532.1
2018,7,27,8,15,747.5,110.5,2.3,20.2,541.5,721.85,562.95
2018,7,27,8,30,767.0,115.0,2.3,20.7,589.0,770.93,594.67
2018,7,27,8,45,780.5,119.5,2.35,21.15,633.0,813.79,621.88
2018,7,27,9,0,794.0,124.0,2.4,21.6,677.0,854.88,647.54
2018,7,27,9,15,814.0,123.0,2.4,22.05,719.0,893.8,670.99
2018,7,27,9,30,834.0,122.0,2.4,22.5,761.0,930.77,692.84
2018,7,27,9,45,853.5,119.5,2.45,22.9,799.0,955.5,706.97
2018,7,27,10,0,873.0,117.0,2.5,23.3,837.0,985.65,724.74
2018,7,27,10,15,880.0,118.5,2.55,23.6,866.0,1005.0,735.65
2018,7,27,10,30,887.0,120.0,2.6,23.9,895.0,1021.09,744.6
2018,7,27,10,45,892.0,121.5,2.6,24.15,917.5,1031.81,749.83
2018,7,27,11,0,897.0,123.0,2.6,24.4,940.0,1039.04,752.98
2018,7,27,11,15,901.0,124.0,2.65,24.5,956.0,1041.23,753.98
2018,7,27,11,30,905.0,125.0,2.7,24.6,972.0,1039.86,752.88
2018,7,27,11,45,906.5,125.0,2.7,24.7,979.0,1031.45,746.92
2018,7,27,12,0,908.0,125.0,2.7,24.8,986.0,1019.59,738.92
2018,7,27,12,15,911.5,122.5,2.75,24.8,987.0,1003.81,729.28
2018,7,27,12,30,915.0,120.0,2.8,24.8,988.0,984.66,717.51
2018,7,27,12,45,918.0,117.5,2.8,24.75,982.0,961.72,703.03
2018,7,27,13,0,921.0,115.0,2.8,24.7,976.0,935.53,686.45
2018,7,27,13,15,919.5,113.0,2.8,24.55,961.0,902.76,665.74
2018,7,27,13,30,918.0,111.0,2.8,24.4,946.0,867.18,643.07
2018,7,27,13,45,916.5,108.5,2.85,24.3,924.5,828.44,618.3
2018,7,27,14,0,915.0,106.0,2.9,24.2,903.0,787.18,591.52
2018,7,27,14,15,910.5,104.0,2.85,24.0,875.0,741.9,561.31
2018,7,27,14,30,906.0,102.0,2.8,23.8,847.0,694.67,527.76
2018,7,27,14,45,899.5,99.5,2.8,23.55,812.0,644.04,490.65
2018,7,27,15,0,893.0,97.0,2.8,23.3,777.0,592.08,451.43
2018,7,27,15,15,881.5,95.0,2.8,23.3,736.0,536.91,408.16
2018,7,27,15,30,870.0,93.0,2.8,23.3,695.0,481.39,363.27
2018,7,27,15,45,856.5,90.0,2.7,22.7,649.5,424.08,316.25
2018,7,27,16,0,843.0,87.0,2.6,22.1,604.0,367.15,268.06
2018,7,27,16,15,825.0,84.5,2.6,21.6,556.0,305.16,214.98
2018,7,27,16,30,807.0,82.0,2.6,21.1,508.0,249.01,166.03
2018,7,27,16,45,781.0,79.0,2.55,20.55,457.0,192.76,118.57
2018,7,27,17,0,755.0,76.0,2.5,20.0,406.0,139.36,77.5
2018,7,27,17,15,717.5,72.0,2.5,19.3,353.5,87.64,46.91
2018,7,27,17,30,680.0,68.0,2.5,18.6,301.0,45.22,34.22
2018,7,27,17,45,627.0,62.5,2.45,17.95,249.5,43.13,32.51
2018,7,27,18,0,574.0,57.0,2.4,17.3,198.0,40.93,30.56
2018,7,27,18,15,496.0,50.0,2.4,16.85,151.0,37.31,27.17
2018,7,27,18,30,418.0,43.0,2.4,16.4,104.0,33.58,23.44
2018,7,27,18,45,297.0,32.0,2.4,15.9,67.0,25.83,15.33
2018,7,27,19,0,176.0,21.0,2.4,15.4,30.0,17.59,0.0
2018,7,27,19,15,88.0,10.5,2.4,15.2,15.0,10.01,0.0
2018,7,27,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,7,27,19,45,0.0,0.0,2.35,14.8,0.0,0.0,0.0
2018,7,27,20,0,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,2.3,14.55,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,2.25,14.4,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,2.15,14.2,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,2.05,14.05,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,1.95,13.85,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,1.85,13.6,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,1.8,13.25,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,1.8,13.15,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,1.8,13.05,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,1.85,13.05,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,1.9,13.15,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,1.85,13.3,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,1.75,13.6,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,1.7,13.55,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,1.75,13.8,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,7,28,5,15,43.5,9.5,1.85,14.35,12.0,16.16,0.0
2018,7,28,5,30,87.0,19.0,1.9,14.8,24.0,45.67,0.0
2018,7,28,5,45,160.0,37.0,1.95,15.2,57.0,97.29,66.53
2018,7,28,6,0,233.0,55.0,2.0,15.6,90.0,150.83,114.04
2018,7,28,6,15,247.5,72.0,1.95,16.05,122.0,182.32,143.35
2018,7,28,6,30,262.0,89.0,1.9,16.5,154.0,220.84,177.45
2018,7,28,6,45,308.0,103.5,1.85,16.9,197.5,281.44,228.28
2018,7,28,7,0,354.0,118.0,1.8,17.3,241.0,339.3,275.58
2018,7,28,7,15,424.0,129.0,1.8,17.8,299.5,411.74,333.14
2018,7,28,7,30,494.0,140.0,1.8,18.3,358.0,490.14,393.43
2018,7,28,7,45,546.5,146.0,1.75,18.75,414.5,556.14,442.29
2018,7,28,8,0,599.0,152.0,1.7,19.2,471.0,630.19,495.35
2018,7,28,8,15,622.5,159.0,1.7,19.8,518.0,681.12,529.82
2018,7,28,8,30,646.0,166.0,1.7,20.4,565.0,731.83,563.37
2018,7,28,8,45,664.5,172.0,1.65,21.0,609.0,776.68,591.16
2018,7,28,9,0,683.0,178.0,1.6,21.6,653.0,820.38,617.19
2018,7,28,9,15,684.5,190.0,1.6,22.15,689.5,853.57,636.31
2018,7,28,9,30,686.0,202.0,1.6,22.7,726.0,884.17,653.56
2018,7,28,9,45,679.5,217.0,1.65,23.25,756.0,907.53,666.54
2018,7,28,10,0,673.0,232.0,1.7,23.8,786.0,927.71,677.5
2018,7,28,10,15,682.5,236.0,1.7,24.2,815.0,949.18,689.1
2018,7,28,10,30,692.0,240.0,1.7,24.6,844.0,967.96,698.93
2018,7,28,10,45,699.0,243.0,1.75,25.0,866.0,980.34,705.4
2018,7,28,11,0,706.0,246.0,1.8,25.4,888.0,989.74,710.14
2018,7,28,11,15,711.0,247.0,1.85,25.6,902.5,992.03,711.05
2018,7,28,11,30,716.0,248.0,1.9,25.8,917.0,991.23,710.2
2018,7,28,11,45,718.0,249.0,1.95,26.05,924.5,984.35,705.49
2018,7,28,12,0,720.0,250.0,2.0,26.3,932.0,974.43,699.01
2018,7,28,12,15,741.0,236.5,2.1,26.35,938.5,965.49,694.34
2018,7,28,12,30,762.0,223.0,2.2,26.4,945.0,953.07,687.45
2018,7,28,12,45,788.0,205.5,2.25,26.45,946.5,933.47,675.46
2018,7,28,13,0,814.0,188.0,2.3,26.5,948.0,915.51,664.61
2018,7,28,13,15,811.0,186.0,2.35,26.4,933.0,883.2,644.7
2018,7,28,13,30,808.0,184.0,2.4,26.3,918.0,848.51,623.16
2018,7,28,13,45,803.5,181.0,2.45,26.2,895.5,809.49,598.49
2018,7,28,14,0,799.0,178.0,2.5,26.1,873.0,768.54,571.57
2018,7,28,14,15,793.0,174.0,2.5,25.8,844.5,723.85,541.08
2018,7,28,14,30,787.0,170.0,2.5,25.5,816.0,677.73,508.84
2018,7,28,14,45,779.0,165.5,2.55,25.2,781.5,628.7,473.85
2018,7,28,15,0,771.0,161.0,2.6,24.9,747.0,576.72,435.67
2018,7,28,15,15,756.0,157.5,2.6,24.9,706.0,522.96,394.29
2018,7,28,15,30,741.0,154.0,2.6,24.9,665.0,469.55,352.0
2018,7,28,15,45,728.5,147.0,2.55,24.15,621.5,414.71,308.27
2018,7,28,16,0,716.0,140.0,2.5,23.4,578.0,360.47,263.62
2018,7,28,16,15,702.0,131.5,2.45,22.9,531.5,305.35,217.04
2018,7,28,16,30,688.0,123.0,2.4,22.4,485.0,251.45,171.07
2018,7,28,16,45,665.0,115.0,2.35,21.85,435.5,197.87,126.75
2018,7,28,17,0,642.0,107.0,2.3,21.3,386.0,146.95,88.0
2018,7,28,17,15,606.5,98.5,2.25,20.6,335.0,97.85,58.54
2018,7,28,17,30,571.0,90.0,2.2,19.9,284.0,62.46,49.04
2018,7,28,17,45,522.5,80.5,2.15,19.25,235.0,57.9,45.24
2018,7,28,18,0,474.0,71.0,2.1,18.6,186.0,53.03,40.97
2018,7,28,18,15,399.5,59.5,2.05,18.05,140.5,45.94,34.51
2018,7,28,18,30,325.0,48.0,2.0,17.5,95.0,36.9,26.12
2018,7,28,18,45,225.0,34.0,1.95,17.0,60.5,26.62,15.69
2018,7,28,19,0,125.0,20.0,1.9,16.5,26.0,15.91,0.0
2018,7,28,19,15,62.5,10.0,1.9,16.25,13.0,9.53,0.0
2018,7,28,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,7,28,19,45,0.0,0.0,1.9,15.75,0.0,0.0,0.0
2018,7,28,20,0,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,1.9,15.35,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,1.85,14.95,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,1.8,14.85,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,1.75,14.75,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,1.7,14.65,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,1.7,14.55,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,1.7,14.45,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,1.7,14.35,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,1.7,14.35,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,1.75,14.45,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,1.8,14.55,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,7,29,5,15,81.0,10.5,1.8,14.95,15.0,23.18,0.0
2018,7,29,5,30,162.0,21.0,1.8,15.3,30.0,64.2,0.0
2018,7,29,5,45,202.0,32.5,1.85,15.6,55.0,103.37,69.47
2018,7,29,6,0,242.0,44.0,1.9,15.9,80.0,140.75,105.44
2018,7,29,6,15,194.5,62.0,1.9,16.35,98.0,149.55,116.94
2018,7,29,6,30,147.0,80.0,1.9,16.8,116.0,159.04,127.13
2018,7,29,6,45,130.5,107.0,1.9,17.25,144.5,181.89,146.88
2018,7,29,7,0,114.0,134.0,1.9,17.7,173.0,208.94,169.01
2018,7,29,7,15,242.0,142.0,1.9,18.2,243.0,307.45,249.57
2018,7,29,7,30,370.0,150.0,1.9,18.7,313.0,420.67,339.0
2018,7,29,7,45,406.5,163.0,1.9,19.15,362.0,477.65,381.61
2018,7,29,8,0,443.0,176.0,1.9,19.6,411.0,536.76,424.96
2018,7,29,8,15,414.0,204.0,1.85,20.05,440.0,562.89,441.24
2018,7,29,8,30,385.0,232.0,1.8,20.5,469.0,573.47,446.18
2018,7,29,8,45,456.5,226.0,1.8,20.95,527.5,652.93,502.95
2018,7,29,9,0,528.0,220.0,1.8,21.4,586.0,723.65,551.73
2018,7,29,9,15,646.5,185.0,1.8,21.75,659.5,813.68,613.44
2018,7,29,9,30,765.0,150.0,1.8,22.1,733.0,896.96,666.34
2018,7,29,9,45,691.5,192.5,1.85,22.45,738.0,893.13,661.3
2018,7,29,10,0,618.0,235.0,1.9,22.8,743.0,877.35,648.92
2018,7,29,10,15,612.0,251.5,1.9,23.1,769.5,895.58,659.01
2018,7,29,10,30,606.0,268.0,1.9,23.4,796.0,910.79,666.74
2018,7,29,10,45,711.0,216.5,1.95,23.7,851.0,965.03,702.3
2018,7,29,11,0,816.0,165.0,2.0,24.0,906.0,1010.5,729.98
2018,7,29,11,15,817.0,168.5,2.05,24.1,921.0,1011.85,730.14
2018,7,29,11,30,818.0,172.0,2.1,24.2,936.0,1009.82,728.75
2018,7,29,11,45,717.0,232.5,2.1,24.3,906.0,966.9,700.73
2018,7,29,12,0,616.0,293.0,2.1,24.4,876.0,914.99,665.22
2018,7,29,12,15,549.0,328.0,2.15,24.25,847.5,870.28,635.13
2018,7,29,12,30,482.0,363.0,2.2,24.1,819.0,825.59,604.55
2018,7,29,12,45,410.5,393.5,2.25,23.95,779.5,772.42,567.89
2018,7,29,13,0,339.0,424.0,2.3,23.8,740.0,717.28,529.45
2018,7,29,13,15,320.0,423.5,2.3,23.5,718.0,685.04,507.93
2018,7,29,13,30,301.0,423.0,2.3,23.2,696.0,652.94,486.1
2018,7,29,13,45,354.5,390.5,2.35,22.9,704.0,648.81,485.8
2018,7,29,14,0,408.0,358.0,2.4,22.6,712.0,641.35,482.67
2018,7,29,14,15,458.5,324.0,2.4,22.4,709.5,623.98,471.77
2018,7,29,14,30,509.0,290.0,2.4,22.2,707.0,601.5,456.76
2018,7,29,14,45,565.5,252.0,2.4,22.0,696.5,573.79,437.39
2018,7,29,15,0,622.0,214.0,2.4,21.8,686.0,539.95,412.56
2018,7,29,15,15,637.0,193.0,2.4,21.8,653.5,493.33,376.52
2018,7,29,15,30,652.0,172.0,2.4,21.8,621.0,444.34,337.49
2018,7,29,15,45,671.0,152.0,2.45,21.35,587.0,395.54,297.73
2018,7,29,16,0,690.0,132.0,2.5,20.9,553.0,344.14,254.26
2018,7,29,16,15,691.0,120.0,2.5,20.45,512.0,291.87,209.01
2018,7,29,16,30,692.0,108.0,2.5,20.0,471.0,239.16,162.87
2018,7,29,16,45,647.5,103.5,2.45,19.55,415.5,184.73,118.12
2018,7,29,17,0,603.0,99.0,2.4,19.1,360.0,135.43,81.14
2018,7,29,17,15,538.0,95.5,2.4,18.65,306.0,91.32,55.88
2018,7,29,17,30,473.0,92.0,2.4,18.2,252.0,64.46,51.15
2018,7,29,17,45,484.5,76.5,2.35,17.7,216.0,54.52,42.56
2018,7,29,18,0,496.0,61.0,2.3,17.2,180.0,44.4,33.61
2018,7,29,18,15,419.5,51.0,2.25,16.85,135.0,38.33,28.02
2018,7,29,18,30,343.0,41.0,2.2,16.5,90.0,31.91,21.9
2018,7,29,18,45,228.5,29.5,2.15,16.15,56.5,23.01,12.64
2018,7,29,19,0,114.0,18.0,2.1,15.8,23.0,14.28,0.0
2018,7,29,19,15,57.0,9.0,2.05,15.7,11.5,8.58,0.0
2018,7,29,19,30,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,7,29,19,45,0.0,0.0,1.95,15.45,0.0,0.0,0.0
2018,7,29,20,0,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,1.9,15.25,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,1.9,15.15,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,1.9,15.05,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,1.9,14.95,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,1.85,14.85,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,1.8,14.75,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,1.8,14.25,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,1.75,14.1,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,1.65,13.55,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,1.65,13.45,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,1.7,13.75,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,7,30,5,15,88.0,10.0,1.75,14.4,14.5,23.78,0.0
2018,7,30,5,30,176.0,20.0,1.8,14.9,29.0,66.04,0.0
2018,7,30,5,45,214.0,30.0,1.9,15.4,53.0,103.56,68.74
2018,7,30,6,0,252.0,40.0,2.0,15.9,77.0,139.14,103.83
2018,7,30,6,15,201.0,58.0,1.95,16.45,95.0,147.27,114.91
2018,7,30,6,30,150.0,76.0,1.9,17.0,113.0,155.71,124.28
2018,7,30,6,45,190.0,94.0,1.9,17.55,152.0,203.54,164.74
2018,7,30,7,0,230.0,112.0,1.9,18.1,191.0,255.24,207.43
2018,7,30,7,15,449.0,100.5,1.85,18.5,286.0,394.34,320.23
2018,7,30,7,30,668.0,89.0,1.8,18.9,381.0,550.72,441.31
2018,7,30,7,45,714.0,89.5,1.75,19.3,436.5,611.88,485.47
2018,7,30,8,0,760.0,90.0,1.7,19.7,492.0,677.58,530.64
2018,7,30,8,15,781.0,94.0,1.7,20.15,541.0,729.4,564.4
2018,7,30,8,30,802.0,98.0,1.7,20.6,590.0,780.48,596.97
2018,7,30,8,45,817.5,100.5,1.7,21.05,634.5,824.08,623.72
2018,7,30,9,0,833.0,103.0,1.7,21.5,679.0,859.18,644.34
2018,7,30,9,15,846.0,104.5,1.75,22.1,719.5,895.38,665.69
2018,7,30,9,30,859.0,106.0,1.8,22.7,760.0,929.26,685.26
2018,7,30,9,45,870.0,107.0,1.8,23.3,795.5,958.13,700.79
2018,7,30,10,0,881.0,108.0,1.8,23.9,831.0,984.15,714.42
2018,7,30,10,15,889.5,108.5,1.85,24.5,860.5,1004.14,724.8
2018,7,30,10,30,898.0,109.0,1.9,25.1,890.0,1020.88,733.2
2018,7,30,10,45,904.0,109.0,1.9,25.75,912.5,1031.21,736.85
2018,7,30,11,0,910.0,109.0,1.9,26.4,935.0,1038.04,738.47
2018,7,30,11,15,876.0,130.0,1.95,26.75,935.5,1022.62,727.87
2018,7,30,11,30,842.0,151.0,2.0,27.1,936.0,1003.16,715.05
2018,7,30,11,45,882.5,130.5,2.05,27.45,959.0,1013.49,721.08
2018,7,30,12,0,923.0,110.0,2.1,27.8,982.0,1019.6,724.22
2018,7,30,12,15,919.0,112.5,2.15,27.9,980.5,1001.35,712.94
2018,7,30,12,30,915.0,115.0,2.2,28.0,979.0,979.85,699.88
2018,7,30,12,45,908.5,117.5,2.2,28.1,969.5,952.95,682.88
2018,7,30,13,0,902.0,120.0,2.2,28.2,960.0,923.21,664.09
2018,7,30,13,15,898.5,119.5,2.25,28.1,944.5,890.54,644.33
2018,7,30,13,30,895.0,119.0,2.3,28.0,929.0,855.21,622.65
2018,7,30,13,45,889.5,118.5,2.35,27.9,906.5,815.81,598.04
2018,7,30,14,0,884.0,118.0,2.4,27.8,884.0,774.24,571.68
2018,7,30,14,15,876.0,116.5,2.4,27.55,854.0,727.99,541.73
2018,7,30,14,30,868.0,115.0,2.4,27.3,824.0,680.2,508.25
2018,7,30,14,45,857.5,113.5,2.45,27.0,788.5,629.53,472.1
2018,7,30,15,0,847.0,112.0,2.5,26.7,753.0,578.0,434.14
2018,7,30,15,15,834.5,110.0,2.5,26.7,712.5,521.89,391.0
2018,7,30,15,30,822.0,108.0,2.5,26.7,672.0,467.51,347.78
2018,7,30,15,45,803.0,106.0,2.45,25.85,626.5,410.69,302.43
2018,7,30,16,0,784.0,104.0,2.4,25.0,581.0,354.99,256.48
2018,7,30,16,15,758.0,102.0,2.35,24.45,531.5,298.69,208.94
2018,7,30,16,30,732.0,100.0,2.3,23.9,482.0,240.71,159.97
2018,7,30,16,45,699.0,96.0,2.3,23.3,430.5,186.27,115.38
2018,7,30,17,0,666.0,92.0,2.3,22.7,379.0,135.56,77.58
2018,7,30,17,15,623.0,87.0,2.25,21.9,327.5,87.54,50.14
2018,7,30,17,30,580.0,82.0,2.2,21.1,276.0,56.24,43.42
