Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,30,17,45,521.0,74.5,2.15,20.25,226.5,53.08,40.86
2018,7,30,18,0,462.0,67.0,2.1,19.4,177.0,49.76,37.96
2018,7,30,18,15,383.5,56.0,2.05,18.75,132.5,43.0,31.81
2018,7,30,18,30,305.0,45.0,2.0,18.1,88.0,34.6,24.0
2018,7,30,18,45,201.5,30.5,1.95,17.45,54.0,23.85,12.94
2018,7,30,19,0,98.0,16.0,1.9,16.8,20.0,12.66,0.0
2018,7,30,19,15,49.0,8.0,1.9,16.5,10.0,7.63,0.0
2018,7,30,19,30,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,7,30,19,45,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,7,30,20,0,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,1.85,15.45,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,1.8,15.15,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,1.75,14.1,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,1.65,13.7,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,1.6,13.55,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,1.55,13.25,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,1.5,13.15,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,1.5,13.05,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,1.5,13.15,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,7,31,5,15,63.0,9.5,1.55,14.2,12.5,19.22,0.0
2018,7,31,5,30,126.0,19.0,1.6,14.7,25.0,53.39,0.0
2018,7,31,5,45,222.5,33.0,1.65,15.25,59.0,109.89,72.64
2018,7,31,6,0,319.0,47.0,1.7,15.8,93.0,169.98,127.11
2018,7,31,6,15,274.0,61.0,1.65,16.4,112.0,186.34,145.68
2018,7,31,6,30,229.0,75.0,1.6,17.0,131.0,189.63,151.6
2018,7,31,6,45,159.5,103.0,1.6,17.55,146.5,191.89,154.79
2018,7,31,7,0,90.0,131.0,1.6,18.1,162.0,192.59,155.04
2018,7,31,7,15,163.0,149.0,1.6,18.65,216.0,259.69,209.82
2018,7,31,7,30,236.0,167.0,1.6,19.2,270.0,343.03,275.74
2018,7,31,7,45,462.0,140.5,1.6,19.7,373.0,491.28,391.98
2018,7,31,8,0,688.0,114.0,1.6,20.2,476.0,654.39,513.23
2018,7,31,8,15,716.5,116.5,1.6,20.85,525.5,707.55,546.93
2018,7,31,8,30,745.0,119.0,1.6,21.5,575.0,760.69,580.58
2018,7,31,8,45,761.0,123.5,1.6,22.1,619.5,801.79,605.3
2018,7,31,9,0,777.0,128.0,1.6,22.7,664.0,844.6,630.82
2018,7,31,9,15,785.0,134.0,1.6,23.3,703.0,879.91,650.89
2018,7,31,9,30,793.0,140.0,1.6,23.9,742.0,912.71,669.11
2018,7,31,9,45,786.5,150.5,1.65,24.45,771.0,933.78,680.33
2018,7,31,10,0,780.0,161.0,1.7,25.0,800.0,951.37,689.45
2018,7,31,10,15,732.5,192.5,1.7,25.4,809.5,953.24,688.37
2018,7,31,10,30,685.0,224.0,1.7,25.8,819.0,944.99,681.14
2018,7,31,10,45,660.0,244.0,1.75,26.2,829.0,942.85,678.68
2018,7,31,11,0,635.0,264.0,1.8,26.6,839.0,937.18,674.01
2018,7,31,11,15,735.5,212.5,1.85,26.85,889.0,981.7,701.77
2018,7,31,11,30,836.0,161.0,1.9,27.1,939.0,1016.85,722.9
2018,7,31,11,45,838.0,161.0,2.0,27.35,946.5,1008.81,717.73
2018,7,31,12,0,840.0,161.0,2.1,27.6,954.0,997.43,710.96
2018,7,31,12,15,841.0,160.5,2.15,27.65,954.0,981.29,701.26
2018,7,31,12,30,842.0,160.0,2.2,27.7,954.0,961.99,689.6
2018,7,31,12,45,841.5,158.5,2.25,27.7,946.5,937.25,674.62
2018,7,31,13,0,841.0,157.0,2.3,27.7,939.0,909.62,657.75
2018,7,31,13,15,837.0,155.5,2.35,27.55,923.0,876.22,637.4
2018,7,31,13,30,833.0,154.0,2.4,27.4,907.0,840.4,615.28
2018,7,31,13,45,828.0,152.0,2.4,27.3,884.5,801.07,590.11
2018,7,31,14,0,823.0,150.0,2.4,27.2,862.0,759.74,563.36
2018,7,31,14,15,816.5,147.5,2.45,26.9,833.5,715.07,533.44
2018,7,31,14,30,810.0,145.0,2.5,26.6,805.0,668.93,501.38
2018,7,31,14,45,801.0,141.0,2.5,26.3,770.0,618.61,465.2
2018,7,31,15,0,792.0,137.0,2.5,26.0,735.0,567.5,427.38
2018,7,31,15,15,778.0,134.0,2.5,26.0,694.5,514.19,386.26
2018,7,31,15,30,764.0,131.0,2.5,26.0,654.0,461.05,344.08
2018,7,31,15,45,749.5,125.5,2.5,25.1,609.5,405.93,300.3
2018,7,31,16,0,735.0,120.0,2.5,24.2,565.0,347.79,252.78
2018,7,31,16,15,716.5,114.0,2.45,23.5,518.0,292.45,206.05
2018,7,31,16,30,698.0,108.0,2.4,22.8,471.0,238.78,160.35
2018,7,31,16,45,672.0,101.5,2.4,22.1,421.5,185.36,116.35
2018,7,31,17,0,646.0,95.0,2.4,21.4,372.0,134.92,78.44
2018,7,31,17,15,609.0,88.5,2.35,20.65,322.0,87.15,50.88
2018,7,31,17,30,572.0,82.0,2.3,19.9,272.0,56.38,43.77
2018,7,31,17,45,521.0,73.5,2.3,19.1,223.5,52.4,40.46
2018,7,31,18,0,470.0,65.0,2.3,18.3,175.0,48.17,36.73
2018,7,31,18,15,396.5,54.5,2.25,17.75,131.5,41.81,30.89
2018,7,31,18,30,323.0,44.0,2.2,17.2,88.0,35.09,24.46
2018,7,31,18,45,218.5,30.0,2.15,16.65,54.5,23.51,12.4
2018,7,31,19,0,114.0,16.0,2.1,16.1,21.0,15.25,0.0
2018,7,31,19,15,57.0,8.0,2.05,15.9,10.5,7.63,0.0
2018,7,31,19,30,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,7,31,19,45,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2018,7,31,20,0,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,1.85,15.2,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,1.8,14.65,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,1.85,13.95,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,1.85,13.8,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,1.75,13.2,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,1.65,13.1,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,1.6,13.15,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,1.6,13.25,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,1.6,13.45,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,1.65,13.75,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,8,1,5,15,78.5,9.0,1.7,14.35,12.5,21.2,0.0
2018,8,1,5,30,157.0,18.0,1.7,14.8,25.0,59.11,0.0
2018,8,1,5,45,277.0,29.0,1.75,15.3,60.5,121.19,78.79
2018,8,1,6,0,397.0,40.0,1.8,15.8,96.0,189.48,140.98
2018,8,1,6,15,292.0,53.5,1.75,16.4,104.0,184.37,143.82
2018,8,1,6,30,187.0,67.0,1.7,17.0,112.0,161.53,128.79
2018,8,1,6,45,112.5,95.0,1.7,17.6,124.0,159.27,128.0
2018,8,1,7,0,38.0,123.0,1.7,18.2,136.0,147.48,117.73
2018,8,1,7,15,171.0,138.0,1.65,18.75,210.5,251.95,204.05
2018,8,1,7,30,304.0,153.0,1.6,19.3,285.0,371.24,298.93
2018,8,1,7,45,538.0,118.0,1.6,19.85,386.5,524.35,417.79
2018,8,1,8,0,772.0,83.0,1.6,20.4,488.0,678.27,529.98
2018,8,1,8,15,791.5,86.5,1.6,21.05,536.5,728.88,561.41
2018,8,1,8,30,811.0,90.0,1.6,21.7,585.0,778.61,592.39
2018,8,1,8,45,826.5,93.0,1.6,22.4,630.0,816.9,614.76
2018,8,1,9,0,842.0,96.0,1.6,23.1,675.0,859.4,639.65
2018,8,1,9,15,855.0,97.5,1.65,23.65,716.0,895.95,661.07
2018,8,1,9,30,868.0,99.0,1.7,24.2,757.0,930.14,680.79
2018,8,1,9,45,879.0,99.5,1.75,24.8,792.5,958.72,696.6
2018,8,1,10,0,890.0,100.0,1.8,25.4,828.0,984.44,710.55
2018,8,1,10,15,896.5,101.5,1.9,25.7,857.0,1003.74,721.9
2018,8,1,10,30,903.0,103.0,2.0,26.0,886.0,1019.69,731.26
2018,8,1,10,45,908.0,104.0,2.1,26.3,908.5,1030.16,737.25
2018,8,1,11,0,913.0,105.0,2.2,26.6,931.0,1037.08,741.15
2018,8,1,11,15,916.0,106.5,2.25,26.65,946.5,1038.9,742.13
2018,8,1,11,30,919.0,108.0,2.3,26.7,962.0,1037.1,740.99
2018,8,1,11,45,920.5,108.5,2.4,26.7,970.0,1029.15,736.81
2018,8,1,12,0,922.0,109.0,2.5,26.7,978.0,1017.65,730.48
2018,8,1,12,15,921.5,109.5,2.55,26.55,977.5,1000.74,720.69
2018,8,1,12,30,921.0,110.0,2.6,26.4,977.0,980.48,708.8
2018,8,1,12,45,919.0,110.5,2.7,26.3,969.5,955.58,694.21
2018,8,1,13,0,917.0,111.0,2.8,26.2,962.0,927.61,677.51
2018,8,1,13,15,915.0,109.5,2.8,26.0,947.0,894.76,656.98
2018,8,1,13,30,913.0,108.0,2.8,25.8,932.0,859.13,634.47
2018,8,1,13,45,909.0,106.5,2.8,25.65,909.5,819.26,608.81
2018,8,1,14,0,905.0,105.0,2.8,25.5,887.0,777.06,581.32
2018,8,1,14,15,899.0,103.5,2.8,25.2,858.0,731.29,551.37
2018,8,1,14,30,893.0,102.0,2.8,24.9,829.0,683.73,517.91
2018,8,1,14,45,885.5,99.5,2.8,24.6,793.5,632.76,480.68
2018,8,1,15,0,878.0,97.0,2.8,24.3,758.0,580.59,441.41
2018,8,1,15,15,866.0,95.0,2.8,24.3,717.0,525.62,398.3
2018,8,1,15,30,854.0,93.0,2.8,24.3,676.0,470.37,353.65
2018,8,1,15,45,840.0,90.0,2.75,23.45,631.0,413.43,307.32
2018,8,1,16,0,826.0,87.0,2.7,22.6,586.0,356.94,259.79
2018,8,1,16,15,807.5,84.0,2.7,22.0,537.5,295.16,206.96
2018,8,1,16,30,789.0,81.0,2.7,21.4,489.0,239.24,158.37
2018,8,1,16,45,763.5,77.5,2.7,20.85,438.5,183.52,111.65
2018,8,1,17,0,738.0,74.0,2.7,20.3,388.0,130.64,71.68
2018,8,1,17,15,700.5,69.5,2.65,19.55,336.0,79.45,42.9
2018,8,1,17,30,663.0,65.0,2.6,18.8,284.0,43.46,32.66
2018,8,1,17,45,610.0,59.5,2.55,18.05,233.5,41.28,30.86
2018,8,1,18,0,557.0,54.0,2.5,17.3,183.0,39.0,28.82
2018,8,1,18,15,475.5,46.5,2.45,16.8,137.5,34.86,24.92
2018,8,1,18,30,394.0,39.0,2.4,16.3,92.0,30.57,20.63
2018,8,1,18,45,267.0,28.0,2.35,15.8,57.0,22.67,11.42
2018,8,1,19,0,140.0,17.0,2.3,15.3,22.0,16.2,0.0
2018,8,1,19,15,70.0,8.5,2.25,15.1,11.0,0.0,0.0
2018,8,1,19,30,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,8,1,19,45,0.0,0.0,2.2,14.75,0.0,0.0,0.0
2018,8,1,20,0,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,2.2,14.45,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,2.15,14.2,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,2.05,14.05,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,2.0,13.95,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,1.95,13.85,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,1.9,13.75,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,1.9,13.65,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,1.9,13.55,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,1.95,13.45,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,2.0,13.35,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,2.0,13.25,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,2.0,13.15,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,1.95,13.05,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,1.9,13.05,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,1.9,13.15,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,8,2,5,15,71.0,9.0,1.95,13.6,12.0,19.95,0.0
2018,8,2,5,30,142.0,18.0,2.0,14.0,24.0,55.1,0.0
2018,8,2,5,45,280.0,29.0,2.05,14.4,61.0,121.9,78.44
2018,8,2,6,0,418.0,40.0,2.1,14.8,98.0,196.22,146.35
2018,8,2,6,15,495.5,47.0,2.1,15.3,144.0,258.55,202.12
2018,8,2,6,30,573.0,54.0,2.1,15.8,190.0,328.93,263.47
2018,8,2,6,45,626.5,59.0,2.1,16.25,241.0,392.69,318.1
2018,8,2,7,0,680.0,64.0,2.1,16.7,292.0,459.29,373.04
2018,8,2,7,15,715.5,68.0,2.15,17.25,344.0,519.98,421.3
2018,8,2,7,30,751.0,72.0,2.2,17.8,396.0,582.52,469.19
2018,8,2,7,45,777.5,75.0,2.2,18.3,447.0,639.11,510.38
2018,8,2,8,0,804.0,78.0,2.2,18.8,498.0,695.99,549.08
2018,8,2,8,15,824.0,81.0,2.25,19.35,547.5,742.27,579.39
2018,8,2,8,30,844.0,84.0,2.3,19.9,597.0,792.77,612.16
2018,8,2,8,45,858.5,86.5,2.35,20.4,642.5,836.79,639.9
2018,8,2,9,0,873.0,89.0,2.4,20.9,688.0,878.93,665.97
2018,8,2,9,15,881.0,92.0,2.45,21.25,727.5,913.56,687.04
2018,8,2,9,30,889.0,95.0,2.5,21.6,767.0,945.45,706.18
2018,8,2,9,45,894.0,99.0,2.55,22.0,802.0,972.65,721.97
2018,8,2,10,0,899.0,103.0,2.6,22.4,837.0,996.62,735.65
2018,8,2,10,15,906.5,104.0,2.6,22.65,866.5,1016.46,746.58
2018,8,2,10,30,914.0,105.0,2.6,22.9,896.0,1032.95,755.42
2018,8,2,10,45,920.0,105.5,2.6,23.15,919.0,1043.92,760.79
2018,8,2,11,0,926.0,106.0,2.6,23.4,942.0,1051.32,764.01
2018,8,2,11,15,930.0,106.0,2.6,23.5,957.5,1052.54,763.86
2018,8,2,11,30,934.0,106.0,2.6,23.6,973.0,1050.09,761.56
2018,8,2,11,45,937.0,106.0,2.6,23.75,981.5,1042.97,756.29
2018,8,2,12,0,940.0,106.0,2.6,23.9,990.0,1032.22,748.85
2018,8,2,12,15,938.0,107.0,2.65,23.9,989.0,1014.05,737.7
2018,8,2,12,30,936.0,108.0,2.7,23.9,988.0,992.51,724.46
2018,8,2,12,45,932.5,109.0,2.7,23.9,979.5,966.33,707.76
2018,8,2,13,0,929.0,110.0,2.7,23.9,971.0,937.09,689.06
2018,8,2,13,15,927.5,108.5,2.75,23.8,956.0,904.24,668.58
2018,8,2,13,30,926.0,107.0,2.8,23.7,941.0,868.53,646.02
2018,8,2,13,45,924.0,105.0,2.8,23.55,919.5,829.22,620.6
2018,8,2,14,0,922.0,103.0,2.8,23.4,898.0,787.37,593.2
2018,8,2,14,15,917.0,101.0,2.8,23.15,868.5,741.04,562.6
2018,8,2,14,30,912.0,99.0,2.8,22.9,839.0,692.8,528.47
2018,8,2,14,45,905.5,96.0,2.8,22.65,803.5,641.02,490.32
2018,8,2,15,0,899.0,93.0,2.8,22.4,768.0,587.9,450.0
2018,8,2,15,15,887.5,91.5,2.8,22.4,727.0,532.49,406.21
2018,8,2,15,30,876.0,90.0,2.8,22.4,686.0,476.71,360.75
2018,8,2,15,45,864.5,86.5,2.8,21.65,641.0,419.06,313.39
2018,8,2,16,0,853.0,83.0,2.8,20.9,596.0,361.57,264.5
2018,8,2,16,15,837.0,79.5,2.8,20.5,547.5,303.21,213.52
2018,8,2,16,30,821.0,76.0,2.8,20.1,499.0,240.9,159.23
2018,8,2,16,45,797.0,72.5,2.75,19.65,447.5,183.54,110.73
2018,8,2,17,0,773.0,69.0,2.7,19.2,396.0,128.8,69.21
2018,8,2,17,15,737.0,64.5,2.7,18.6,343.0,75.59,39.53
2018,8,2,17,30,701.0,60.0,2.7,18.0,290.0,43.84,33.11
2018,8,2,17,45,648.5,55.0,2.65,17.45,238.5,41.59,31.21
2018,8,2,18,0,596.0,50.0,2.6,16.9,187.0,35.89,26.11
2018,8,2,18,15,511.5,43.5,2.5,16.4,140.0,32.43,22.82
2018,8,2,18,30,427.0,37.0,2.4,15.9,93.0,28.9,19.18
2018,8,2,18,45,290.0,27.0,2.3,15.4,57.5,21.87,10.37
2018,8,2,19,0,153.0,17.0,2.2,14.9,22.0,16.2,0.0
2018,8,2,19,15,76.5,8.5,2.15,14.7,11.0,0.0,0.0
2018,8,2,19,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,8,2,19,45,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,8,2,20,0,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,1.85,13.95,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,1.8,13.65,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,1.75,13.4,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,1.65,13.25,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,1.6,13.15,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,1.65,12.85,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,1.7,12.75,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,1.75,12.6,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,1.8,12.45,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,1.8,12.35,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,1.75,12.1,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,1.7,12.05,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,1.65,11.95,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,1.6,11.85,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,1.6,12.35,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,8,3,5,15,33.0,7.5,1.7,13.15,9.0,7.15,0.0
2018,8,3,5,30,66.0,15.0,1.8,13.8,18.0,28.4,0.0
2018,8,3,5,45,138.0,33.0,1.85,14.4,49.0,87.44,55.6
2018,8,3,6,0,210.0,51.0,1.9,15.0,80.0,138.96,104.09
2018,8,3,6,15,268.5,69.0,1.85,15.5,122.0,193.6,151.91
2018,8,3,6,30,327.0,87.0,1.8,16.0,164.0,254.64,204.38
2018,8,3,6,45,367.5,104.0,1.8,16.5,210.5,311.67,252.54
2018,8,3,7,0,408.0,121.0,1.8,17.0,257.0,372.42,302.14
2018,8,3,7,15,441.0,135.0,1.75,17.55,305.0,428.74,346.44
2018,8,3,7,30,474.0,149.0,1.7,18.1,353.0,487.34,390.9
2018,8,3,7,45,497.0,163.0,1.65,18.6,400.5,540.94,429.99
2018,8,3,8,0,520.0,177.0,1.6,19.1,448.0,595.23,468.29
2018,8,3,8,15,539.5,189.0,1.55,19.75,494.0,644.98,501.79
2018,8,3,8,30,559.0,201.0,1.5,20.4,540.0,694.54,534.11
2018,8,3,8,45,571.0,213.0,1.5,21.05,582.0,737.22,561.05
2018,8,3,9,0,583.0,225.0,1.5,21.7,624.0,778.66,586.54
2018,8,3,9,15,628.0,217.5,1.5,22.35,671.0,831.95,620.4
2018,8,3,9,30,673.0,210.0,1.5,23.0,718.0,881.58,650.52
2018,8,3,9,45,724.5,193.5,1.55,23.7,763.5,926.84,677.09
2018,8,3,10,0,776.0,177.0,1.6,24.4,809.0,964.71,698.57
2018,8,3,10,15,784.5,179.5,1.6,24.95,838.0,985.2,708.62
2018,8,3,10,30,793.0,182.0,1.6,25.5,867.0,1002.65,716.93
2018,8,3,10,45,797.5,184.0,1.65,26.0,888.0,1012.4,721.36
2018,8,3,11,0,802.0,186.0,1.7,26.5,909.0,1018.86,723.92
2018,8,3,11,15,805.5,187.0,1.75,26.9,923.5,1019.95,723.55
2018,8,3,11,30,809.0,188.0,1.8,27.3,938.0,1017.7,721.27
2018,8,3,11,45,810.5,189.0,1.85,27.7,945.0,1010.11,715.81
2018,8,3,12,0,812.0,190.0,1.9,28.1,952.0,999.25,708.46
2018,8,3,12,15,810.0,191.0,1.95,28.35,951.0,981.8,697.5
2018,8,3,12,30,808.0,192.0,2.0,28.6,950.0,961.35,684.75
2018,8,3,12,45,803.0,192.5,2.05,28.85,940.5,934.81,668.14
2018,8,3,13,0,798.0,193.0,2.1,29.1,931.0,905.69,649.89
2018,8,3,13,15,792.0,193.0,2.15,29.25,915.0,872.83,629.39
2018,8,3,13,30,786.0,193.0,2.2,29.4,899.0,837.81,607.34
2018,8,3,13,45,778.0,191.5,2.25,29.55,875.5,797.84,581.74
2018,8,3,14,0,770.0,190.0,2.3,29.7,852.0,756.93,554.13
2018,8,3,14,15,759.5,187.5,2.35,29.55,822.0,710.56,522.9
2018,8,3,14,30,749.0,185.0,2.4,29.4,792.0,663.21,490.22
2018,8,3,14,45,734.0,182.0,2.4,29.3,755.0,611.95,453.59
2018,8,3,15,0,719.0,179.0,2.4,29.2,718.0,560.64,415.96
2018,8,3,15,15,703.5,174.0,2.4,29.2,677.0,507.53,375.86
2018,8,3,15,30,688.0,169.0,2.4,29.2,636.0,454.94,335.04
2018,8,3,15,45,668.0,163.5,2.4,28.6,591.0,400.95,292.83
2018,8,3,16,0,648.0,158.0,2.4,28.0,546.0,348.48,250.61
2018,8,3,16,15,624.0,150.0,2.4,27.4,498.0,294.54,206.58
2018,8,3,16,30,600.0,142.0,2.4,26.8,450.0,243.09,164.34
2018,8,3,16,45,570.0,133.0,2.4,26.2,400.5,192.54,124.22
2018,8,3,17,0,540.0,124.0,2.4,25.6,351.0,145.09,89.87
2018,8,3,17,15,503.0,113.0,2.35,24.7,302.0,99.6,64.03
2018,8,3,17,30,466.0,102.0,2.3,23.8,253.0,72.25,56.63
2018,8,3,17,45,417.0,88.5,2.2,22.9,205.5,64.17,49.9
2018,8,3,18,0,368.0,75.0,2.1,22.0,158.0,55.65,42.53
2018,8,3,18,15,300.5,59.5,2.05,21.2,116.0,45.07,33.12
2018,8,3,18,30,233.0,44.0,2.0,20.4,74.0,34.0,22.98
2018,8,3,18,45,151.0,28.5,1.9,19.55,44.5,22.4,9.91
2018,8,3,19,0,69.0,13.0,1.8,18.7,15.0,12.39,0.0
2018,8,3,19,15,34.5,6.5,1.75,18.3,7.5,0.0,0.0
2018,8,3,19,30,0.0,0.0,1.7,17.9,0.0,0.0,0.0
2018,8,3,19,45,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,1.6,17.1,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,1.55,16.9,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,1.5,16.7,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,1.3,16.15,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,1.15,15.85,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,1.05,15.6,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,0.95,15.4,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,0.9,15.25,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,0.95,15.15,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,1.0,14.15,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,0.95,13.6,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,0.9,13.65,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,0.9,13.75,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,8,4,5,15,23.5,5.5,1.0,14.45,6.5,5.24,0.0
2018,8,4,5,30,47.0,11.0,1.1,14.9,13.0,20.5,0.0
2018,8,4,5,45,106.0,28.5,1.15,15.3,40.5,67.21,40.54
2018,8,4,6,0,165.0,46.0,1.2,15.7,68.0,112.21,82.92
2018,8,4,6,15,222.5,65.5,1.2,16.25,109.0,165.4,128.86
2018,8,4,6,30,280.0,85.0,1.2,16.8,150.0,224.62,179.33
2018,8,4,6,45,329.0,102.0,1.25,17.3,197.0,290.39,234.08
2018,8,4,7,0,378.0,119.0,1.3,17.8,244.0,353.79,285.47
2018,8,4,7,15,420.0,132.0,1.3,18.65,293.0,412.88,331.4
2018,8,4,7,30,462.0,145.0,1.3,19.5,342.0,475.2,378.13
2018,8,4,7,45,497.5,154.0,1.35,20.4,391.0,531.38,418.85
2018,8,4,8,0,533.0,163.0,1.4,21.3,440.0,589.39,459.64
2018,8,4,8,15,562.5,170.0,1.45,22.2,487.5,641.93,495.23
2018,8,4,8,30,592.0,177.0,1.5,23.1,535.0,699.93,533.54
2018,8,4,8,45,618.0,181.5,1.6,24.0,580.5,748.01,564.5
2018,8,4,9,0,644.0,186.0,1.7,24.9,626.0,795.49,594.34
2018,8,4,9,15,690.5,176.5,1.75,25.5,674.0,845.62,625.11
2018,8,4,9,30,737.0,167.0,1.8,26.1,722.0,895.21,654.95
2018,8,4,9,45,788.5,148.5,1.9,26.7,767.5,934.14,677.98
2018,8,4,10,0,840.0,130.0,2.0,27.3,813.0,976.98,703.38
2018,8,4,10,15,851.5,129.5,2.1,27.75,843.0,989.54,709.75
2018,8,4,10,30,863.0,129.0,2.2,28.2,873.0,1007.65,720.02
2018,8,4,10,45,873.0,127.5,2.3,28.65,897.0,1019.99,726.63
2018,8,4,11,0,883.0,126.0,2.4,29.1,921.0,1028.99,731.27
2018,8,4,11,15,889.0,125.0,2.5,29.35,936.5,1031.02,732.24
2018,8,4,11,30,895.0,124.0,2.6,29.6,952.0,1029.53,731.15
2018,8,4,11,45,900.5,123.0,2.65,29.8,961.5,1023.99,727.3
2018,8,4,12,0,906.0,122.0,2.7,30.0,971.0,1014.91,721.35
2018,8,4,12,15,912.0,118.5,2.8,29.95,973.0,1000.29,713.18
2018,8,4,12,30,918.0,115.0,2.9,29.9,975.0,982.17,702.83
2018,8,4,12,45,924.5,110.5,2.95,29.8,970.5,960.04,689.64
2018,8,4,13,0,931.0,106.0,3.0,29.7,966.0,934.43,674.2
2018,8,4,13,15,930.0,105.5,3.05,29.45,952.0,902.82,655.17
2018,8,4,13,30,929.0,105.0,3.1,29.2,938.0,868.27,634.07
2018,8,4,13,45,926.5,103.5,3.1,29.0,916.5,828.79,609.06
2018,8,4,14,0,924.0,102.0,3.1,28.8,895.0,786.8,582.12
2018,8,4,14,15,917.5,101.0,3.15,28.4,865.5,740.12,552.32
2018,8,4,14,30,911.0,100.0,3.2,28.0,836.0,691.64,518.91
2018,8,4,14,45,902.0,99.0,3.2,27.65,800.5,640.05,481.53
2018,8,4,15,0,893.0,98.0,3.2,27.3,765.0,587.35,442.16
2018,8,4,15,15,881.5,95.5,3.2,27.3,723.0,531.17,398.42
2018,8,4,15,30,870.0,93.0,3.2,27.3,681.0,474.64,353.06
2018,8,4,15,45,854.0,91.0,3.2,26.45,635.0,416.69,306.32
2018,8,4,16,0,838.0,89.0,3.2,25.6,589.0,355.14,255.33
2018,8,4,16,15,816.0,87.0,3.1,25.05,539.5,296.7,205.31
2018,8,4,16,30,794.0,85.0,3.0,24.5,490.0,240.2,156.78
2018,8,4,16,45,766.5,81.5,2.95,24.0,438.5,183.74,110.26
2018,8,4,17,0,739.0,78.0,2.9,23.5,387.0,130.38,71.06
2018,8,4,17,15,696.5,73.5,2.8,22.75,333.5,74.35,40.03
2018,8,4,17,30,654.0,69.0,2.7,22.0,280.0,46.89,35.19
2018,8,4,17,45,593.0,63.0,2.6,21.25,228.0,44.47,33.19
2018,8,4,18,0,532.0,57.0,2.5,20.5,176.0,41.96,30.94
2018,8,4,18,15,443.0,48.5,2.35,19.8,130.0,37.09,26.42
2018,8,4,18,30,354.0,40.0,2.2,19.1,84.0,32.03,21.39
2018,8,4,18,45,225.5,26.5,2.05,18.35,50.0,21.68,8.74
2018,8,4,19,0,97.0,13.0,1.9,17.6,16.0,12.39,0.0
2018,8,4,19,15,48.5,6.5,1.85,17.25,8.0,0.0,0.0
2018,8,4,19,30,0.0,0.0,1.8,16.9,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,1.8,16.55,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,1.75,16.05,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,1.7,14.55,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,1.7,14.05,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,1.7,13.75,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,1.6,13.15,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,1.55,13.05,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,1.5,12.95,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,1.45,12.85,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,8,5,5,15,57.0,8.5,1.5,13.8,10.5,0.0,0.0
2018,8,5,5,30,114.0,17.0,1.6,14.4,21.0,40.41,0.0
2018,8,5,5,45,232.5,30.0,1.7,15.0,55.0,108.75,65.62
2018,8,5,6,0,351.0,43.0,1.8,15.6,89.0,176.62,130.69
2018,8,5,6,15,435.5,52.0,1.8,16.15,135.0,240.36,186.92
2018,8,5,6,30,520.0,61.0,1.8,16.7,181.0,312.96,249.43
2018,8,5,6,45,579.0,67.5,1.8,17.25,232.5,378.62,305.02
2018,8,5,7,0,638.0,74.0,1.8,17.8,284.0,449.48,362.69
2018,8,5,7,15,677.0,79.0,1.8,18.3,336.5,511.39,411.37
2018,8,5,7,30,716.0,84.0,1.8,18.8,389.0,575.61,459.93
2018,8,5,7,45,744.5,88.0,1.8,19.3,440.5,630.98,500.21
2018,8,5,8,0,773.0,92.0,1.8,19.8,492.0,689.25,539.84
2018,8,5,8,15,794.0,96.5,1.8,20.4,542.0,742.39,574.2
2018,8,5,8,30,815.0,101.0,1.8,21.0,592.0,794.72,607.16
2018,8,5,8,45,830.0,104.5,1.8,21.6,638.0,839.66,634.32
2018,8,5,9,0,845.0,108.0,1.8,22.2,684.0,882.78,659.78
2018,8,5,9,15,851.0,113.5,1.85,22.7,723.5,917.85,680.32
2018,8,5,9,30,857.0,119.0,1.9,23.2,763.0,950.09,698.89
2018,8,5,9,45,858.5,125.5,1.9,23.65,796.5,967.84,707.51
2018,8,5,10,0,860.0,132.0,1.9,24.1,830.0,990.13,719.23
2018,8,5,10,15,866.0,134.5,1.95,24.5,859.0,1009.27,729.64
2018,8,5,10,30,872.0,137.0,2.0,24.9,888.0,1025.11,738.04
2018,8,5,10,45,875.5,139.5,2.1,25.25,910.0,1035.04,743.56
2018,8,5,11,0,879.0,142.0,2.2,25.6,932.0,1041.46,747.03
2018,8,5,11,15,881.0,144.5,2.25,25.9,947.0,1042.84,746.99
2018,8,5,11,30,883.0,147.0,2.3,26.2,962.0,1040.67,744.9
2018,8,5,11,45,882.5,149.0,2.35,26.45,969.0,1032.0,738.99
2018,8,5,12,0,882.0,151.0,2.4,26.7,976.0,1019.92,731.08
2018,8,5,12,15,894.0,144.0,2.45,26.95,980.0,1007.84,723.28
2018,8,5,12,30,906.0,137.0,2.5,27.2,984.0,992.13,713.24
2018,8,5,12,45,920.0,127.0,2.55,27.45,981.0,971.68,700.24
2018,8,5,13,0,934.0,117.0,2.6,27.7,978.0,947.4,684.82
2018,8,5,13,15,931.5,115.5,2.6,27.8,962.0,913.29,663.0
2018,8,5,13,30,929.0,114.0,2.6,27.9,946.0,876.34,639.29
2018,8,5,13,45,924.5,113.0,2.55,28.0,923.0,835.62,612.59
2018,8,5,14,0,920.0,112.0,2.5,28.1,900.0,792.53,584.15
2018,8,5,14,15,913.0,110.5,2.55,28.05,869.5,745.06,553.44
2018,8,5,14,30,906.0,109.0,2.6,28.0,839.0,695.83,518.9
2018,8,5,14,45,897.5,106.5,2.6,27.9,802.5,643.27,480.82
2018,8,5,15,0,889.0,104.0,2.6,27.8,766.0,589.57,440.79
2018,8,5,15,15,876.5,102.0,2.6,27.8,724.0,533.41,397.52
2018,8,5,15,30,864.0,100.0,2.6,27.8,682.0,477.01,352.7
2018,8,5,15,45,848.0,96.5,2.6,27.25,635.0,414.27,302.57
2018,8,5,16,0,832.0,93.0,2.6,26.7,588.0,355.44,253.75
2018,8,5,16,15,810.0,90.5,2.6,26.25,538.0,296.84,204.08
2018,8,5,16,30,788.0,88.0,2.6,25.8,488.0,240.19,155.88
2018,8,5,16,45,758.5,84.0,2.55,25.35,435.5,183.32,109.54
2018,8,5,17,0,729.0,80.0,2.5,24.9,383.0,129.8,70.75
2018,8,5,17,15,686.0,75.5,2.4,24.1,329.5,74.17,40.55
2018,8,5,17,30,643.0,71.0,2.3,23.3,276.0,48.58,36.45
2018,8,5,17,45,581.5,64.5,2.2,22.5,224.5,45.84,34.19
2018,8,5,18,0,520.0,58.0,2.1,21.7,173.0,42.99,31.64
2018,8,5,18,15,426.0,49.0,1.95,20.8,126.5,37.71,26.8
2018,8,5,18,30,332.0,40.0,1.8,19.9,80.0,32.22,21.38
2018,8,5,18,45,206.5,26.5,1.65,19.0,47.5,20.92,7.29
2018,8,5,19,0,81.0,13.0,1.5,18.1,15.0,12.39,0.0
2018,8,5,19,15,40.5,6.5,1.55,17.65,7.5,0.0,0.0
2018,8,5,19,30,0.0,0.0,1.6,17.2,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,1.6,16.75,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,1.6,16.3,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,1.55,16.05,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,1.5,15.55,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,1.45,15.2,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,1.35,14.95,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,1.25,14.65,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,1.15,14.35,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,1.1,14.05,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,1.05,13.8,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,1.0,13.35,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,1.0,13.15,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,0.95,12.85,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,0.9,12.55,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,0.9,12.45,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,0.9,12.65,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,8,6,5,15,10.0,3.0,0.95,13.15,3.5,0.0,0.0
2018,8,6,5,30,20.0,6.0,1.0,13.6,7.0,9.95,0.0
2018,8,6,5,45,49.0,20.0,1.05,14.05,25.5,39.73,20.9
2018,8,6,6,0,78.0,34.0,1.1,14.5,44.0,68.42,49.17
2018,8,6,6,15,110.0,57.0,1.1,14.95,78.0,111.83,86.74
2018,8,6,6,30,142.0,80.0,1.1,15.4,112.0,158.06,126.47
2018,8,6,6,45,170.0,105.0,1.05,15.8,153.5,207.7,168.3
2018,8,6,7,0,198.0,130.0,1.0,16.2,195.0,259.8,210.99
2018,8,6,7,15,224.5,155.0,1.0,16.85,240.5,313.34,253.37
2018,8,6,7,30,251.0,180.0,1.0,17.5,286.0,368.88,295.94
2018,8,6,7,45,273.5,203.0,1.0,18.2,332.0,421.12,334.56
2018,8,6,8,0,296.0,226.0,1.0,18.9,378.0,474.57,372.89
2018,8,6,8,15,317.5,245.0,1.0,19.75,423.0,523.67,406.72
2018,8,6,8,30,339.0,264.0,1.0,20.6,468.0,573.42,440.07
2018,8,6,8,45,357.5,280.0,1.0,21.5,510.0,617.63,468.52
2018,8,6,9,0,376.0,296.0,1.0,22.4,552.0,661.78,496.22
2018,8,6,9,15,405.5,304.0,1.1,23.25,595.0,706.78,525.38
2018,8,6,9,30,435.0,312.0,1.2,24.1,638.0,763.46,561.54
2018,8,6,9,45,466.5,313.5,1.25,24.95,678.0,803.56,585.84
2018,8,6,10,0,498.0,315.0,1.3,25.8,718.0,842.81,609.36
2018,8,6,10,15,507.5,322.0,1.4,26.45,745.5,864.81,622.02
2018,8,6,10,30,517.0,329.0,1.5,27.1,773.0,884.72,633.46
2018,8,6,10,45,523.5,334.5,1.65,27.7,794.0,897.81,641.23
2018,8,6,11,0,530.0,340.0,1.8,28.3,815.0,908.51,647.5
2018,8,6,11,15,537.0,342.5,1.9,28.75,830.5,914.15,650.51
2018,8,6,11,30,544.0,345.0,2.0,29.2,846.0,917.26,651.98
2018,8,6,11,45,549.5,345.0,2.1,29.65,854.5,913.76,649.35
2018,8,6,12,0,555.0,345.0,2.2,30.1,863.0,907.72,645.17
2018,8,6,12,15,601.0,316.0,2.25,30.35,877.0,908.95,647.17
2018,8,6,12,30,647.0,287.0,2.3,30.6,891.0,907.7,647.47
2018,8,6,12,45,706.5,248.0,2.4,30.8,902.5,904.58,647.56
2018,8,6,13,0,766.0,209.0,2.5,31.0,914.0,895.73,642.49
2018,8,6,13,15,769.0,203.5,2.55,31.0,901.0,865.29,623.57
2018,8,6,13,30,772.0,198.0,2.6,31.0,888.0,830.02,601.51
2018,8,6,13,45,775.5,190.0,2.65,31.0,868.0,793.35,578.22
2018,8,6,14,0,779.0,182.0,2.7,31.0,848.0,754.23,552.22
2018,8,6,14,15,777.0,176.0,2.7,30.85,820.5,710.76,522.64
2018,8,6,14,30,775.0,170.0,2.7,30.7,793.0,665.56,491.16
2018,8,6,14,45,772.5,162.0,2.75,30.5,759.5,616.66,456.56
2018,8,6,15,0,770.0,154.0,2.8,30.3,726.0,566.44,419.91
2018,8,6,15,15,755.0,150.0,2.8,30.3,684.5,509.79,376.99
2018,8,6,15,30,740.0,146.0,2.8,30.3,643.0,455.55,334.58
2018,8,6,15,45,729.0,138.5,2.75,29.65,599.5,400.46,291.0
2018,8,6,16,0,718.0,131.0,2.7,29.0,556.0,345.81,246.43
2018,8,6,16,15,702.0,123.0,2.65,28.45,509.0,290.05,200.08
2018,8,6,16,30,686.0,115.0,2.6,27.9,462.0,235.75,154.74
2018,8,6,16,45,656.5,108.5,2.55,27.35,411.5,182.28,112.07
2018,8,6,17,0,627.0,102.0,2.5,26.8,361.0,132.28,76.37
2018,8,6,17,15,577.0,95.5,2.35,25.85,308.5,85.27,52.15
2018,8,6,17,30,527.0,89.0,2.2,24.9,256.0,63.33,48.78
2018,8,6,17,45,460.0,79.5,2.05,23.95,205.5,57.84,44.24
2018,8,6,18,0,393.0,70.0,1.9,23.0,155.0,52.15,39.29
2018,8,6,18,15,306.0,55.5,1.8,22.05,111.0,42.19,30.43
2018,8,6,18,30,219.0,41.0,1.7,21.1,67.0,31.79,20.8
2018,8,6,18,45,130.0,25.0,1.6,20.1,38.5,19.69,5.38
2018,8,6,19,0,41.0,9.0,1.5,19.1,10.0,8.58,0.0
2018,8,6,19,15,20.5,4.5,1.5,18.75,5.0,0.0,0.0
2018,8,6,19,30,0.0,0.0,1.5,18.4,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,1.5,17.6,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,1.5,17.4,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,1.5,17.2,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,1.4,16.8,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,1.4,16.6,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,1.4,16.25,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,1.45,15.9,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,1.5,15.55,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,1.5,15.25,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,1.45,14.9,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,1.4,14.55,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,1.35,13.65,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,1.25,13.45,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,1.2,13.35,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,1.15,13.25,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,1.1,13.15,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,1.1,13.15,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,1.1,13.25,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,8,7,5,15,16.0,4.0,1.2,13.75,4.5,0.0,0.0
2018,8,7,5,30,32.0,8.0,1.3,14.2,9.0,14.38,0.0
2018,8,7,5,45,85.0,24.5,1.4,14.65,34.0,55.6,29.74
2018,8,7,6,0,138.0,41.0,1.5,15.1,59.0,97.44,71.23
2018,8,7,6,15,190.5,62.5,1.5,15.5,99.0,149.85,116.75
2018,8,7,6,30,243.0,84.0,1.5,15.9,139.0,207.55,166.33
2018,8,7,6,45,287.5,103.5,1.45,16.35,185.0,264.14,214.11
2018,8,7,7,0,332.0,123.0,1.4,16.8,231.0,324.99,263.95
2018,8,7,7,15,369.5,140.0,1.45,17.4,279.5,391.73,316.68
2018,8,7,7,30,407.0,157.0,1.5,18.0,328.0,453.11,363.69
2018,8,7,7,45,438.5,170.0,1.5,18.65,376.0,508.47,404.46
2018,8,7,8,0,470.0,183.0,1.5,19.3,424.0,565.44,445.17
2018,8,7,8,15,496.5,194.5,1.5,19.85,471.5,618.1,481.65
2018,8,7,8,30,523.0,206.0,1.5,20.4,519.0,671.25,517.5
2018,8,7,8,45,545.0,215.0,1.55,21.0,563.5,717.96,548.25
2018,8,7,9,0,567.0,224.0,1.6,21.6,608.0,764.18,578.06
2018,8,7,9,15,568.0,238.5,1.6,22.1,643.5,796.43,597.08
2018,8,7,9,30,569.0,253.0,1.6,22.6,679.0,826.44,614.42
2018,8,7,9,45,560.5,271.0,1.65,23.05,707.0,848.77,626.85
2018,8,7,10,0,552.0,289.0,1.7,23.5,735.0,868.26,637.41
2018,8,7,10,15,560.5,296.0,1.75,23.8,763.0,890.12,650.51
2018,8,7,10,30,569.0,303.0,1.8,24.1,791.0,909.69,662.05
2018,8,7,10,45,574.5,308.0,1.9,24.4,811.5,921.69,669.28
2018,8,7,11,0,580.0,313.0,2.0,24.7,832.0,931.14,674.96
2018,8,7,11,15,584.5,316.5,2.05,24.75,847.0,935.37,677.51
2018,8,7,11,30,589.0,320.0,2.1,24.8,862.0,936.91,678.45
2018,8,7,11,45,591.5,321.0,2.15,24.8,869.0,931.21,674.96
2018,8,7,12,0,594.0,322.0,2.2,24.8,876.0,922.86,669.87
2018,8,7,12,15,609.5,312.5,2.25,24.8,880.5,913.82,664.87
2018,8,7,12,30,625.0,303.0,2.3,24.8,885.0,902.21,658.17
2018,8,7,12,45,644.0,289.0,2.3,24.8,884.5,886.55,648.53
2018,8,7,13,0,663.0,275.0,2.3,24.8,884.0,867.67,636.73
2018,8,7,13,15,661.5,271.0,2.35,24.7,869.5,837.41,617.35
2018,8,7,13,30,660.0,267.0,2.4,24.6,855.0,805.14,596.4
2018,8,7,13,45,656.0,261.5,2.4,24.55,833.5,767.67,571.12
2018,8,7,14,0,652.0,256.0,2.4,24.5,812.0,728.71,544.42
2018,8,7,14,15,645.0,249.5,2.4,24.3,783.5,685.41,514.48
2018,8,7,14,30,638.0,243.0,2.4,24.1,755.0,641.22,483.25
2018,8,7,14,45,629.0,235.5,2.4,23.9,721.0,594.23,449.26
2018,8,7,15,0,620.0,228.0,2.4,23.7,687.0,546.94,414.15
2018,8,7,15,15,603.5,220.5,2.4,23.7,646.5,495.82,374.96
2018,8,7,15,30,587.0,213.0,2.4,23.7,606.0,444.8,334.89
2018,8,7,15,45,571.5,202.5,2.35,23.1,563.0,393.27,294.06
2018,8,7,16,0,556.0,192.0,2.3,22.5,520.0,342.93,253.09
2018,8,7,16,15,539.0,179.5,2.25,22.05,474.5,291.93,210.82
2018,8,7,16,30,522.0,167.0,2.2,21.6,429.0,242.67,169.86
2018,8,7,16,45,495.0,153.5,2.15,21.1,380.5,193.03,130.22
2018,8,7,17,0,468.0,140.0,2.1,20.6,332.0,146.64,96.42
2018,8,7,17,15,431.0,125.5,2.05,19.95,283.0,102.56,71.17
2018,8,7,17,30,394.0,111.0,2.0,19.3,234.0,79.28,63.8
2018,8,7,17,45,347.0,94.0,1.9,18.65,187.5,68.7,54.69
2018,8,7,18,0,300.0,77.0,1.8,18.0,141.0,57.54,44.8
2018,8,7,18,15,236.0,58.5,1.75,17.45,100.5,44.58,33.07
2018,8,7,18,30,172.0,40.0,1.7,16.9,60.0,31.01,20.44
2018,8,7,18,45,105.5,24.0,1.65,16.35,34.5,18.91,3.72
2018,8,7,19,0,39.0,8.0,1.6,15.8,9.0,7.63,0.0
2018,8,7,19,15,19.5,4.0,1.55,15.55,4.5,0.0,0.0
2018,8,7,19,30,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,1.5,15.05,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,1.5,14.65,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,1.45,14.3,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,1.35,13.8,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,1.25,13.6,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,1.15,13.4,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,1.15,12.85,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,1.25,12.7,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,1.3,12.55,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,1.3,12.45,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,1.25,12.35,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,1.2,12.45,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,8,8,5,15,34.5,6.0,1.25,13.6,7.0,0.0,0.0
2018,8,8,5,30,69.0,12.0,1.3,14.2,14.0,25.96,0.0
2018,8,8,5,45,165.0,27.5,1.35,14.8,45.0,86.12,45.98
2018,8,8,6,0,261.0,43.0,1.4,15.4,76.0,146.61,107.77
2018,8,8,6,15,242.5,59.5,1.4,15.95,101.0,172.99,134.45
2018,8,8,6,30,224.0,76.0,1.4,16.5,126.0,189.52,151.22
2018,8,8,6,45,212.0,98.5,1.35,17.1,156.0,221.0,178.54
2018,8,8,7,0,200.0,121.0,1.3,17.7,186.0,250.62,202.94
2018,8,8,7,15,335.0,125.5,1.25,18.3,256.5,355.09,286.99
2018,8,8,7,30,470.0,130.0,1.2,18.9,327.0,463.83,371.02
2018,8,8,7,45,579.5,124.0,1.2,19.5,398.5,559.9,442.39
2018,8,8,8,0,689.0,118.0,1.2,20.1,470.0,659.93,514.01
2018,8,8,8,15,714.5,122.0,1.2,20.85,519.0,712.77,547.52
2018,8,8,8,30,740.0,126.0,1.2,21.6,568.0,765.34,580.02
2018,8,8,8,45,760.0,130.0,1.2,22.3,614.5,812.62,608.22
2018,8,8,9,0,780.0,134.0,1.2,23.0,661.0,854.54,632.28
2018,8,8,9,15,774.5,146.0,1.2,23.65,696.5,884.21,648.09
2018,8,8,9,30,769.0,158.0,1.2,24.3,732.0,915.75,665.06
2018,8,8,9,45,754.0,175.5,1.25,24.95,760.5,936.29,675.57
2018,8,8,10,0,739.0,193.0,1.3,25.6,789.0,952.89,683.73
2018,8,8,10,15,751.5,194.0,1.35,26.1,819.0,975.11,695.89
2018,8,8,10,30,764.0,195.0,1.4,26.6,849.0,994.47,706.2
2018,8,8,10,45,775.0,194.5,1.45,27.1,872.5,1001.01,708.63
2018,8,8,11,0,786.0,194.0,1.5,27.6,896.0,1011.29,713.62
2018,8,8,11,15,793.0,193.5,1.55,27.9,912.0,1014.26,714.71
2018,8,8,11,30,800.0,193.0,1.6,28.2,928.0,1013.88,713.92
2018,8,8,11,45,805.0,192.0,1.65,28.5,936.5,1007.65,709.66
2018,8,8,12,0,810.0,191.0,1.7,28.8,945.0,998.07,703.5
2018,8,8,12,15,808.5,192.0,1.75,28.95,944.0,980.92,693.14
2018,8,8,12,30,807.0,193.0,1.8,29.1,943.0,960.73,680.98
2018,8,8,12,45,803.0,193.0,1.85,29.25,934.0,934.38,664.94
2018,8,8,13,0,799.0,193.0,1.9,29.4,925.0,905.39,647.21
2018,8,8,13,15,797.5,190.0,1.9,29.4,910.0,873.22,627.24
2018,8,8,13,30,796.0,187.0,1.9,29.4,895.0,838.59,605.58
2018,8,8,13,45,792.0,183.0,1.95,29.45,872.0,798.77,580.67
2018,8,8,14,0,788.0,179.0,2.0,29.5,849.0,757.0,553.16
2018,8,8,14,15,781.0,175.0,2.05,29.35,819.5,711.36,522.64
2018,8,8,14,30,774.0,171.0,2.1,29.2,790.0,664.4,490.38
2018,8,8,14,45,764.5,166.5,2.1,29.0,754.5,612.91,453.88
2018,8,8,15,0,755.0,162.0,2.1,28.8,719.0,561.59,416.41
2018,8,8,15,15,739.5,157.5,2.1,28.8,677.5,506.89,375.05
2018,8,8,15,30,724.0,153.0,2.1,28.8,636.0,452.66,332.81
2018,8,8,15,45,706.0,147.5,2.15,28.1,591.0,397.31,289.5
2018,8,8,16,0,688.0,142.0,2.2,27.4,546.0,343.22,245.76
2018,8,8,16,15,664.5,135.5,2.2,26.75,497.5,288.29,200.51
2018,8,8,16,30,641.0,129.0,2.2,26.1,449.0,235.74,157.08
2018,8,8,16,45,608.5,121.0,2.2,25.5,398.0,183.19,115.53
2018,8,8,17,0,576.0,113.0,2.2,24.9,347.0,134.57,81.18
2018,8,8,17,15,532.0,103.5,2.1,23.95,296.0,88.44,57.27
2018,8,8,17,30,488.0,94.0,2.0,23.0,245.0,67.06,52.38
2018,8,8,17,45,429.5,82.0,1.95,22.05,196.5,59.88,46.34
2018,8,8,18,0,371.0,70.0,1.9,21.1,148.0,52.32,39.71
2018,8,8,18,15,294.0,54.5,1.8,20.3,105.5,41.57,30.05
2018,8,8,18,30,217.0,39.0,1.7,19.5,63.0,30.33,19.49
2018,8,8,18,45,129.0,23.0,1.6,18.7,35.5,18.16,1.53
2018,8,8,19,0,41.0,7.0,1.5,17.9,8.0,6.67,0.0
2018,8,8,19,15,20.5,3.5,1.5,17.5,4.0,0.0,0.0
2018,8,8,19,30,0.0,0.0,1.5,17.1,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,1.45,16.75,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,1.35,16.2,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,1.3,15.75,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,1.25,15.4,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,1.2,14.85,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,1.25,14.25,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,1.3,13.75,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,1.2,13.25,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,1.1,12.85,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,1.05,12.75,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,1.0,12.75,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,8,9,5,15,26.0,5.0,1.0,13.45,5.5,0.0,0.0
2018,8,9,5,30,52.0,10.0,1.0,13.9,11.0,20.45,0.0
2018,8,9,5,45,131.5,26.5,1.05,14.4,40.0,75.5,37.76
2018,8,9,6,0,211.0,43.0,1.1,14.9,69.0,130.51,95.8
2018,8,9,6,15,234.0,59.0,1.1,15.5,100.5,169.26,131.54
2018,8,9,6,30,257.0,75.0,1.1,16.1,132.0,210.56,168.07
2018,8,9,6,45,216.5,99.0,1.05,16.7,155.5,224.01,180.81
2018,8,9,7,0,176.0,123.0,1.0,17.3,179.0,232.06,187.75
2018,8,9,7,15,333.0,127.0,1.05,18.2,257.0,345.9,279.63
2018,8,9,7,30,490.0,131.0,1.1,19.1,335.0,477.98,381.22
2018,8,9,7,45,555.0,134.0,1.1,20.05,394.0,549.1,432.38
2018,8,9,8,0,620.0,137.0,1.1,21.0,453.0,630.13,489.03
2018,8,9,8,15,647.0,143.5,1.1,21.75,502.0,684.32,524.62
2018,8,9,8,30,674.0,150.0,1.1,22.5,551.0,738.51,558.91
2018,8,9,8,45,695.5,154.5,1.1,23.3,596.5,785.46,586.79
2018,8,9,9,0,717.0,159.0,1.1,24.1,642.0,831.33,613.36
2018,8,9,9,15,731.0,163.5,1.15,24.85,682.5,868.99,634.85
2018,8,9,9,30,745.0,168.0,1.2,25.6,723.0,904.59,654.82
2018,8,9,9,45,756.0,172.0,1.2,26.35,758.0,934.46,670.17
2018,8,9,10,0,767.0,176.0,1.2,27.1,793.0,961.71,683.76
2018,8,9,10,15,778.5,178.0,1.25,27.65,824.0,978.43,692.1
2018,8,9,10,30,790.0,180.0,1.3,28.2,855.0,998.24,702.52
2018,8,9,10,45,798.5,181.0,1.35,28.8,878.0,1010.88,708.38
2018,8,9,11,0,807.0,182.0,1.4,29.4,901.0,1020.24,712.39
2018,8,9,11,15,813.0,181.5,1.45,29.75,916.5,1022.17,712.73
2018,8,9,11,30,819.0,181.0,1.5,30.1,932.0,1020.71,711.19
2018,8,9,11,45,823.0,180.5,1.55,30.45,940.0,1013.84,706.49
2018,8,9,12,0,827.0,180.0,1.6,30.8,948.0,1003.58,699.88
2018,8,9,12,15,818.5,185.0,1.65,30.95,945.0,983.44,687.86
2018,8,9,12,30,810.0,190.0,1.7,31.1,942.0,960.4,674.14
2018,8,9,12,45,796.0,197.0,1.8,31.3,930.5,931.54,657.22
2018,8,9,13,0,782.0,204.0,1.9,31.5,919.0,900.43,638.73
2018,8,9,13,15,779.0,201.5,1.95,31.5,903.5,867.85,619.12
2018,8,9,13,30,776.0,199.0,2.0,31.5,888.0,835.24,599.32
2018,8,9,13,45,770.5,196.0,2.05,31.45,865.0,795.04,573.99
2018,8,9,14,0,765.0,193.0,2.1,31.4,842.0,753.07,546.54
2018,8,9,14,15,756.5,190.0,2.1,31.25,812.5,707.42,515.84
2018,8,9,14,30,748.0,187.0,2.1,31.1,783.0,660.64,483.64
2018,8,9,14,45,737.0,182.0,2.1,30.9,747.0,609.64,447.78
2018,8,9,15,0,726.0,177.0,2.1,30.7,711.0,558.24,410.61
2018,8,9,15,15,709.5,172.5,2.1,30.7,669.5,504.38,370.24
2018,8,9,15,30,693.0,168.0,2.1,30.7,628.0,451.16,329.2
2018,8,9,15,45,674.0,161.5,2.1,30.0,582.5,396.15,286.57
2018,8,9,16,0,655.0,155.0,2.1,29.3,537.0,342.58,243.78
2018,8,9,16,15,631.0,147.0,2.05,28.75,488.5,288.07,199.42
2018,8,9,16,30,607.0,139.0,2.0,28.2,440.0,236.09,157.05
