Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,9,16,45,574.5,130.0,2.0,27.6,390.0,184.74,117.1
2018,8,9,17,0,542.0,121.0,2.0,27.0,340.0,136.56,83.54
2018,8,9,17,15,500.0,110.0,1.9,26.1,290.0,90.89,59.91
2018,8,9,17,30,458.0,99.0,1.8,25.2,240.0,70.82,55.08
2018,8,9,17,45,402.5,85.5,1.65,24.3,192.0,62.6,48.2
2018,8,9,18,0,347.0,72.0,1.5,23.4,144.0,53.96,40.68
2018,8,9,18,15,273.0,55.0,1.45,22.45,102.0,42.04,30.11
2018,8,9,18,30,199.0,38.0,1.4,21.5,60.0,29.58,18.53
2018,8,9,18,45,118.0,22.5,1.3,20.5,34.0,17.8,0.0
2018,8,9,19,0,37.0,7.0,1.2,19.5,8.0,6.67,0.0
2018,8,9,19,15,18.5,3.5,1.25,19.15,4.0,0.0,0.0
2018,8,9,19,30,0.0,0.0,1.3,18.8,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,1.3,18.45,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,1.3,18.1,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,1.3,17.9,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,1.3,17.7,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,1.3,17.3,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,1.3,17.1,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,1.25,16.7,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,1.15,16.35,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,1.1,15.85,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,1.05,15.6,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,1.0,15.25,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,0.95,14.95,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,0.9,14.65,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,0.9,14.35,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,0.95,14.3,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,1.0,14.35,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,8,10,5,15,45.0,6.0,1.1,14.9,7.0,0.0,0.0
2018,8,10,5,30,90.0,12.0,1.2,15.4,14.0,30.28,0.0
2018,8,10,5,45,205.5,25.0,1.25,15.9,45.5,93.45,43.38
2018,8,10,6,0,321.0,38.0,1.3,16.4,77.0,161.28,117.01
2018,8,10,6,15,400.0,49.5,1.3,17.1,121.5,223.49,172.03
2018,8,10,6,30,479.0,61.0,1.3,17.8,166.0,294.33,232.64
2018,8,10,6,45,531.5,69.5,1.3,18.45,215.0,356.92,285.34
2018,8,10,7,0,584.0,78.0,1.3,19.1,264.0,424.15,339.63
2018,8,10,7,15,623.0,84.5,1.35,20.0,315.0,485.26,386.94
2018,8,10,7,30,662.0,91.0,1.4,20.9,366.0,548.79,434.16
2018,8,10,7,45,689.0,96.5,1.4,21.85,415.5,604.87,473.63
2018,8,10,8,0,716.0,102.0,1.4,22.8,465.0,661.48,511.54
2018,8,10,8,15,739.0,106.5,1.45,23.5,514.0,713.99,545.31
2018,8,10,8,30,762.0,111.0,1.5,24.2,563.0,762.93,575.86
2018,8,10,8,45,780.0,114.0,1.55,24.9,608.0,808.13,603.28
2018,8,10,9,0,798.0,117.0,1.6,25.6,653.0,851.81,629.21
2018,8,10,9,15,804.5,123.0,1.65,26.2,692.0,886.57,649.14
2018,8,10,9,30,811.0,129.0,1.7,26.8,731.0,918.63,667.22
2018,8,10,9,45,813.0,136.0,1.75,27.35,764.0,944.63,681.41
2018,8,10,10,0,815.0,143.0,1.8,27.9,797.0,967.44,693.59
2018,8,10,10,15,823.5,145.0,1.85,28.25,826.5,987.98,704.91
2018,8,10,10,30,832.0,147.0,1.9,28.6,856.0,1005.35,714.31
2018,8,10,10,45,838.5,147.5,1.95,28.95,878.0,1015.8,719.48
2018,8,10,11,0,845.0,148.0,2.0,29.3,900.0,1022.86,722.71
2018,8,10,11,15,848.5,149.0,2.05,29.55,914.5,1014.54,716.82
2018,8,10,11,30,852.0,150.0,2.1,29.8,929.0,1012.34,715.01
2018,8,10,11,45,853.0,150.5,2.15,30.0,936.0,1003.75,709.4
2018,8,10,12,0,854.0,151.0,2.2,30.2,943.0,991.84,701.85
2018,8,10,12,15,852.0,152.0,2.25,30.35,941.5,974.26,690.99
2018,8,10,12,30,850.0,153.0,2.3,30.5,940.0,953.6,678.26
2018,8,10,12,45,845.5,154.0,2.35,30.7,931.0,934.38,666.33
2018,8,10,13,0,841.0,155.0,2.4,30.9,922.0,905.0,647.89
2018,8,10,13,15,836.5,154.5,2.45,30.85,906.0,871.54,627.44
2018,8,10,13,30,832.0,154.0,2.5,30.8,890.0,835.65,605.22
2018,8,10,13,45,824.5,153.0,2.5,30.75,866.5,794.69,579.1
2018,8,10,14,0,817.0,152.0,2.5,30.7,843.0,751.89,551.39
2018,8,10,14,15,807.0,151.0,2.55,30.5,813.0,705.75,520.15
2018,8,10,14,30,797.0,150.0,2.6,30.3,783.0,658.42,487.25
2018,8,10,14,45,783.5,148.0,2.6,30.05,746.5,607.15,450.53
2018,8,10,15,0,770.0,146.0,2.6,29.8,710.0,555.55,412.52
2018,8,10,15,15,755.0,142.5,2.6,29.8,669.0,499.25,369.65
2018,8,10,15,30,740.0,139.0,2.6,29.8,628.0,445.3,327.24
2018,8,10,15,45,717.5,135.5,2.6,29.0,582.0,389.1,282.97
2018,8,10,16,0,695.0,132.0,2.6,28.2,536.0,334.62,238.73
2018,8,10,16,15,667.0,127.0,2.55,27.6,487.0,279.37,193.07
2018,8,10,16,30,639.0,122.0,2.5,27.0,438.0,227.01,149.84
2018,8,10,16,45,605.0,115.5,2.45,26.4,388.0,175.65,109.43
2018,8,10,17,0,571.0,109.0,2.4,25.8,338.0,128.39,76.65
2018,8,10,17,15,527.5,100.0,2.3,24.95,288.0,83.08,54.14
2018,8,10,17,30,484.0,91.0,2.2,24.1,238.0,65.1,50.47
2018,8,10,17,45,425.0,79.0,2.1,23.25,190.0,57.84,44.33
2018,8,10,18,0,366.0,67.0,2.0,22.4,142.0,50.2,37.61
2018,8,10,18,15,286.0,52.5,1.9,21.65,101.0,40.17,28.57
2018,8,10,18,30,206.0,38.0,1.8,20.9,60.0,29.67,18.47
2018,8,10,18,45,121.0,23.0,1.75,20.15,34.0,18.28,0.0
2018,8,10,19,0,36.0,8.0,1.7,19.4,8.0,7.63,0.0
2018,8,10,19,15,18.0,4.0,1.7,19.1,4.0,0.0,0.0
2018,8,10,19,30,0.0,0.0,1.7,18.8,0.0,0.0,0.0
2018,8,10,19,45,0.0,0.0,1.7,18.45,0.0,0.0,0.0
2018,8,10,20,0,0.0,0.0,1.7,18.1,0.0,0.0,0.0
2018,8,10,20,15,0.0,0.0,1.7,17.9,0.0,0.0,0.0
2018,8,10,20,30,0.0,0.0,1.7,17.7,0.0,0.0,0.0
2018,8,10,20,45,0.0,0.0,1.65,17.55,0.0,0.0,0.0
2018,8,10,21,0,0.0,0.0,1.6,17.4,0.0,0.0,0.0
2018,8,10,21,15,0.0,0.0,1.6,17.25,0.0,0.0,0.0
2018,8,10,21,30,0.0,0.0,1.6,17.1,0.0,0.0,0.0
2018,8,10,21,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2018,8,10,22,0,0.0,0.0,1.6,16.9,0.0,0.0,0.0
2018,8,10,22,15,0.0,0.0,1.55,16.8,0.0,0.0,0.0
2018,8,10,22,30,0.0,0.0,1.5,16.7,0.0,0.0,0.0
2018,8,10,22,45,0.0,0.0,1.45,16.55,0.0,0.0,0.0
2018,8,10,23,0,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,8,10,23,15,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,8,10,23,30,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,8,10,23,45,0.0,0.0,1.35,16.15,0.0,0.0,0.0
2018,8,11,0,0,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,8,11,0,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2018,8,11,0,30,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,8,11,0,45,0.0,0.0,1.15,15.85,0.0,0.0,0.0
2018,8,11,1,0,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,8,11,1,15,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,8,11,1,30,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,8,11,1,45,0.0,0.0,1.1,15.55,0.0,0.0,0.0
2018,8,11,2,0,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,8,11,2,15,0.0,0.0,1.15,15.45,0.0,0.0,0.0
2018,8,11,2,30,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,8,11,2,45,0.0,0.0,1.2,15.35,0.0,0.0,0.0
2018,8,11,3,0,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,8,11,3,15,0.0,0.0,1.25,15.25,0.0,0.0,0.0
2018,8,11,3,30,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,8,11,3,45,0.0,0.0,1.35,15.15,0.0,0.0,0.0
2018,8,11,4,0,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,8,11,4,15,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,8,11,4,30,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,8,11,4,45,0.0,0.0,1.45,15.15,0.0,0.0,0.0
2018,8,11,5,0,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,8,11,5,15,24.5,5.5,1.55,15.65,6.0,0.0,0.0
2018,8,11,5,30,49.0,11.0,1.6,16.1,12.0,20.72,0.0
2018,8,11,5,45,132.5,27.0,1.7,16.5,40.0,75.68,31.42
2018,8,11,6,0,216.0,43.0,1.8,16.9,68.0,132.5,96.01
2018,8,11,6,15,289.0,58.0,1.8,17.45,110.0,189.3,146.02
2018,8,11,6,30,362.0,73.0,1.8,18.0,152.0,254.37,201.87
2018,8,11,6,45,417.0,86.0,1.8,18.6,200.0,315.97,253.89
2018,8,11,7,0,472.0,99.0,1.8,19.2,248.0,382.88,308.44
2018,8,11,7,15,511.5,109.5,1.85,19.85,297.5,442.5,355.51
2018,8,11,7,30,551.0,120.0,1.9,20.5,347.0,504.96,403.09
2018,8,11,7,45,580.0,129.0,1.95,21.15,396.0,565.71,447.6
2018,8,11,8,0,609.0,138.0,2.0,21.8,445.0,623.22,488.4
2018,8,11,8,15,632.0,145.5,2.0,22.35,492.5,674.99,523.79
2018,8,11,8,30,655.0,153.0,2.0,22.9,540.0,726.49,557.91
2018,8,11,8,45,672.0,160.0,2.05,23.5,584.5,771.74,586.48
2018,8,11,9,0,689.0,167.0,2.1,24.1,629.0,815.68,613.71
2018,8,11,9,15,700.5,174.0,2.15,24.55,668.5,853.04,636.45
2018,8,11,9,30,712.0,181.0,2.2,25.0,708.0,888.28,657.58
2018,8,11,9,45,636.5,220.0,2.2,25.45,708.0,872.06,643.99
2018,8,11,10,0,561.0,259.0,2.2,25.9,708.0,845.61,622.34
2018,8,11,10,15,595.5,254.5,2.25,26.2,747.0,884.83,648.03
2018,8,11,10,30,630.0,250.0,2.3,26.5,786.0,918.92,669.61
2018,8,11,10,45,690.5,228.5,2.35,26.75,830.0,959.14,695.05
2018,8,11,11,0,751.0,207.0,2.4,27.0,874.0,996.45,717.78
2018,8,11,11,15,754.5,209.0,2.45,27.1,888.5,998.16,718.19
2018,8,11,11,30,758.0,211.0,2.5,27.2,903.0,996.59,716.98
2018,8,11,11,45,759.5,212.5,2.55,27.3,910.5,989.26,712.22
2018,8,11,12,0,761.0,214.0,2.6,27.4,918.0,978.72,705.56
2018,8,11,12,15,751.0,219.0,2.65,27.3,913.5,957.56,692.69
2018,8,11,12,30,741.0,224.0,2.7,27.2,909.0,933.71,678.16
2018,8,11,12,45,738.0,222.5,2.75,27.1,899.5,907.37,661.95
2018,8,11,13,0,735.0,221.0,2.8,27.0,890.0,878.55,644.04
2018,8,11,13,15,731.0,218.5,2.8,26.8,874.0,845.57,623.17
2018,8,11,13,30,727.0,216.0,2.8,26.6,858.0,810.49,600.18
2018,8,11,13,45,675.0,233.0,2.85,26.35,817.0,754.43,561.74
2018,8,11,14,0,623.0,250.0,2.9,26.1,776.0,700.0,523.83
2018,8,11,14,15,531.0,277.0,2.85,25.8,714.0,629.05,472.63
2018,8,11,14,30,439.0,304.0,2.8,25.5,652.0,564.61,425.4
2018,8,11,14,45,556.5,246.5,2.8,25.15,666.5,557.71,422.22
2018,8,11,15,0,674.0,189.0,2.8,24.8,681.0,538.8,408.62
2018,8,11,15,15,674.5,178.0,2.8,24.8,646.5,490.1,370.53
2018,8,11,15,30,675.0,167.0,2.8,24.8,612.0,440.38,330.64
2018,8,11,15,45,658.0,160.0,2.7,24.05,568.0,386.62,287.37
2018,8,11,16,0,641.0,153.0,2.6,23.3,524.0,334.13,243.95
2018,8,11,16,15,617.5,145.0,2.55,22.85,476.5,280.54,198.95
2018,8,11,16,30,594.0,137.0,2.5,22.4,429.0,229.44,156.12
2018,8,11,16,45,562.5,128.0,2.45,21.95,379.5,179.03,115.92
2018,8,11,17,0,531.0,119.0,2.4,21.5,330.0,131.69,82.47
2018,8,11,17,15,487.5,108.0,2.35,20.95,280.0,86.74,59.4
2018,8,11,17,30,444.0,97.0,2.3,20.4,230.0,69.58,55.14
2018,8,11,17,45,387.0,83.5,2.2,19.8,183.0,61.31,47.98
2018,8,11,18,0,330.0,70.0,2.1,19.2,136.0,52.61,40.18
2018,8,11,18,15,254.0,53.5,2.1,18.75,95.5,41.03,29.62
2018,8,11,18,30,178.0,37.0,2.1,18.3,55.0,28.91,17.84
2018,8,11,18,45,103.0,22.0,2.05,17.8,31.0,17.5,0.0
2018,8,11,19,0,28.0,7.0,2.0,17.3,7.0,6.67,0.0
2018,8,11,19,15,14.0,3.5,1.95,17.1,3.5,0.0,0.0
2018,8,11,19,30,0.0,0.0,1.9,16.9,0.0,0.0,0.0
2018,8,11,19,45,0.0,0.0,1.9,16.65,0.0,0.0,0.0
2018,8,11,20,0,0.0,0.0,1.9,16.4,0.0,0.0,0.0
2018,8,11,20,15,0.0,0.0,1.85,16.3,0.0,0.0,0.0
2018,8,11,20,30,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,8,11,20,45,0.0,0.0,1.75,16.05,0.0,0.0,0.0
2018,8,11,21,0,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,8,11,21,15,0.0,0.0,1.7,15.85,0.0,0.0,0.0
2018,8,11,21,30,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,8,11,21,45,0.0,0.0,1.65,15.7,0.0,0.0,0.0
2018,8,11,22,0,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,8,11,22,15,0.0,0.0,1.6,15.55,0.0,0.0,0.0
2018,8,11,22,30,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,8,11,22,45,0.0,0.0,1.6,15.45,0.0,0.0,0.0
2018,8,11,23,0,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,8,11,23,15,0.0,0.0,1.55,15.3,0.0,0.0,0.0
2018,8,11,23,30,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,8,11,23,45,0.0,0.0,1.5,15.15,0.0,0.0,0.0
2018,8,12,0,0,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,8,12,0,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,8,12,0,30,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,8,12,0,45,0.0,0.0,1.5,14.85,0.0,0.0,0.0
2018,8,12,1,0,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,8,12,1,15,0.0,0.0,1.45,14.7,0.0,0.0,0.0
2018,8,12,1,30,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,8,12,1,45,0.0,0.0,1.35,14.55,0.0,0.0,0.0
2018,8,12,2,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,8,12,2,15,0.0,0.0,1.3,14.45,0.0,0.0,0.0
2018,8,12,2,30,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,8,12,2,45,0.0,0.0,1.25,14.3,0.0,0.0,0.0
2018,8,12,3,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,8,12,3,15,0.0,0.0,1.15,14.15,0.0,0.0,0.0
2018,8,12,3,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,8,12,3,45,0.0,0.0,1.1,14.05,0.0,0.0,0.0
2018,8,12,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,8,12,4,15,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,8,12,4,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,8,12,4,45,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,8,12,5,0,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,8,12,5,15,21.0,4.5,1.2,14.85,5.0,0.0,0.0
2018,8,12,5,30,42.0,9.0,1.3,15.3,10.0,17.33,0.0
2018,8,12,5,45,121.0,25.5,1.4,15.8,37.5,70.4,25.25
2018,8,12,6,0,200.0,42.0,1.5,16.3,65.0,126.3,91.27
2018,8,12,6,15,276.0,57.5,1.45,16.9,107.0,183.87,141.84
2018,8,12,6,30,352.0,73.0,1.4,17.5,149.0,250.07,198.39
2018,8,12,6,45,412.0,84.5,1.4,18.05,196.5,311.83,250.48
2018,8,12,7,0,472.0,96.0,1.4,18.6,244.0,379.46,305.57
2018,8,12,7,15,517.5,105.0,1.4,19.3,294.5,440.93,353.76
2018,8,12,7,30,563.0,114.0,1.4,20.0,345.0,510.51,406.14
2018,8,12,7,45,600.0,119.5,1.4,20.65,395.0,569.35,448.77
2018,8,12,8,0,637.0,125.0,1.4,21.3,445.0,629.69,491.07
2018,8,12,8,15,664.5,129.5,1.45,22.0,493.5,682.68,526.85
2018,8,12,8,30,692.0,134.0,1.5,22.7,542.0,735.65,560.81
2018,8,12,8,45,714.5,137.0,1.5,23.35,587.5,782.31,589.3
2018,8,12,9,0,737.0,140.0,1.5,24.0,633.0,827.93,616.52
2018,8,12,9,15,752.0,143.5,1.55,24.6,673.5,865.92,638.87
2018,8,12,9,30,767.0,147.0,1.6,25.2,714.0,897.25,656.68
2018,8,12,9,45,778.5,150.0,1.65,25.8,749.0,926.95,673.35
2018,8,12,10,0,790.0,153.0,1.7,26.4,784.0,953.98,688.22
2018,8,12,10,15,799.0,154.5,1.8,26.8,813.0,974.06,699.82
2018,8,12,10,30,808.0,156.0,1.9,27.2,842.0,991.05,709.57
2018,8,12,10,45,814.5,157.5,1.95,27.6,864.0,1002.33,715.2
2018,8,12,11,0,821.0,159.0,2.0,28.0,886.0,1010.26,718.87
2018,8,12,11,15,824.5,160.0,2.1,28.2,900.5,1011.24,719.49
2018,8,12,11,30,828.0,161.0,2.2,28.4,915.0,1008.78,718.1
2018,8,12,11,45,829.0,162.0,2.25,28.6,922.0,1000.41,712.55
2018,8,12,12,0,830.0,163.0,2.3,28.8,929.0,988.68,705.03
2018,8,12,12,15,829.0,163.0,2.35,28.85,927.5,970.73,694.09
2018,8,12,12,30,828.0,163.0,2.4,28.9,926.0,949.67,681.22
2018,8,12,12,45,825.0,163.0,2.45,28.95,917.5,923.77,665.26
2018,8,12,13,0,822.0,163.0,2.5,29.0,909.0,895.09,647.47
2018,8,12,13,15,817.5,162.0,2.55,28.85,893.0,861.52,626.89
2018,8,12,13,30,813.0,161.0,2.6,28.7,877.0,825.6,604.57
2018,8,12,13,45,806.0,159.5,2.65,28.55,853.5,785.06,578.9
2018,8,12,14,0,799.0,158.0,2.7,28.4,830.0,742.73,551.2
2018,8,12,14,15,790.5,155.5,2.75,28.1,800.5,696.82,519.85
2018,8,12,14,30,782.0,153.0,2.8,27.8,771.0,649.67,486.77
2018,8,12,14,45,770.5,150.0,2.8,27.45,735.0,599.26,450.29
2018,8,12,15,0,759.0,147.0,2.8,27.1,699.0,548.38,412.38
2018,8,12,15,15,743.0,143.0,2.8,27.1,657.5,491.58,368.51
2018,8,12,15,30,727.0,139.0,2.8,27.1,616.0,437.31,325.24
2018,8,12,15,45,709.0,133.5,2.8,26.2,571.0,381.74,280.85
2018,8,12,16,0,691.0,128.0,2.8,25.3,526.0,327.42,236.07
2018,8,12,16,15,669.0,122.0,2.75,24.7,478.5,273.12,190.3
2018,8,12,16,30,647.0,116.0,2.7,24.1,431.0,221.01,146.47
2018,8,12,16,45,616.5,108.0,2.65,23.5,381.0,168.44,104.57
2018,8,12,17,0,586.0,100.0,2.6,22.9,331.0,119.53,70.42
2018,8,12,17,15,544.0,91.5,2.5,22.1,281.5,73.82,48.59
2018,8,12,17,30,502.0,83.0,2.4,21.3,232.0,59.59,46.31
2018,8,12,17,45,444.5,72.5,2.35,20.55,185.0,53.95,41.45
2018,8,12,18,0,387.0,62.0,2.3,19.8,138.0,46.57,34.83
2018,8,12,18,15,303.5,48.0,2.2,19.2,97.0,36.79,25.88
2018,8,12,18,30,220.0,34.0,2.1,18.6,56.0,26.58,15.66
2018,8,12,18,45,128.5,20.5,2.0,18.0,31.5,16.33,0.0
2018,8,12,19,0,37.0,7.0,1.9,17.4,7.0,6.67,0.0
2018,8,12,19,15,18.5,3.5,1.85,17.15,3.5,0.0,0.0
2018,8,12,19,30,0.0,0.0,1.8,16.9,0.0,0.0,0.0
2018,8,12,19,45,0.0,0.0,1.75,16.65,0.0,0.0,0.0
2018,8,12,20,0,0.0,0.0,1.7,16.4,0.0,0.0,0.0
2018,8,12,20,15,0.0,0.0,1.65,16.25,0.0,0.0,0.0
2018,8,12,20,30,0.0,0.0,1.6,16.1,0.0,0.0,0.0
2018,8,12,20,45,0.0,0.0,1.6,15.95,0.0,0.0,0.0
2018,8,12,21,0,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,8,12,21,15,0.0,0.0,1.55,15.65,0.0,0.0,0.0
2018,8,12,21,30,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,8,12,21,45,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,8,12,22,0,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,8,12,22,15,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,8,12,22,30,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,8,12,22,45,0.0,0.0,1.5,14.95,0.0,0.0,0.0
2018,8,12,23,0,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,8,12,23,15,0.0,0.0,1.5,14.75,0.0,0.0,0.0
2018,8,12,23,30,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,8,12,23,45,0.0,0.0,1.45,14.6,0.0,0.0,0.0
2018,8,13,0,0,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,8,13,0,15,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,8,13,0,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,8,13,0,45,0.0,0.0,1.4,14.25,0.0,0.0,0.0
2018,8,13,1,0,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,8,13,1,15,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,8,13,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,8,13,1,45,0.0,0.0,1.35,13.95,0.0,0.0,0.0
2018,8,13,2,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,8,13,2,15,0.0,0.0,1.3,13.85,0.0,0.0,0.0
2018,8,13,2,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,8,13,2,45,0.0,0.0,1.3,13.75,0.0,0.0,0.0
2018,8,13,3,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,8,13,3,15,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,8,13,3,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,8,13,3,45,0.0,0.0,1.25,13.45,0.0,0.0,0.0
2018,8,13,4,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,8,13,4,15,0.0,0.0,1.25,13.45,0.0,0.0,0.0
2018,8,13,4,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,8,13,4,45,0.0,0.0,1.3,13.55,0.0,0.0,0.0
2018,8,13,5,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,8,13,5,15,22.5,4.0,1.4,14.1,4.5,0.0,0.0
2018,8,13,5,30,45.0,8.0,1.5,14.6,9.0,16.98,0.0
2018,8,13,5,45,138.0,24.0,1.6,15.1,37.5,72.67,21.45
2018,8,13,6,0,231.0,40.0,1.7,15.6,66.0,134.03,96.6
2018,8,13,6,15,310.0,53.5,1.7,16.05,108.0,192.1,148.47
2018,8,13,6,30,389.0,67.0,1.7,16.5,150.0,259.22,206.52
2018,8,13,6,45,447.5,77.5,1.7,16.9,198.0,321.1,259.46
2018,8,13,7,0,506.0,88.0,1.7,17.3,246.0,392.42,318.17
2018,8,13,7,15,549.0,96.0,1.7,17.85,296.0,453.95,367.06
2018,8,13,7,30,592.0,104.0,1.7,18.4,346.0,518.37,416.38
2018,8,13,7,45,623.5,110.5,1.7,18.95,395.5,575.68,458.56
2018,8,13,8,0,655.0,117.0,1.7,19.5,445.0,634.03,500.1
2018,8,13,8,15,679.0,122.5,1.7,20.05,493.0,686.1,535.22
2018,8,13,8,30,703.0,128.0,1.7,20.6,541.0,737.88,568.7
2018,8,13,8,45,722.0,132.5,1.7,21.2,586.0,783.64,597.1
2018,8,13,9,0,741.0,137.0,1.7,21.8,631.0,828.12,624.09
2018,8,13,9,15,746.5,145.0,1.75,22.3,669.0,862.72,644.75
2018,8,13,9,30,752.0,153.0,1.8,22.8,707.0,894.74,663.59
2018,8,13,9,45,752.0,162.0,1.85,23.25,739.0,919.87,677.92
2018,8,13,10,0,752.0,171.0,1.9,23.7,771.0,941.9,690.25
2018,8,13,10,15,759.5,175.0,1.95,24.05,799.5,956.69,698.21
2018,8,13,10,30,767.0,179.0,2.0,24.4,828.0,974.32,708.14
2018,8,13,10,45,772.0,181.5,2.05,24.75,849.5,984.75,713.48
2018,8,13,11,0,777.0,184.0,2.1,25.1,871.0,991.94,716.91
2018,8,13,11,15,780.0,186.0,2.15,25.2,885.5,993.31,717.47
2018,8,13,11,30,783.0,188.0,2.2,25.3,900.0,991.38,716.1
2018,8,13,11,45,782.5,190.0,2.3,25.35,906.0,982.69,711.19
2018,8,13,12,0,782.0,192.0,2.4,25.4,912.0,970.81,704.34
2018,8,13,12,15,786.5,189.0,2.45,25.3,913.0,955.69,695.37
2018,8,13,12,30,791.0,186.0,2.5,25.2,914.0,937.42,684.41
2018,8,13,12,45,794.5,181.5,2.55,25.1,907.0,913.69,669.88
2018,8,13,13,0,798.0,177.0,2.6,25.0,900.0,887.01,653.38
2018,8,13,13,15,792.0,176.5,2.65,24.75,883.0,853.21,632.4
2018,8,13,13,30,786.0,176.0,2.7,24.5,866.0,817.23,609.77
2018,8,13,13,45,777.5,174.5,2.75,24.2,842.0,776.36,583.63
2018,8,13,14,0,769.0,173.0,2.8,23.9,818.0,733.9,554.85
2018,8,13,14,15,758.5,171.0,2.8,23.55,788.0,688.21,522.82
2018,8,13,14,30,748.0,169.0,2.8,23.2,758.0,640.73,488.74
2018,8,13,14,45,734.5,166.0,2.8,22.85,722.0,590.0,451.36
2018,8,13,15,0,721.0,163.0,2.8,22.5,686.0,539.08,412.76
2018,8,13,15,15,704.5,159.0,2.8,22.5,645.0,485.86,370.79
2018,8,13,15,30,688.0,155.0,2.8,22.5,604.0,433.28,328.17
2018,8,13,15,45,667.0,150.0,2.75,21.6,559.5,379.03,284.16
2018,8,13,16,0,646.0,145.0,2.7,20.7,515.0,326.45,240.28
2018,8,13,16,15,620.5,138.0,2.65,20.25,467.0,272.91,194.73
2018,8,13,16,30,595.0,131.0,2.6,19.8,419.0,222.08,151.69
2018,8,13,16,45,561.5,122.5,2.55,19.3,369.5,171.78,111.41
2018,8,13,17,0,528.0,114.0,2.5,18.8,320.0,125.11,78.67
2018,8,13,17,15,484.0,103.5,2.45,18.3,271.0,80.88,56.88
2018,8,13,17,30,440.0,93.0,2.4,17.8,222.0,66.88,53.37
2018,8,13,17,45,381.5,79.5,2.35,17.25,175.5,58.51,46.0
2018,8,13,18,0,323.0,66.0,2.3,16.7,129.0,49.7,38.0
2018,8,13,18,15,245.5,50.0,2.25,16.35,89.5,38.42,27.55
2018,8,13,18,30,168.0,34.0,2.2,16.0,50.0,26.62,15.56
2018,8,13,18,45,93.5,19.0,2.15,15.6,27.0,15.12,0.0
2018,8,13,19,0,19.0,4.0,2.1,15.2,4.0,3.81,0.0
2018,8,13,19,15,9.5,2.0,2.05,15.0,2.0,0.0,0.0
2018,8,13,19,30,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,8,13,19,45,0.0,0.0,1.95,14.65,0.0,0.0,0.0
2018,8,13,20,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,8,13,20,15,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,8,13,20,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,8,13,20,45,0.0,0.0,1.85,14.2,0.0,0.0,0.0
2018,8,13,21,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,8,13,21,15,0.0,0.0,1.8,14.05,0.0,0.0,0.0
2018,8,13,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,8,13,21,45,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,8,13,22,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,8,13,22,15,0.0,0.0,1.8,13.75,0.0,0.0,0.0
2018,8,13,22,30,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,8,13,22,45,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,8,13,23,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,8,13,23,15,0.0,0.0,1.8,13.65,0.0,0.0,0.0
2018,8,13,23,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,8,13,23,45,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,8,14,0,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,8,14,0,15,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,8,14,0,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,8,14,0,45,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,8,14,1,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,8,14,1,15,0.0,0.0,1.75,13.65,0.0,0.0,0.0
2018,8,14,1,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,8,14,1,45,0.0,0.0,1.7,13.75,0.0,0.0,0.0
2018,8,14,2,0,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,8,14,2,15,0.0,0.0,1.7,13.85,0.0,0.0,0.0
2018,8,14,2,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,8,14,2,45,0.0,0.0,1.65,13.95,0.0,0.0,0.0
2018,8,14,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,8,14,3,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,8,14,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,8,14,3,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2018,8,14,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,8,14,4,15,0.0,0.0,1.5,14.05,0.0,0.0,0.0
2018,8,14,4,30,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,8,14,4,45,0.0,0.0,1.55,14.15,0.0,0.0,0.0
2018,8,14,5,0,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,8,14,5,15,10.0,3.5,1.7,14.55,3.5,0.0,0.0
2018,8,14,5,30,20.0,7.0,1.8,14.9,7.0,10.82,0.0
2018,8,14,5,45,75.0,24.0,1.9,15.2,31.0,51.76,9.88
2018,8,14,6,0,130.0,41.0,2.0,15.5,55.0,97.05,69.17
2018,8,14,6,15,126.5,54.0,2.05,15.85,74.0,116.17,89.15
2018,8,14,6,30,123.0,67.0,2.1,16.2,93.0,135.33,107.31
2018,8,14,6,45,63.5,84.0,2.1,16.55,97.5,117.65,93.76
2018,8,14,7,0,4.0,101.0,2.1,16.9,102.0,100.64,79.25
2018,8,14,7,15,22.0,127.0,2.1,17.25,135.5,137.79,110.21
2018,8,14,7,30,40.0,153.0,2.1,17.6,169.0,184.48,148.36
2018,8,14,7,45,50.0,175.5,2.1,18.0,198.5,216.55,173.77
2018,8,14,8,0,60.0,198.0,2.1,18.4,228.0,249.33,199.33
2018,8,14,8,15,102.0,227.0,2.1,18.75,284.0,315.04,251.15
2018,8,14,8,30,144.0,256.0,2.1,19.1,340.0,395.4,312.7
2018,8,14,8,45,276.5,253.5,2.05,19.5,431.5,520.91,408.74
2018,8,14,9,0,409.0,251.0,2.0,19.9,523.0,655.36,506.83
2018,8,14,9,15,492.0,238.5,2.05,20.25,586.0,728.45,558.19
2018,8,14,9,30,575.0,226.0,2.1,20.6,649.0,803.79,610.39
2018,8,14,9,45,634.5,212.0,2.1,21.0,699.5,862.07,648.62
2018,8,14,10,0,694.0,198.0,2.1,21.4,750.0,915.07,681.5
2018,8,14,10,15,668.5,217.5,2.1,21.65,765.0,918.82,681.76
2018,8,14,10,30,643.0,237.0,2.1,21.9,780.0,918.69,680.07
2018,8,14,10,45,716.5,207.0,2.15,22.2,827.0,962.55,707.92
2018,8,14,11,0,790.0,177.0,2.2,22.5,874.0,997.7,729.38
2018,8,14,11,15,797.0,176.0,2.25,22.65,889.0,999.99,730.08
2018,8,14,11,30,804.0,175.0,2.3,22.8,904.0,998.91,729.07
2018,8,14,11,45,809.0,173.5,2.3,22.95,912.0,991.95,723.88
2018,8,14,12,0,814.0,172.0,2.3,23.1,920.0,981.64,716.69
2018,8,14,12,15,818.0,169.5,2.35,23.1,920.5,966.04,707.12
2018,8,14,12,30,822.0,167.0,2.4,23.1,921.0,947.2,695.51
2018,8,14,12,45,825.5,162.5,2.45,23.1,914.0,922.74,680.23
2018,8,14,13,0,829.0,158.0,2.5,23.1,907.0,895.22,662.91
2018,8,14,13,15,826.0,156.0,2.55,22.9,891.0,861.64,641.93
2018,8,14,13,30,823.0,154.0,2.6,22.7,875.0,825.58,619.1
2018,8,14,13,45,819.0,151.0,2.65,22.55,852.5,785.47,593.11
2018,8,14,14,0,815.0,148.0,2.7,22.4,830.0,743.31,565.16
2018,8,14,14,15,807.5,145.0,2.7,22.05,800.0,696.85,532.49
2018,8,14,14,30,800.0,142.0,2.7,21.7,770.0,649.03,497.97
2018,8,14,14,45,790.0,139.0,2.75,21.4,734.5,598.58,460.61
2018,8,14,15,0,780.0,136.0,2.8,21.1,699.0,547.44,421.55
2018,8,14,15,15,765.0,132.5,2.8,21.1,657.5,492.98,378.15
2018,8,14,15,30,750.0,129.0,2.8,21.1,616.0,435.95,331.6
2018,8,14,15,45,731.5,124.0,2.8,20.35,570.5,379.34,284.93
2018,8,14,16,0,713.0,119.0,2.8,19.6,525.0,324.0,237.91
2018,8,14,16,15,689.5,113.5,2.75,19.2,476.5,268.46,189.8
2018,8,14,16,30,666.0,108.0,2.7,18.8,428.0,215.27,143.97
2018,8,14,16,45,634.0,101.5,2.7,18.4,378.0,162.65,101.31
2018,8,14,17,0,602.0,95.0,2.7,18.0,328.0,113.86,67.24
2018,8,14,17,15,556.5,87.5,2.65,17.55,278.0,68.05,46.56
2018,8,14,17,30,511.0,80.0,2.6,17.1,228.0,57.55,45.33
2018,8,14,17,45,448.0,69.5,2.55,16.7,180.0,51.79,40.19
2018,8,14,18,0,385.0,59.0,2.5,16.3,132.0,44.44,33.42
2018,8,14,18,15,296.5,45.5,2.45,15.95,91.5,34.97,24.56
2018,8,14,18,30,208.0,32.0,2.4,15.6,51.0,25.1,13.96
2018,8,14,18,45,116.0,18.0,2.3,15.3,27.5,17.16,0.0
2018,8,14,19,0,24.0,4.0,2.2,15.0,4.0,3.81,0.0
2018,8,14,19,15,12.0,2.0,2.15,14.9,2.0,0.0,0.0
2018,8,14,19,30,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,8,14,19,45,0.0,0.0,2.05,14.7,0.0,0.0,0.0
2018,8,14,20,0,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,8,14,20,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2018,8,14,20,30,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,8,14,20,45,0.0,0.0,2.1,14.35,0.0,0.0,0.0
2018,8,14,21,0,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,8,14,21,15,0.0,0.0,2.05,14.25,0.0,0.0,0.0
2018,8,14,21,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,8,14,21,45,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,8,14,22,0,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,8,14,22,15,0.0,0.0,2.0,14.15,0.0,0.0,0.0
2018,8,14,22,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,8,14,22,45,0.0,0.0,1.95,14.1,0.0,0.0,0.0
2018,8,14,23,0,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,8,14,23,15,0.0,0.0,1.9,14.05,0.0,0.0,0.0
2018,8,14,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,8,14,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2018,8,15,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,8,15,0,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,8,15,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,8,15,0,45,0.0,0.0,1.75,13.95,0.0,0.0,0.0
2018,8,15,1,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,8,15,1,15,0.0,0.0,1.65,13.9,0.0,0.0,0.0
2018,8,15,1,30,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,8,15,1,45,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,8,15,2,0,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,8,15,2,15,0.0,0.0,1.55,13.9,0.0,0.0,0.0
2018,8,15,2,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,8,15,2,45,0.0,0.0,1.45,13.9,0.0,0.0,0.0
2018,8,15,3,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,8,15,3,15,0.0,0.0,1.4,13.95,0.0,0.0,0.0
2018,8,15,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,8,15,3,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2018,8,15,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,8,15,4,15,0.0,0.0,1.35,14.05,0.0,0.0,0.0
2018,8,15,4,30,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,8,15,4,45,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,8,15,5,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,8,15,5,15,1.0,1.5,1.5,14.55,1.5,0.0,0.0
2018,8,15,5,30,2.0,3.0,1.6,15.0,3.0,3.27,0.0
2018,8,15,5,45,1.0,12.5,1.7,15.4,12.5,11.85,0.0
2018,8,15,6,0,0.0,22.0,1.8,15.8,22.0,20.41,10.65
2018,8,15,6,15,0.0,37.5,1.75,16.2,37.5,34.99,23.53
2018,8,15,6,30,0.0,53.0,1.7,16.6,53.0,50.18,36.68
2018,8,15,6,45,1.0,73.0,1.7,16.95,73.5,70.58,54.03
2018,8,15,7,0,2.0,93.0,1.7,17.3,94.0,90.99,71.11
2018,8,15,7,15,5.0,110.5,1.7,17.75,112.5,109.94,86.66
2018,8,15,7,30,8.0,128.0,1.7,18.2,131.0,129.15,102.14
2018,8,15,7,45,15.5,151.0,1.65,18.65,158.0,157.56,124.91
2018,8,15,8,0,23.0,174.0,1.6,19.1,185.0,186.57,147.73
2018,8,15,8,15,99.0,207.0,1.6,19.55,263.5,301.18,239.32
2018,8,15,8,30,175.0,240.0,1.6,20.0,342.0,402.68,317.27
2018,8,15,8,45,212.0,258.0,1.6,20.4,391.5,458.82,358.26
2018,8,15,9,0,249.0,276.0,1.6,20.8,441.0,529.61,409.04
2018,8,15,9,15,317.5,274.0,1.65,21.25,498.0,595.38,456.4
2018,8,15,9,30,386.0,272.0,1.7,21.7,555.0,677.15,513.64
2018,8,15,9,45,614.5,194.0,1.75,22.15,670.0,823.74,617.98
2018,8,15,10,0,843.0,116.0,1.8,22.6,785.0,956.54,702.82
2018,8,15,10,15,851.5,117.0,1.85,22.9,814.0,976.28,712.83
2018,8,15,10,30,860.0,118.0,1.9,23.2,843.0,992.83,722.12
2018,8,15,10,45,866.5,118.5,1.95,23.55,865.0,1003.53,727.62
2018,8,15,11,0,873.0,119.0,2.0,23.9,887.0,1010.78,731.1
2018,8,15,11,15,877.0,119.5,2.05,24.05,902.0,1012.02,731.45
2018,8,15,11,30,881.0,120.0,2.1,24.2,917.0,1009.72,729.74
2018,8,15,11,45,883.5,119.5,2.2,24.35,924.0,1001.37,724.87
2018,8,15,12,0,886.0,119.0,2.3,24.5,931.0,989.54,717.87
2018,8,15,12,15,885.5,119.5,2.35,24.45,930.5,972.4,707.54
2018,8,15,12,30,885.0,120.0,2.4,24.4,930.0,951.97,695.14
2018,8,15,12,45,882.0,120.0,2.45,24.4,921.0,925.59,678.71
2018,8,15,13,0,879.0,120.0,2.5,24.4,912.0,896.26,660.31
2018,8,15,13,15,876.0,119.0,2.55,24.25,896.5,863.16,639.67
2018,8,15,13,30,873.0,118.0,2.6,24.1,881.0,827.41,617.06
2018,8,15,13,45,868.5,116.0,2.65,23.95,857.5,787.06,591.06
2018,8,15,14,0,864.0,114.0,2.7,23.8,834.0,744.51,563.22
2018,8,15,14,15,856.5,112.5,2.75,23.45,804.5,698.34,532.11
2018,8,15,14,30,849.0,111.0,2.8,23.1,775.0,650.61,497.83
2018,8,15,14,45,839.5,108.5,2.8,22.8,739.0,599.45,459.71
2018,8,15,15,0,830.0,106.0,2.8,22.5,703.0,547.38,419.74
2018,8,15,15,15,816.0,103.5,2.8,22.5,661.5,490.08,374.16
2018,8,15,15,30,802.0,101.0,2.8,22.5,620.0,434.65,328.58
2018,8,15,15,45,785.0,97.5,2.8,21.7,574.5,377.59,281.35
2018,8,15,16,0,768.0,94.0,2.8,20.9,529.0,321.52,233.47
2018,8,15,16,15,745.0,91.0,2.75,20.45,481.0,265.6,184.74
2018,8,15,16,30,722.0,88.0,2.7,20.0,433.0,211.87,138.27
2018,8,15,16,45,691.0,83.0,2.7,19.55,382.0,153.68,91.14
2018,8,15,17,0,660.0,78.0,2.7,19.1,331.0,102.84,56.15
2018,8,15,17,15,615.5,72.5,2.65,18.65,280.5,55.23,36.26
2018,8,15,17,30,571.0,67.0,2.6,18.2,230.0,46.98,35.85
2018,8,15,17,45,507.0,59.5,2.55,17.7,182.0,43.35,32.6
2018,8,15,18,0,443.0,52.0,2.5,17.2,134.0,39.55,29.0
2018,8,15,18,15,347.0,41.0,2.4,16.9,93.0,32.27,22.06
2018,8,15,18,30,251.0,30.0,2.3,16.6,52.0,24.58,12.96
2018,8,15,18,45,141.0,17.5,2.25,16.25,28.0,16.68,0.0
2018,8,15,19,0,31.0,5.0,2.2,15.9,4.0,0.0,0.0
2018,8,15,19,15,15.5,2.5,2.15,15.8,2.0,0.0,0.0
2018,8,15,19,30,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,8,15,19,45,0.0,0.0,2.05,15.55,0.0,0.0,0.0
2018,8,15,20,0,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,8,15,20,15,0.0,0.0,1.95,15.35,0.0,0.0,0.0
2018,8,15,20,30,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,8,15,20,45,0.0,0.0,1.85,15.2,0.0,0.0,0.0
2018,8,15,21,0,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,8,15,21,15,0.0,0.0,1.75,15.05,0.0,0.0,0.0
2018,8,15,21,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,8,15,21,45,0.0,0.0,1.65,14.95,0.0,0.0,0.0
2018,8,15,22,0,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,8,15,22,15,0.0,0.0,1.6,14.85,0.0,0.0,0.0
2018,8,15,22,30,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,8,15,22,45,0.0,0.0,1.55,14.75,0.0,0.0,0.0
2018,8,15,23,0,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,8,15,23,15,0.0,0.0,1.5,14.65,0.0,0.0,0.0
2018,8,15,23,30,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,8,15,23,45,0.0,0.0,1.5,14.55,0.0,0.0,0.0
2018,8,16,0,0,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,8,16,0,15,0.0,0.0,1.5,14.45,0.0,0.0,0.0
2018,8,16,0,30,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,8,16,0,45,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,8,16,1,0,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,8,16,1,15,0.0,0.0,1.5,14.35,0.0,0.0,0.0
2018,8,16,1,30,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,8,16,1,45,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,8,16,2,0,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,8,16,2,15,0.0,0.0,1.45,14.2,0.0,0.0,0.0
2018,8,16,2,30,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,8,16,2,45,0.0,0.0,1.35,14.05,0.0,0.0,0.0
2018,8,16,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,8,16,3,15,0.0,0.0,1.25,13.9,0.0,0.0,0.0
2018,8,16,3,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,8,16,3,45,0.0,0.0,1.15,13.65,0.0,0.0,0.0
2018,8,16,4,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,8,16,4,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2018,8,16,4,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,8,16,4,45,0.0,0.0,1.0,13.45,0.0,0.0,0.0
2018,8,16,5,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,8,16,5,15,32.0,4.0,1.1,13.95,4.5,0.0,0.0
2018,8,16,5,30,64.0,8.0,1.2,14.5,9.0,20.86,0.0
2018,8,16,5,45,100.5,15.0,1.35,15.0,22.5,49.97,0.0
2018,8,16,6,0,137.0,22.0,1.5,15.5,36.0,79.89,54.82
2018,8,16,6,15,102.0,28.0,1.5,15.95,42.0,73.62,54.36
2018,8,16,6,30,67.0,34.0,1.5,16.4,48.0,70.31,53.43
2018,8,16,6,45,33.5,46.0,1.45,16.9,53.0,60.64,45.92
2018,8,16,7,0,0.0,58.0,1.4,17.4,58.0,53.93,40.04
2018,8,16,7,15,0.0,76.0,1.45,17.9,76.0,71.2,54.38
2018,8,16,7,30,0.0,94.0,1.5,18.4,94.0,88.78,68.69
2018,8,16,7,45,12.5,128.0,1.5,18.95,134.0,131.45,103.59
2018,8,16,8,0,25.0,162.0,1.5,19.5,174.0,183.35,145.07
2018,8,16,8,15,197.5,177.0,1.5,20.0,290.5,355.09,283.45
2018,8,16,8,30,370.0,192.0,1.5,20.5,407.0,532.52,417.84
2018,8,16,8,45,597.5,145.0,1.55,21.05,525.0,692.22,534.44
2018,8,16,9,0,825.0,98.0,1.6,21.6,643.0,854.07,642.36
2018,8,16,9,15,835.0,101.0,1.6,22.15,682.5,882.18,656.41
2018,8,16,9,30,845.0,104.0,1.6,22.7,722.0,914.7,674.7
2018,8,16,9,45,849.5,108.5,1.6,23.25,755.5,940.88,688.61
2018,8,16,10,0,854.0,113.0,1.6,23.8,789.0,963.9,700.46
2018,8,16,10,15,862.5,114.0,1.6,24.3,818.0,983.78,710.45
2018,8,16,10,30,871.0,115.0,1.6,24.8,847.0,1000.43,718.43
2018,8,16,10,45,877.0,116.0,1.6,25.3,869.5,1011.2,722.79
2018,8,16,11,0,883.0,117.0,1.6,25.8,892.0,1018.48,725.13
2018,8,16,11,15,887.0,116.5,1.6,26.25,906.5,1018.62,723.31
2018,8,16,11,30,891.0,116.0,1.6,26.7,921.0,1015.2,719.5
2018,8,16,11,45,893.5,116.0,1.65,27.1,928.5,1007.24,713.91
2018,8,16,12,0,896.0,116.0,1.7,27.5,936.0,995.75,706.25
2018,8,16,12,15,894.5,116.5,1.8,27.7,934.5,977.44,695.63
2018,8,16,12,30,893.0,117.0,1.9,27.9,933.0,955.84,682.94
2018,8,16,12,45,889.0,118.5,2.0,28.05,924.0,929.78,667.46
2018,8,16,13,0,885.0,120.0,2.1,28.2,915.0,900.76,649.96
2018,8,16,13,15,850.5,134.0,2.15,28.1,887.0,855.05,621.56
2018,8,16,13,30,816.0,148.0,2.2,28.0,859.0,812.47,594.98
2018,8,16,13,45,842.0,131.5,2.3,27.85,847.5,780.11,575.33
2018,8,16,14,0,868.0,115.0,2.4,27.7,836.0,747.26,554.98
2018,8,16,14,15,861.5,112.5,2.4,27.5,806.0,700.58,523.55
2018,8,16,14,30,855.0,110.0,2.4,27.3,776.0,652.25,489.16
2018,8,16,14,45,846.0,107.0,2.45,27.05,740.0,600.56,451.66
2018,8,16,15,0,837.0,104.0,2.5,26.8,704.0,547.92,412.2
2018,8,16,15,15,823.0,101.5,2.5,26.8,662.0,490.17,367.17
2018,8,16,15,30,809.0,99.0,2.5,26.8,620.0,434.31,322.12
2018,8,16,15,45,792.5,95.5,2.5,25.95,574.5,377.0,275.6
2018,8,16,16,0,776.0,92.0,2.5,25.1,529.0,320.62,228.33
2018,8,16,16,15,754.5,88.0,2.45,24.5,480.5,263.72,179.7
2018,8,16,16,30,733.0,84.0,2.4,23.9,432.0,208.83,133.11
2018,8,16,16,45,702.5,79.5,2.4,23.3,381.5,154.59,90.04
2018,8,16,17,0,672.0,75.0,2.4,22.7,331.0,99.63,52.71
2018,8,16,17,15,628.5,69.5,2.35,21.95,280.0,51.38,39.06
2018,8,16,17,30,585.0,64.0,2.3,21.2,229.0,44.77,33.47
2018,8,16,17,45,521.5,56.5,2.2,20.4,180.5,41.02,30.18
2018,8,16,18,0,458.0,49.0,2.1,19.6,132.0,37.09,26.54
2018,8,16,18,15,360.5,38.5,2.05,19.0,91.0,30.16,19.99
2018,8,16,18,30,263.0,28.0,2.0,18.4,50.0,22.84,10.89
2018,8,16,18,45,148.0,16.5,1.95,17.8,27.0,15.73,0.0
2018,8,16,19,0,33.0,5.0,1.9,17.2,4.0,0.0,0.0
2018,8,16,19,15,16.5,2.5,1.8,17.0,2.0,0.0,0.0
2018,8,16,19,30,0.0,0.0,1.7,16.8,0.0,0.0,0.0
2018,8,16,19,45,0.0,0.0,1.65,16.6,0.0,0.0,0.0
2018,8,16,20,0,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,8,16,20,15,0.0,0.0,1.6,16.25,0.0,0.0,0.0
2018,8,16,20,30,0.0,0.0,1.6,16.1,0.0,0.0,0.0
2018,8,16,20,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2018,8,16,21,0,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,8,16,21,15,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,8,16,21,30,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,8,16,21,45,0.0,0.0,1.5,15.65,0.0,0.0,0.0
2018,8,16,22,0,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,8,16,22,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2018,8,16,22,30,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,8,16,22,45,0.0,0.0,1.35,15.3,0.0,0.0,0.0
2018,8,16,23,0,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,8,16,23,15,0.0,0.0,1.25,15.1,0.0,0.0,0.0
2018,8,16,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,8,16,23,45,0.0,0.0,1.1,14.95,0.0,0.0,0.0
2018,8,17,0,0,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,8,17,0,15,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,8,17,0,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,8,17,0,45,0.0,0.0,1.0,14.65,0.0,0.0,0.0
2018,8,17,1,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,8,17,1,15,0.0,0.0,1.0,14.55,0.0,0.0,0.0
2018,8,17,1,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,8,17,1,45,0.0,0.0,0.95,14.4,0.0,0.0,0.0
2018,8,17,2,0,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,8,17,2,15,0.0,0.0,0.9,14.25,0.0,0.0,0.0
2018,8,17,2,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,8,17,2,45,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,8,17,3,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,8,17,3,15,0.0,0.0,0.9,14.15,0.0,0.0,0.0
2018,8,17,3,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,8,17,3,45,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,8,17,4,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,8,17,4,15,0.0,0.0,0.9,14.15,0.0,0.0,0.0
2018,8,17,4,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,8,17,4,45,0.0,0.0,0.9,14.25,0.0,0.0,0.0
2018,8,17,5,0,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,8,17,5,15,35.0,4.0,0.95,14.8,4.5,0.0,0.0
2018,8,17,5,30,70.0,8.0,1.0,15.3,9.0,22.07,0.0
2018,8,17,5,45,199.5,19.5,1.0,15.75,37.0,82.51,0.0
2018,8,17,6,0,329.0,31.0,1.0,16.2,65.0,156.4,109.04
2018,8,17,6,15,419.5,40.0,1.0,16.8,108.5,220.19,167.72
2018,8,17,6,30,510.0,49.0,1.0,17.4,152.0,294.04,231.24
2018,8,17,6,45,548.0,58.0,1.0,17.95,198.0,351.61,280.59
2018,8,17,7,0,586.0,67.0,1.0,18.5,244.0,412.37,330.33
2018,8,17,7,15,648.0,68.5,1.0,19.15,299.0,481.18,384.11
2018,8,17,7,30,710.0,70.0,1.0,19.8,354.0,552.72,437.69
2018,8,17,7,45,739.5,74.0,1.0,20.5,405.0,611.02,478.95
2018,8,17,8,0,769.0,78.0,1.0,21.2,456.0,669.95,517.58
2018,8,17,8,15,791.0,80.5,1.0,21.9,505.0,721.5,549.85
2018,8,17,8,30,813.0,83.0,1.0,22.6,554.0,772.33,580.78
2018,8,17,8,45,829.0,86.0,1.0,23.35,599.5,811.19,602.83
2018,8,17,9,0,845.0,89.0,1.0,24.1,645.0,854.39,627.41
2018,8,17,9,15,857.5,90.5,1.05,24.85,685.5,890.66,647.74
2018,8,17,9,30,870.0,92.0,1.1,25.6,726.0,924.46,666.32
2018,8,17,9,45,880.0,93.0,1.15,26.3,761.5,952.62,681.32
2018,8,17,10,0,890.0,94.0,1.2,27.0,797.0,977.79,694.43
2018,8,17,10,15,896.5,96.0,1.25,27.5,826.0,997.43,704.67
2018,8,17,10,30,903.0,98.0,1.3,28.0,855.0,1013.65,712.9
2018,8,17,10,45,908.5,98.0,1.35,28.5,877.0,1023.15,717.13
2018,8,17,11,0,914.0,98.0,1.4,29.0,899.0,1029.05,719.34
2018,8,17,11,15,918.0,98.5,1.45,29.35,914.5,1030.32,719.3
2018,8,17,11,30,922.0,99.0,1.5,29.7,930.0,1027.88,717.18
2018,8,17,11,45,923.5,99.5,1.6,30.05,937.0,1019.26,712.17
2018,8,17,12,0,925.0,100.0,1.7,30.4,944.0,1006.99,705.0
2018,8,17,12,15,924.0,100.0,1.75,30.5,942.5,988.24,693.92
2018,8,17,12,30,923.0,100.0,1.8,30.6,941.0,966.07,680.8
2018,8,17,12,45,920.5,100.5,1.85,30.75,932.5,939.73,664.92
2018,8,17,13,0,918.0,101.0,1.9,30.9,924.0,910.27,647.03
2018,8,17,13,15,915.0,100.5,1.95,30.8,908.0,876.4,626.87
2018,8,17,13,30,912.0,100.0,2.0,30.7,892.0,839.74,604.71
2018,8,17,13,45,907.5,99.0,2.05,30.65,869.0,798.81,579.37
2018,8,17,14,0,903.0,98.0,2.1,30.6,846.0,755.55,552.16
2018,8,17,14,15,896.0,96.5,2.1,30.35,815.5,707.96,521.49
2018,8,17,14,30,889.0,95.0,2.1,30.1,785.0,658.67,487.09
2018,8,17,14,45,879.5,93.0,2.1,29.9,748.5,605.98,449.16
2018,8,17,15,0,870.0,91.0,2.1,29.7,712.0,552.3,409.3
2018,8,17,15,15,857.0,89.0,2.1,29.7,670.0,496.18,366.02
2018,8,17,15,30,844.0,87.0,2.1,29.7,628.0,439.95,321.24
2018,8,17,15,45,828.0,84.5,2.15,28.95,582.0,382.29,274.97
2018,8,17,16,0,812.0,82.0,2.2,28.2,536.0,321.27,224.67
2018,8,17,16,15,790.0,78.5,2.15,27.65,486.5,262.6,175.09
2018,8,17,16,30,768.0,75.0,2.1,27.1,437.0,205.96,127.56
2018,8,17,16,45,738.0,71.0,2.1,26.5,385.5,150.15,83.88
2018,8,17,17,0,708.0,67.0,2.1,25.9,334.0,97.81,49.79
2018,8,17,17,15,665.0,62.5,2.0,25.1,282.5,48.65,36.2
2018,8,17,17,30,622.0,58.0,1.9,24.3,231.0,40.25,29.13
2018,8,17,17,45,558.0,51.5,1.85,23.45,182.0,37.09,26.38
2018,8,17,18,0,494.0,45.0,1.8,22.6,133.0,33.8,23.33
2018,8,17,18,15,392.5,35.5,1.7,21.9,91.0,27.62,17.51
2018,8,17,18,30,291.0,26.0,1.6,21.2,49.0,21.12,8.71
2018,8,17,18,45,157.0,14.5,1.55,20.5,25.5,13.82,0.0
2018,8,17,19,0,23.0,3.0,1.5,19.8,2.0,0.0,0.0
2018,8,17,19,15,11.5,1.5,1.45,19.45,1.0,0.0,0.0
2018,8,17,19,30,0.0,0.0,1.4,19.1,0.0,0.0,0.0
2018,8,17,19,45,0.0,0.0,1.35,18.8,0.0,0.0,0.0
2018,8,17,20,0,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2018,8,17,20,15,0.0,0.0,1.3,18.3,0.0,0.0,0.0
2018,8,17,20,30,0.0,0.0,1.3,18.1,0.0,0.0,0.0
2018,8,17,20,45,0.0,0.0,1.25,17.9,0.0,0.0,0.0
2018,8,17,21,0,0.0,0.0,1.2,17.7,0.0,0.0,0.0
2018,8,17,21,15,0.0,0.0,1.15,17.55,0.0,0.0,0.0
2018,8,17,21,30,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,8,17,21,45,0.0,0.0,1.05,17.3,0.0,0.0,0.0
2018,8,17,22,0,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,8,17,22,15,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,8,17,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,8,17,22,45,0.0,0.0,0.95,16.9,0.0,0.0,0.0
2018,8,17,23,0,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,8,17,23,15,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,8,17,23,30,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,8,17,23,45,0.0,0.0,0.9,16.55,0.0,0.0,0.0
2018,8,18,0,0,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,8,18,0,15,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,8,18,0,30,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,8,18,0,45,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,8,18,1,0,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,8,18,1,15,0.0,0.0,0.9,15.95,0.0,0.0,0.0
2018,8,18,1,30,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,8,18,1,45,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,8,18,2,0,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,8,18,2,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,8,18,2,30,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,8,18,2,45,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,8,18,3,0,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,8,18,3,15,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,8,18,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,8,18,3,45,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,8,18,4,0,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,8,18,4,15,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,8,18,4,30,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,8,18,4,45,0.0,0.0,0.9,14.75,0.0,0.0,0.0
2018,8,18,5,0,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,8,18,5,15,36.0,4.5,0.95,15.25,4.5,0.0,0.0
2018,8,18,5,30,72.0,9.0,1.0,15.8,9.0,23.42,0.0
2018,8,18,5,45,207.5,20.5,1.1,16.35,37.5,84.88,0.0
2018,8,18,6,0,343.0,32.0,1.2,16.9,66.0,161.82,111.68
2018,8,18,6,15,438.0,41.0,1.15,17.55,111.5,228.26,173.22
2018,8,18,6,30,533.0,50.0,1.1,18.2,157.0,305.15,239.07
2018,8,18,6,45,593.5,56.5,1.1,18.85,208.0,372.09,295.61
2018,8,18,7,0,654.0,63.0,1.1,19.5,259.0,444.51,354.07
2018,8,18,7,15,695.0,68.0,1.1,20.45,312.0,506.23,401.52
2018,8,18,7,30,736.0,73.0,1.1,21.4,365.0,572.91,450.36
2018,8,18,7,45,765.0,76.5,1.1,22.35,417.0,631.55,491.06
2018,8,18,8,0,794.0,80.0,1.1,23.3,469.0,690.67,528.83
2018,8,18,8,15,815.5,83.0,1.1,24.1,519.0,743.49,561.27
2018,8,18,8,30,837.0,86.0,1.1,24.9,569.0,795.45,592.25
2018,8,18,8,45,853.5,88.5,1.1,25.7,615.5,834.88,614.14
2018,8,18,9,0,870.0,91.0,1.1,26.5,662.0,878.69,638.55
2018,8,18,9,15,869.5,99.5,1.2,27.1,701.0,911.78,657.6
2018,8,18,9,30,869.0,108.0,1.3,27.7,740.0,941.49,674.49
2018,8,18,9,45,861.0,119.0,1.35,28.35,771.0,963.29,685.49
2018,8,18,10,0,853.0,130.0,1.4,29.0,802.0,989.99,699.62
2018,8,18,10,15,861.0,132.0,1.45,29.4,831.5,1001.4,704.92
2018,8,18,10,30,869.0,134.0,1.5,29.8,861.0,1018.35,713.88
2018,8,18,10,45,874.0,136.0,1.6,30.2,883.5,1028.88,719.67
2018,8,18,11,0,879.0,138.0,1.7,30.6,906.0,1035.88,723.45
2018,8,18,11,15,882.5,139.0,1.75,30.85,921.0,1036.76,723.35
2018,8,18,11,30,886.0,140.0,1.8,31.1,936.0,1034.05,721.24
2018,8,18,11,45,887.0,140.5,1.85,31.35,942.5,1024.79,715.27
2018,8,18,12,0,888.0,141.0,1.9,31.6,949.0,1012.04,707.31
2018,8,18,12,15,884.0,142.5,1.95,31.6,946.5,992.06,695.7
2018,8,18,12,30,880.0,144.0,2.0,31.6,944.0,968.9,682.18
2018,8,18,12,45,873.0,147.0,2.05,31.65,934.0,941.42,665.79
2018,8,18,13,0,866.0,150.0,2.1,31.7,924.0,911.17,647.59
2018,8,18,13,15,862.5,148.0,2.15,31.55,907.0,881.47,630.15
2018,8,18,13,30,859.0,146.0,2.2,31.4,890.0,843.45,607.14
2018,8,18,13,45,854.0,144.0,2.25,31.3,866.5,801.88,581.44
2018,8,18,14,0,849.0,142.0,2.3,31.2,843.0,758.21,553.95
2018,8,18,14,15,841.0,139.5,2.3,30.95,812.0,710.11,521.39
2018,8,18,14,30,833.0,137.0,2.3,30.7,781.0,660.59,486.98
2018,8,18,14,45,822.5,134.0,2.35,30.45,744.5,607.95,449.58
2018,8,18,15,0,812.0,131.0,2.4,30.2,708.0,554.63,410.42
2018,8,18,15,15,797.0,127.5,2.4,30.2,665.0,498.25,367.21
2018,8,18,15,30,782.0,124.0,2.4,30.2,622.0,442.18,322.9
2018,8,18,15,45,764.0,119.0,2.35,29.4,575.5,380.95,274.4
2018,8,18,16,0,746.0,114.0,2.3,28.6,529.0,323.76,227.49
2018,8,18,16,15,722.5,108.5,2.3,28.0,479.5,266.22,179.58
2018,8,18,16,30,699.0,103.0,2.3,27.4,430.0,211.02,133.96
2018,8,18,16,45,665.0,97.0,2.25,26.75,378.0,156.64,92.09
2018,8,18,17,0,631.0,91.0,2.2,26.1,326.0,106.34,59.72
2018,8,18,17,15,582.5,83.0,2.05,25.2,274.0,58.6,44.67
2018,8,18,17,30,534.0,75.0,1.9,24.3,222.0,54.36,41.23
2018,8,18,17,45,465.0,65.0,1.8,23.4,173.0,48.87,36.47
2018,8,18,18,0,396.0,55.0,1.7,22.5,124.0,43.08,31.21
2018,8,18,18,15,297.5,41.0,1.65,21.6,83.0,31.75,20.88
2018,8,18,18,30,199.0,27.0,1.6,20.7,42.0,21.3,7.81
2018,8,18,18,45,105.5,14.5,1.5,19.85,22.0,13.82,0.0
2018,8,18,19,0,12.0,2.0,1.4,19.0,2.0,0.0,0.0
2018,8,18,19,15,6.0,1.0,1.4,18.6,1.0,0.0,0.0
2018,8,18,19,30,0.0,0.0,1.4,18.2,0.0,0.0,0.0
2018,8,18,19,45,0.0,0.0,1.4,17.75,0.0,0.0,0.0
2018,8,18,20,0,0.0,0.0,1.4,17.3,0.0,0.0,0.0
2018,8,18,20,15,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,8,18,20,30,0.0,0.0,1.4,16.9,0.0,0.0,0.0
2018,8,18,20,45,0.0,0.0,1.35,16.65,0.0,0.0,0.0
2018,8,18,21,0,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,8,18,21,15,0.0,0.0,1.3,16.25,0.0,0.0,0.0
2018,8,18,21,30,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,8,18,21,45,0.0,0.0,1.25,15.95,0.0,0.0,0.0
2018,8,18,22,0,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,8,18,22,15,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,8,18,22,30,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,8,18,22,45,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2018,8,18,23,0,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,8,18,23,15,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,8,18,23,30,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,8,18,23,45,0.0,0.0,1.1,15.15,0.0,0.0,0.0
2018,8,19,0,0,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,8,19,0,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,8,19,0,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,8,19,0,45,0.0,0.0,1.1,14.75,0.0,0.0,0.0
2018,8,19,1,0,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,8,19,1,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,8,19,1,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,8,19,1,45,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,8,19,2,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,8,19,2,15,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,8,19,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,8,19,2,45,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,8,19,3,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,8,19,3,15,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,8,19,3,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,8,19,3,45,0.0,0.0,1.1,13.75,0.0,0.0,0.0
2018,8,19,4,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,8,19,4,15,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,8,19,4,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,8,19,4,45,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,8,19,5,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,8,19,5,15,20.0,3.0,1.15,14.2,3.0,0.0,0.0
2018,8,19,5,30,40.0,6.0,1.2,14.7,6.0,13.96,0.0
2018,8,19,5,45,134.0,19.5,1.3,15.2,30.5,64.1,0.0
2018,8,19,6,0,228.0,33.0,1.4,15.7,55.0,125.55,86.18
2018,8,19,6,15,296.5,45.0,1.4,16.25,92.0,177.31,135.47
2018,8,19,6,30,365.0,57.0,1.4,16.8,129.0,237.19,187.92
2018,8,19,6,45,186.0,78.5,1.4,17.35,115.5,185.93,149.47
2018,8,19,7,0,7.0,100.0,1.4,17.9,102.0,101.9,79.83
2018,8,19,7,15,15.5,120.5,1.4,18.55,126.0,127.55,101.05
2018,8,19,7,30,24.0,141.0,1.4,19.2,150.0,153.96,122.26
2018,8,19,7,45,70.0,170.0,1.45,19.8,203.0,225.16,179.8
2018,8,19,8,0,116.0,199.0,1.5,20.4,256.0,303.42,241.1
2018,8,19,8,15,343.0,180.5,1.5,21.05,373.0,472.64,373.76
2018,8,19,8,30,570.0,162.0,1.5,21.7,490.0,667.61,516.47
2018,8,19,8,45,693.0,138.5,1.55,22.35,569.5,766.28,582.35
2018,8,19,9,0,816.0,115.0,1.6,23.0,649.0,865.65,646.11
2018,8,19,9,15,831.5,117.5,1.65,23.55,691.5,905.13,668.75
2018,8,19,9,30,847.0,120.0,1.7,24.1,734.0,942.28,690.26
2018,8,19,9,45,857.5,122.5,1.7,24.65,770.5,972.08,706.19
2018,8,19,10,0,868.0,125.0,1.7,25.2,807.0,990.24,714.67
2018,8,19,10,15,876.5,126.0,1.75,25.6,836.5,1010.09,725.49
2018,8,19,10,30,885.0,127.0,1.8,26.0,866.0,1026.63,734.24
2018,8,19,10,45,892.5,128.0,1.85,26.35,890.0,1038.72,740.47
2018,8,19,11,0,900.0,129.0,1.9,26.7,914.0,1047.25,744.61
2018,8,19,11,15,904.5,129.5,1.95,26.95,929.5,1048.6,744.74
2018,8,19,11,30,909.0,130.0,2.0,27.2,945.0,1046.28,742.79
2018,8,19,11,45,911.5,130.0,2.05,27.45,952.5,1037.79,737.14
2018,8,19,12,0,914.0,130.0,2.1,27.7,960.0,1025.68,729.4
2018,8,19,12,15,915.0,129.5,2.1,27.8,959.5,1008.06,718.15
2018,8,19,12,30,916.0,129.0,2.1,27.9,959.0,986.98,704.86
2018,8,19,12,45,916.5,127.0,2.15,28.0,950.5,960.62,688.81
