Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,19,13,0,917.0,125.0,2.2,28.1,942.0,931.02,670.67
2018,8,19,13,15,913.5,123.5,2.2,28.1,925.0,895.39,648.34
2018,8,19,13,30,910.0,122.0,2.2,28.1,908.0,857.03,624.11
2018,8,19,13,45,906.0,121.0,2.2,28.05,885.0,816.18,598.18
2018,8,19,14,0,902.0,120.0,2.2,28.0,862.0,772.95,570.4
2018,8,19,14,15,895.5,118.0,2.2,27.8,831.5,724.9,538.29
2018,8,19,14,30,889.0,116.0,2.2,27.6,801.0,675.11,503.19
2018,8,19,14,45,862.5,118.0,2.25,27.4,756.0,614.99,459.89
2018,8,19,15,0,836.0,120.0,2.3,27.2,711.0,555.77,415.89
2018,8,19,15,15,825.0,115.0,2.3,27.2,668.5,498.66,371.59
2018,8,19,15,30,814.0,110.0,2.3,27.2,626.0,441.39,325.7
2018,8,19,15,45,750.0,114.0,2.25,26.5,561.5,373.02,271.58
2018,8,19,16,0,686.0,118.0,2.2,25.8,497.0,307.22,218.65
2018,8,19,16,15,702.5,105.0,2.2,25.2,461.0,256.64,174.66
2018,8,19,16,30,719.0,92.0,2.2,24.6,425.0,203.82,128.9
2018,8,19,16,45,705.5,85.5,2.15,24.0,379.5,150.48,86.57
2018,8,19,17,0,692.0,79.0,2.1,23.4,334.0,98.68,52.7
2018,8,19,17,15,575.0,78.0,2.05,22.5,267.5,53.94,41.18
2018,8,19,17,30,458.0,77.0,2.0,21.6,201.0,56.22,43.31
2018,8,19,17,45,403.5,65.0,1.95,20.75,156.5,48.22,36.3
2018,8,19,18,0,349.0,53.0,1.9,19.9,112.0,40.22,29.06
2018,8,19,18,15,281.0,39.5,1.85,19.15,76.5,30.61,20.05
2018,8,19,18,30,213.0,26.0,1.8,18.4,41.0,21.55,6.63
2018,8,19,18,45,113.5,14.0,1.75,17.65,21.5,13.34,0.0
2018,8,19,19,0,14.0,2.0,1.7,16.9,2.0,0.0,0.0
2018,8,19,19,15,7.0,1.0,1.7,16.65,1.0,0.0,0.0
2018,8,19,19,30,0.0,0.0,1.7,16.4,0.0,0.0,0.0
2018,8,19,19,45,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,8,19,20,0,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,1.7,15.65,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,1.7,14.85,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,1.7,14.75,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,1.7,14.65,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,1.7,14.55,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,1.7,14.35,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,1.7,14.05,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,8,20,1,15,0.0,0.0,1.7,13.75,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,1.65,13.4,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,8,20,2,15,0.0,0.0,1.6,13.15,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,1.6,13.05,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,1.6,13.05,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,1.6,13.15,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,8,20,4,15,0.0,0.0,1.6,13.25,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,8,20,5,15,18.0,3.0,1.7,13.9,3.0,0.0,0.0
2018,8,20,5,30,36.0,6.0,1.8,14.3,6.0,13.12,0.0
2018,8,20,5,45,76.0,13.0,1.85,14.7,18.5,40.09,0.0
2018,8,20,6,0,116.0,20.0,1.9,15.1,31.0,71.29,46.71
2018,8,20,6,15,180.0,34.0,1.9,15.55,63.5,119.04,90.33
2018,8,20,6,30,244.0,48.0,1.9,16.0,96.0,173.47,137.89
2018,8,20,6,45,122.0,50.5,1.9,16.45,74.5,120.36,96.24
2018,8,20,7,0,0.0,53.0,1.9,16.9,53.0,49.26,36.13
2018,8,20,7,15,0.0,65.5,1.85,17.4,65.5,60.93,45.9
2018,8,20,7,30,0.0,78.0,1.8,17.9,78.0,72.83,55.63
2018,8,20,7,45,0.5,101.0,1.8,18.45,101.0,95.75,74.28
2018,8,20,8,0,1.0,124.0,1.8,19.0,124.0,118.82,92.71
2018,8,20,8,15,124.5,164.5,1.75,19.5,235.5,273.76,219.78
2018,8,20,8,30,248.0,205.0,1.7,20.0,347.0,435.5,345.1
2018,8,20,8,45,511.5,166.0,1.7,20.5,489.5,636.52,496.69
2018,8,20,9,0,775.0,127.0,1.7,21.0,632.0,842.87,638.27
2018,8,20,9,15,792.5,129.5,1.75,21.5,674.5,883.02,660.82
2018,8,20,9,30,810.0,132.0,1.8,22.0,717.0,921.06,683.47
2018,8,20,9,45,815.0,137.5,1.8,22.45,751.0,948.07,698.24
2018,8,20,10,0,820.0,143.0,1.8,22.9,785.0,971.98,711.02
2018,8,20,10,15,829.5,144.5,1.85,23.25,814.5,992.73,722.69
2018,8,20,10,30,839.0,146.0,1.9,23.6,844.0,1010.26,732.38
2018,8,20,10,45,845.5,147.0,1.9,23.95,866.5,1020.89,737.12
2018,8,20,11,0,852.0,148.0,1.9,24.3,889.0,1028.04,739.84
2018,8,20,11,15,856.5,148.0,1.95,24.5,903.5,1028.55,739.62
2018,8,20,11,30,861.0,148.0,2.0,24.7,918.0,1016.39,731.57
2018,8,20,11,45,863.0,148.5,2.05,24.9,925.0,1008.15,726.24
2018,8,20,12,0,865.0,149.0,2.1,25.1,932.0,996.48,718.77
2018,8,20,12,15,868.5,146.5,2.15,25.1,932.0,979.91,708.82
2018,8,20,12,30,872.0,144.0,2.2,25.1,932.0,959.99,696.8
2018,8,20,12,45,875.0,141.0,2.25,25.15,925.0,935.83,681.91
2018,8,20,13,0,878.0,138.0,2.3,25.2,918.0,908.46,664.9
2018,8,20,13,15,875.0,136.0,2.35,25.1,901.0,873.86,643.42
2018,8,20,13,30,872.0,134.0,2.4,25.0,884.0,836.61,620.01
2018,8,20,13,45,867.0,132.0,2.45,24.9,860.5,795.35,593.61
2018,8,20,14,0,862.0,130.0,2.5,24.8,837.0,751.92,565.4
2018,8,20,14,15,854.5,127.5,2.5,24.55,806.0,704.36,532.37
2018,8,20,14,30,847.0,125.0,2.5,24.3,775.0,655.41,497.15
2018,8,20,14,45,837.5,121.5,2.5,24.05,738.0,602.16,457.83
2018,8,20,15,0,828.0,118.0,2.5,23.8,701.0,548.09,416.65
2018,8,20,15,15,810.0,116.0,2.5,23.8,657.0,490.78,371.33
2018,8,20,15,30,792.0,114.0,2.5,23.8,613.0,434.06,325.1
2018,8,20,15,45,776.5,108.0,2.5,23.15,566.5,375.53,276.91
2018,8,20,16,0,761.0,102.0,2.5,22.5,520.0,317.9,228.02
2018,8,20,16,15,737.5,97.5,2.45,21.95,470.5,257.08,176.04
2018,8,20,16,30,714.0,93.0,2.4,21.4,421.0,201.89,129.17
2018,8,20,16,45,689.5,85.5,2.4,20.85,371.0,146.66,85.43
2018,8,20,17,0,665.0,78.0,2.4,20.3,321.0,94.35,51.35
2018,8,20,17,15,622.5,71.0,2.35,19.6,270.0,48.68,37.11
2018,8,20,17,30,580.0,64.0,2.3,18.9,219.0,45.61,34.51
2018,8,20,17,45,517.0,55.5,2.25,18.25,170.5,41.02,30.39
2018,8,20,18,0,454.0,47.0,2.2,17.6,122.0,36.21,25.83
2018,8,20,18,15,346.5,36.0,2.15,17.05,81.5,28.72,18.52
2018,8,20,18,30,239.0,25.0,2.1,16.5,41.0,20.82,4.34
2018,8,20,18,45,127.0,14.0,2.05,15.95,21.5,13.34,0.0
2018,8,20,19,0,15.0,3.0,2.0,15.4,2.0,0.0,0.0
2018,8,20,19,15,7.5,1.5,1.95,15.2,1.0,0.0,0.0
2018,8,20,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,1.9,14.75,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,1.85,14.4,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,1.75,14.15,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,1.65,13.9,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,1.6,13.55,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,1.5,13.55,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,1.55,13.65,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,1.6,13.75,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,1.6,13.75,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,1.6,13.65,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,1.65,13.85,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,1.65,13.95,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,8,21,5,15,0.0,0.5,1.6,14.2,0.5,0.0,0.0
2018,8,21,5,30,0.0,1.0,1.6,14.4,1.0,0.95,0.0
2018,8,21,5,45,88.5,14.0,1.65,14.65,22.0,36.38,0.0
2018,8,21,6,0,177.0,27.0,1.7,14.9,43.0,101.59,67.55
2018,8,21,6,15,102.0,24.5,1.65,15.2,35.0,76.5,56.44
2018,8,21,6,30,27.0,22.0,1.6,15.5,27.0,34.83,23.76
2018,8,21,6,45,13.5,37.5,1.55,15.85,40.0,42.1,30.29
2018,8,21,7,0,0.0,53.0,1.5,16.2,53.0,49.26,36.31
2018,8,21,7,15,0.0,62.0,1.45,16.65,62.0,57.66,43.3
2018,8,21,7,30,0.0,71.0,1.4,17.1,71.0,66.06,50.16
2018,8,21,7,45,0.0,89.5,1.35,17.55,89.5,83.91,64.73
2018,8,21,8,0,0.0,108.0,1.3,18.0,108.0,101.97,79.21
2018,8,21,8,15,4.0,138.5,1.3,18.5,141.0,135.31,105.98
2018,8,21,8,30,8.0,169.0,1.3,19.0,174.0,169.14,132.57
2018,8,21,8,45,41.0,219.0,1.25,19.5,245.5,258.92,203.35
2018,8,21,9,0,74.0,269.0,1.2,20.0,317.0,343.12,267.14
2018,8,21,9,15,147.0,296.0,1.2,20.45,399.5,452.86,349.15
2018,8,21,9,30,220.0,323.0,1.2,20.9,482.0,552.91,420.99
2018,8,21,9,45,358.0,300.5,1.25,21.35,573.5,676.13,509.12
2018,8,21,10,0,496.0,278.0,1.3,21.8,665.0,803.93,596.51
2018,8,21,10,15,640.0,229.0,1.35,22.15,748.0,902.77,662.9
2018,8,21,10,30,784.0,180.0,1.4,22.5,831.0,991.37,717.54
2018,8,21,10,45,788.5,182.5,1.45,22.85,852.0,1001.08,721.56
2018,8,21,11,0,793.0,185.0,1.5,23.2,873.0,1007.43,724.58
2018,8,21,11,15,794.0,187.5,1.55,23.45,886.0,1006.89,723.68
2018,8,21,11,30,795.0,190.0,1.6,23.7,899.0,1002.96,720.85
2018,8,21,11,45,793.5,193.0,1.65,23.9,905.0,993.71,714.93
2018,8,21,12,0,792.0,196.0,1.7,24.1,911.0,981.21,707.1
2018,8,21,12,15,787.5,198.0,1.75,24.2,908.5,961.7,695.16
2018,8,21,12,30,783.0,200.0,1.8,24.3,906.0,939.29,681.42
2018,8,21,12,45,774.5,202.5,1.9,24.35,895.0,915.32,667.35
2018,8,21,13,0,766.0,205.0,2.0,24.4,884.0,884.15,648.42
2018,8,21,13,15,760.0,204.0,2.05,24.35,867.0,849.44,626.76
2018,8,21,13,30,754.0,203.0,2.1,24.3,850.0,812.62,603.19
2018,8,21,13,45,745.5,201.5,2.15,24.2,826.0,771.49,575.78
2018,8,21,14,0,737.0,200.0,2.2,24.1,802.0,728.86,546.74
2018,8,21,14,15,724.5,197.5,2.2,23.9,770.5,681.3,513.46
2018,8,21,14,30,712.0,195.0,2.2,23.7,739.0,633.07,478.91
2018,8,21,14,45,695.5,190.5,2.25,23.45,700.5,580.28,440.49
2018,8,21,15,0,679.0,186.0,2.3,23.2,662.0,527.77,401.09
2018,8,21,15,15,661.0,180.5,2.3,23.2,620.0,474.2,359.21
2018,8,21,15,30,643.0,175.0,2.3,23.2,578.0,421.6,316.93
2018,8,21,15,45,616.5,169.0,2.3,22.5,531.5,366.74,272.77
2018,8,21,16,0,590.0,163.0,2.3,21.8,485.0,313.48,228.89
2018,8,21,16,15,554.5,156.0,2.3,21.25,435.5,260.44,184.94
2018,8,21,16,30,519.0,149.0,2.3,20.7,386.0,211.26,144.8
2018,8,21,16,45,477.0,138.5,2.25,20.15,335.5,162.6,107.73
2018,8,21,17,0,435.0,128.0,2.2,19.6,285.0,118.99,79.62
2018,8,21,17,15,384.5,112.5,2.15,19.0,235.0,80.43,64.85
2018,8,21,17,30,334.0,97.0,2.1,18.4,185.0,71.04,56.78
2018,8,21,17,45,272.0,78.5,2.05,17.8,139.5,58.74,45.87
2018,8,21,18,0,210.0,60.0,2.0,17.2,94.0,47.79,35.83
2018,8,21,18,15,143.0,39.5,1.95,16.85,59.0,32.15,21.23
2018,8,21,18,30,76.0,19.0,1.9,16.5,24.0,15.94,0.0
2018,8,21,18,45,38.0,9.5,1.8,16.2,12.0,9.05,0.0
2018,8,21,19,0,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,8,21,19,15,0.0,0.0,1.65,15.75,0.0,0.0,0.0
2018,8,21,19,30,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,1.45,15.25,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,1.3,14.95,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,1.15,14.45,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,1.1,13.65,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,1.1,13.55,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,1.05,13.4,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,1.0,13.25,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,1.0,13.15,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,1.0,13.05,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,1.05,13.05,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,1.1,13.15,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,1.05,13.3,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,8,22,5,15,3.5,1.0,1.0,14.05,1.0,0.0,0.0
2018,8,22,5,30,7.0,2.0,1.0,14.5,2.0,1.91,0.0
2018,8,22,5,45,16.5,11.0,1.0,15.0,12.0,14.77,0.0
2018,8,22,6,0,26.0,20.0,1.0,15.5,22.0,31.42,17.34
2018,8,22,6,15,41.5,35.5,1.0,15.9,42.0,55.99,40.14
2018,8,22,6,30,57.0,51.0,1.0,16.3,62.0,81.79,62.77
2018,8,22,6,45,34.5,69.0,1.0,16.75,76.0,87.12,67.96
2018,8,22,7,0,12.0,87.0,1.0,17.2,90.0,90.72,70.97
2018,8,22,7,15,7.5,102.5,0.95,17.65,104.5,103.61,81.47
2018,8,22,7,30,3.0,118.0,0.9,18.1,119.0,116.04,91.24
2018,8,22,7,45,8.5,141.5,0.9,18.55,145.5,143.43,113.2
2018,8,22,8,0,14.0,165.0,0.9,19.0,172.0,171.25,135.05
2018,8,22,8,15,29.5,194.5,0.95,19.5,211.0,223.54,176.08
2018,8,22,8,30,45.0,224.0,1.0,20.0,250.0,268.5,210.39
2018,8,22,8,45,80.0,256.0,1.0,20.5,306.0,333.75,259.93
2018,8,22,9,0,115.0,288.0,1.0,21.0,362.0,413.85,318.78
2018,8,22,9,15,196.5,302.5,1.05,21.5,439.5,505.45,385.98
2018,8,22,9,30,278.0,317.0,1.1,22.0,517.0,614.3,462.71
2018,8,22,9,45,500.5,252.5,1.15,22.55,634.0,773.48,575.16
2018,8,22,10,0,723.0,188.0,1.2,23.1,751.0,932.31,678.9
2018,8,22,10,15,764.5,177.0,1.3,23.5,792.0,969.23,699.84
2018,8,22,10,30,806.0,166.0,1.4,23.9,833.0,998.36,717.31
2018,8,22,10,45,816.5,164.5,1.45,24.3,855.5,1009.98,723.1
2018,8,22,11,0,827.0,163.0,1.5,24.7,878.0,1018.23,727.1
2018,8,22,11,15,833.5,162.5,1.6,25.0,893.5,1020.06,728.27
2018,8,22,11,30,840.0,162.0,1.7,25.3,909.0,1018.36,727.39
2018,8,22,11,45,845.0,160.5,1.75,25.55,917.0,1010.6,722.25
2018,8,22,12,0,850.0,159.0,1.8,25.8,925.0,999.32,715.06
2018,8,22,12,15,849.5,159.0,1.85,25.9,923.5,980.86,703.86
2018,8,22,12,30,849.0,159.0,1.9,26.0,922.0,959.14,690.67
2018,8,22,12,45,846.5,159.0,2.0,26.05,913.0,932.48,674.98
2018,8,22,13,0,844.0,159.0,2.1,26.1,904.0,902.9,657.27
2018,8,22,13,15,841.5,156.5,2.15,26.05,887.5,868.11,635.75
2018,8,22,13,30,839.0,154.0,2.2,26.0,871.0,830.74,612.34
2018,8,22,13,45,835.0,151.5,2.25,25.9,848.0,789.82,586.39
2018,8,22,14,0,831.0,149.0,2.3,25.8,825.0,746.79,558.04
2018,8,22,14,15,823.0,146.0,2.35,25.6,794.0,698.64,524.76
2018,8,22,14,30,815.0,143.0,2.4,25.4,763.0,649.14,489.58
2018,8,22,14,45,804.5,138.5,2.4,25.2,725.5,595.69,450.28
2018,8,22,15,0,794.0,134.0,2.4,25.0,688.0,541.62,409.31
2018,8,22,15,15,777.5,130.5,2.4,25.0,645.0,485.27,365.04
2018,8,22,15,30,761.0,127.0,2.4,25.0,602.0,426.52,317.7
2018,8,22,15,45,740.5,122.5,2.4,24.2,555.0,368.69,270.63
2018,8,22,16,0,720.0,118.0,2.4,23.4,508.0,312.38,223.43
2018,8,22,16,15,692.5,112.5,2.4,22.8,458.0,255.34,175.15
2018,8,22,16,30,665.0,107.0,2.4,22.2,408.0,201.18,129.98
2018,8,22,16,45,628.0,100.0,2.35,21.6,356.0,147.79,88.96
2018,8,22,17,0,591.0,93.0,2.3,21.0,304.0,98.92,58.53
2018,8,22,17,15,539.5,84.5,2.25,20.25,253.0,60.12,46.95
2018,8,22,17,30,488.0,76.0,2.2,19.5,202.0,56.35,43.76
2018,8,22,17,45,415.5,64.0,2.15,18.75,154.0,47.84,36.2
2018,8,22,18,0,343.0,52.0,2.1,18.0,106.0,39.76,28.74
2018,8,22,18,15,242.0,37.0,2.0,17.45,68.0,28.84,18.22
2018,8,22,18,30,141.0,22.0,1.9,16.9,30.0,17.44,0.0
2018,8,22,18,45,70.5,11.0,1.85,16.4,15.0,10.48,0.0
2018,8,22,19,0,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,8,22,19,15,0.0,0.0,1.75,15.65,0.0,0.0,0.0
2018,8,22,19,30,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,1.65,15.15,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,1.55,14.75,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,1.45,14.45,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,1.35,14.2,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,1.1,13.25,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,1.1,13.15,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,1.1,13.05,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,1.15,12.95,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,8,23,5,15,9.5,2.0,1.3,13.25,2.0,0.0,0.0
2018,8,23,5,30,19.0,4.0,1.4,13.9,4.0,0.0,0.0
2018,8,23,5,45,26.0,14.5,1.5,14.55,16.0,20.57,0.0
2018,8,23,6,0,33.0,25.0,1.6,15.2,28.0,40.88,23.7
2018,8,23,6,15,23.5,44.5,1.65,15.65,47.5,56.13,40.37
2018,8,23,6,30,14.0,64.0,1.7,16.1,67.0,69.87,52.94
2018,8,23,6,45,30.5,85.0,1.7,16.55,93.5,104.83,82.76
2018,8,23,7,0,47.0,106.0,1.7,17.0,120.0,137.23,110.1
2018,8,23,7,15,50.0,127.5,1.7,17.45,144.5,163.75,131.88
2018,8,23,7,30,53.0,149.0,1.7,17.9,169.0,190.36,153.21
2018,8,23,7,45,60.5,172.0,1.65,18.3,198.5,221.95,178.13
2018,8,23,8,0,68.0,195.0,1.6,18.7,228.0,253.98,202.85
2018,8,23,8,15,87.5,220.0,1.6,19.15,267.0,298.03,236.8
2018,8,23,8,30,107.0,245.0,1.6,19.6,306.0,343.27,270.89
2018,8,23,8,45,154.0,266.5,1.55,20.0,362.0,421.27,329.6
2018,8,23,9,0,201.0,288.0,1.5,20.4,418.0,489.86,379.54
2018,8,23,9,15,306.0,284.0,1.55,20.8,496.0,597.85,458.66
2018,8,23,9,30,411.0,280.0,1.6,21.2,574.0,710.38,537.85
2018,8,23,9,45,541.5,250.5,1.6,21.55,658.5,810.48,606.89
2018,8,23,10,0,672.0,221.0,1.6,21.9,743.0,918.11,677.95
2018,8,23,10,15,681.0,225.0,1.65,22.2,771.0,938.75,688.98
2018,8,23,10,30,690.0,229.0,1.7,22.5,799.0,956.57,699.23
2018,8,23,10,45,696.0,232.5,1.75,22.8,820.5,967.9,705.39
2018,8,23,11,0,702.0,236.0,1.8,23.1,842.0,976.15,709.73
2018,8,23,11,15,705.5,238.0,1.85,23.3,855.5,977.19,709.86
2018,8,23,11,30,709.0,240.0,1.9,23.5,869.0,975.08,708.16
2018,8,23,11,45,709.0,242.0,1.95,23.7,875.0,966.36,702.36
2018,8,23,12,0,709.0,244.0,2.0,23.9,881.0,954.6,694.75
2018,8,23,12,15,706.5,245.0,2.05,23.95,879.0,936.48,683.51
2018,8,23,12,30,704.0,246.0,2.1,24.0,877.0,915.62,670.55
2018,8,23,12,45,698.0,247.0,2.15,24.05,867.0,888.98,653.37
2018,8,23,13,0,692.0,248.0,2.2,24.1,857.0,860.06,634.53
2018,8,23,13,15,686.5,245.5,2.25,23.95,840.0,826.14,612.68
2018,8,23,13,30,681.0,243.0,2.3,23.8,823.0,790.34,589.21
2018,8,23,13,45,673.0,239.0,2.35,23.7,798.5,749.55,561.76
2018,8,23,14,0,665.0,235.0,2.4,23.6,774.0,707.49,532.87
2018,8,23,14,15,654.0,230.5,2.4,23.35,743.5,661.89,500.85
2018,8,23,14,30,643.0,226.0,2.4,23.1,713.0,615.73,467.66
2018,8,23,14,45,629.0,219.5,2.45,22.85,676.5,565.7,431.02
2018,8,23,15,0,615.0,213.0,2.5,22.6,640.0,515.89,393.48
2018,8,23,15,15,596.0,206.0,2.5,22.6,598.5,462.72,351.88
2018,8,23,15,30,577.0,199.0,2.5,22.6,557.0,411.63,310.84
2018,8,23,15,45,553.5,190.0,2.5,21.85,511.5,358.65,268.29
2018,8,23,16,0,530.0,181.0,2.5,21.1,466.0,307.81,226.51
2018,8,23,16,15,500.0,170.0,2.5,20.5,418.0,256.18,183.85
2018,8,23,16,30,470.0,159.0,2.5,19.9,370.0,207.9,144.56
2018,8,23,16,45,432.5,145.0,2.5,19.35,320.5,159.93,108.1
2018,8,23,17,0,395.0,131.0,2.5,18.8,271.0,116.6,80.08
2018,8,23,17,15,348.0,114.5,2.45,18.25,223.0,82.29,66.68
2018,8,23,17,30,301.0,98.0,2.4,17.7,175.0,75.32,60.65
2018,8,23,17,45,242.5,78.0,2.35,17.15,130.5,61.04,47.9
2018,8,23,18,0,184.0,58.0,2.3,16.6,86.0,46.23,34.42
2018,8,23,18,15,123.0,37.5,2.25,16.3,53.0,30.54,19.45
2018,8,23,18,30,62.0,17.0,2.2,16.0,20.0,14.3,0.0
2018,8,23,18,45,31.0,8.5,2.15,15.7,10.0,8.1,0.0
2018,8,23,19,0,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,8,23,19,15,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,8,23,19,30,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,2.05,15.05,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,1.95,14.65,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,1.9,14.55,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,1.85,14.45,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,1.75,14.35,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,1.65,14.25,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,1.6,14.15,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,1.6,14.05,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,1.6,13.95,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,1.55,13.9,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,1.5,13.85,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,1.45,13.7,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,1.4,13.55,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,1.35,13.45,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,8,24,5,15,3.5,1.0,1.45,13.7,1.0,0.0,0.0
2018,8,24,5,30,7.0,2.0,1.6,14.0,2.0,0.0,0.0
2018,8,24,5,45,4.5,10.0,1.7,14.3,10.0,10.7,0.0
2018,8,24,6,0,2.0,18.0,1.8,14.6,18.0,17.33,6.78
2018,8,24,6,15,1.0,33.0,1.8,14.95,33.0,31.21,20.16
2018,8,24,6,30,0.0,48.0,1.8,15.3,48.0,45.58,32.8
2018,8,24,6,45,0.5,68.0,1.8,15.65,68.0,65.9,50.26
2018,8,24,7,0,1.0,88.0,1.8,16.0,88.0,86.11,67.37
2018,8,24,7,15,2.5,105.0,1.8,16.5,106.0,103.59,81.83
2018,8,24,7,30,4.0,122.0,1.8,17.0,124.0,121.19,96.1
2018,8,24,7,45,14.5,148.5,1.75,17.45,155.5,155.33,123.88
2018,8,24,8,0,25.0,175.0,1.7,17.9,187.0,190.34,151.78
2018,8,24,8,15,93.5,208.5,1.65,18.4,260.0,289.61,231.58
2018,8,24,8,30,162.0,242.0,1.6,18.9,333.0,396.72,314.16
2018,8,24,8,45,391.5,212.0,1.55,19.4,457.5,586.96,459.08
2018,8,24,9,0,621.0,182.0,1.5,19.9,582.0,772.82,591.5
2018,8,24,9,15,668.5,180.5,1.5,20.4,636.0,831.7,627.3
2018,8,24,9,30,716.0,179.0,1.5,20.9,690.0,890.25,663.25
2018,8,24,9,45,709.0,192.5,1.5,21.35,720.0,912.41,674.7
2018,8,24,10,0,702.0,206.0,1.5,21.8,750.0,931.18,684.35
2018,8,24,10,15,713.0,209.5,1.55,22.2,779.5,953.63,697.24
2018,8,24,10,30,724.0,213.0,1.6,22.6,809.0,973.19,708.25
2018,8,24,10,45,733.0,214.5,1.65,23.0,831.5,985.6,714.75
2018,8,24,11,0,742.0,216.0,1.7,23.4,854.0,994.83,719.41
2018,8,24,11,15,747.0,216.5,1.75,23.65,868.0,995.75,719.34
2018,8,24,11,30,752.0,217.0,1.8,23.9,882.0,993.38,717.38
2018,8,24,11,45,754.5,217.5,1.85,24.15,889.0,985.25,711.91
2018,8,24,12,0,757.0,218.0,1.9,24.4,896.0,973.88,704.52
2018,8,24,12,15,752.5,220.0,1.95,24.5,893.0,954.21,692.31
2018,8,24,12,30,748.0,222.0,2.0,24.6,890.0,931.7,678.34
2018,8,24,12,45,739.5,224.5,2.1,24.65,879.0,903.38,661.2
2018,8,24,13,0,731.0,227.0,2.2,24.7,868.0,872.74,642.4
2018,8,24,13,15,726.5,224.0,2.25,24.65,851.0,838.03,619.99
2018,8,24,13,30,722.0,221.0,2.3,24.6,834.0,801.25,595.77
2018,8,24,13,45,714.5,218.0,2.35,24.5,810.0,760.32,568.32
2018,8,24,14,0,707.0,215.0,2.4,24.4,786.0,717.92,539.28
2018,8,24,14,15,695.5,211.5,2.45,24.15,755.0,671.13,506.73
2018,8,24,14,30,684.0,208.0,2.5,23.9,724.0,623.68,472.86
2018,8,24,14,45,669.5,202.5,2.5,23.7,686.5,572.29,434.91
2018,8,24,15,0,655.0,197.0,2.5,23.5,649.0,521.07,396.05
2018,8,24,15,15,636.5,190.5,2.5,23.5,607.0,467.5,354.09
2018,8,24,15,30,618.0,184.0,2.5,23.5,565.0,415.06,311.88
2018,8,24,15,45,593.5,176.0,2.5,22.8,518.5,359.47,267.16
2018,8,24,16,0,569.0,168.0,2.5,22.1,472.0,307.01,223.88
2018,8,24,16,15,538.0,158.5,2.45,21.6,423.0,254.23,180.07
2018,8,24,16,30,507.0,149.0,2.4,21.1,374.0,204.87,139.85
2018,8,24,16,45,468.5,136.5,2.4,20.55,324.0,155.9,102.94
2018,8,24,17,0,430.0,124.0,2.4,20.0,274.0,111.66,75.14
2018,8,24,17,15,382.0,108.5,2.35,19.35,225.5,78.07,62.73
2018,8,24,17,30,334.0,93.0,2.3,18.7,177.0,68.55,54.49
2018,8,24,17,45,272.5,74.5,2.2,18.05,132.0,56.11,43.4
2018,8,24,18,0,211.0,56.0,2.1,17.4,87.0,44.77,32.97
2018,8,24,18,15,140.0,36.5,2.05,16.9,53.5,29.76,18.42
2018,8,24,18,30,69.0,17.0,2.0,16.4,20.0,14.28,0.0
2018,8,24,18,45,34.5,8.5,1.9,15.95,10.0,8.1,0.0
2018,8,24,19,0,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,8,24,19,15,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,8,24,19,30,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,1.75,14.65,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,1.65,14.25,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,1.55,13.95,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,1.45,13.65,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,1.35,13.4,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,1.2,11.95,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,8,25,5,15,8.5,1.5,1.25,12.15,1.5,0.0,0.0
2018,8,25,5,30,17.0,3.0,1.3,12.7,3.0,0.0,0.0
2018,8,25,5,45,81.5,16.0,1.3,13.2,22.0,36.35,0.0
2018,8,25,6,0,146.0,29.0,1.3,13.7,41.0,94.58,57.69
2018,8,25,6,15,233.0,46.5,1.35,14.2,81.5,156.7,119.41
2018,8,25,6,30,320.0,64.0,1.4,14.7,122.0,227.24,180.77
2018,8,25,6,45,248.5,83.5,1.4,15.25,137.5,224.09,181.62
2018,8,25,7,0,177.0,103.0,1.4,15.8,153.0,220.33,179.73
2018,8,25,7,15,195.5,125.5,1.4,16.35,191.0,265.56,216.99
2018,8,25,7,30,214.0,148.0,1.4,16.9,229.0,312.06,253.9
2018,8,25,7,45,335.0,151.0,1.35,17.5,299.5,407.15,329.41
2018,8,25,8,0,456.0,154.0,1.3,18.1,370.0,525.27,418.78
2018,8,25,8,15,548.0,151.0,1.3,18.75,438.5,611.55,481.13
2018,8,25,8,30,640.0,148.0,1.3,19.4,507.0,709.63,549.58
2018,8,25,8,45,703.0,141.0,1.25,20.05,566.0,777.68,592.36
2018,8,25,9,0,766.0,134.0,1.2,20.7,625.0,846.91,634.74
2018,8,25,9,15,743.5,152.5,1.2,21.25,654.5,868.66,645.42
2018,8,25,9,30,721.0,171.0,1.2,21.8,684.0,885.97,653.73
2018,8,25,9,45,694.0,195.5,1.2,22.35,709.5,901.23,660.77
2018,8,25,10,0,667.0,220.0,1.2,22.9,735.0,911.94,664.94
2018,8,25,10,15,688.5,219.5,1.25,23.4,768.5,939.97,681.23
2018,8,25,10,30,710.0,219.0,1.3,23.9,802.0,965.43,695.6
2018,8,25,10,45,721.0,219.5,1.35,24.4,825.0,978.62,702.25
2018,8,25,11,0,732.0,220.0,1.4,24.9,848.0,988.69,707.17
2018,8,25,11,15,740.0,219.0,1.45,25.25,863.0,990.97,707.75
2018,8,25,11,30,748.0,218.0,1.5,25.6,878.0,989.95,706.48
2018,8,25,11,45,754.0,216.0,1.55,25.95,885.5,982.61,701.38
2018,8,25,12,0,760.0,214.0,1.6,26.3,893.0,971.99,694.39
2018,8,25,12,15,771.5,207.5,1.7,26.45,895.5,958.68,686.99
2018,8,25,12,30,783.0,201.0,1.8,26.6,898.0,937.12,674.34
2018,8,25,12,45,796.0,191.0,1.85,26.8,893.5,915.76,661.12
2018,8,25,13,0,809.0,181.0,1.9,27.0,889.0,890.88,645.61
2018,8,25,13,15,806.5,178.0,2.0,26.9,872.0,856.32,624.94
2018,8,25,13,30,804.0,175.0,2.1,26.8,855.0,819.31,602.4
2018,8,25,13,45,800.0,171.5,2.2,26.7,831.5,778.39,576.64
2018,8,25,14,0,796.0,168.0,2.3,26.6,808.0,735.47,547.95
2018,8,25,14,15,760.0,174.0,2.35,26.2,766.0,678.06,508.25
2018,8,25,14,30,724.0,180.0,2.4,25.8,724.0,621.45,468.13
2018,8,25,14,45,724.5,169.5,2.45,25.4,690.5,572.23,432.59
2018,8,25,15,0,725.0,159.0,2.5,25.0,657.0,521.58,394.65
2018,8,25,15,15,709.0,151.0,2.5,25.0,612.5,464.28,349.72
2018,8,25,15,30,693.0,143.0,2.5,25.0,568.0,407.68,304.06
2018,8,25,15,45,683.0,136.0,2.5,23.75,527.0,355.0,261.29
2018,8,25,16,0,673.0,129.0,2.5,22.5,486.0,302.78,217.49
2018,8,25,16,15,647.0,123.0,2.5,21.85,438.0,248.41,171.44
2018,8,25,16,30,621.0,117.0,2.5,21.2,390.0,196.85,128.65
2018,8,25,16,45,582.5,108.0,2.45,20.5,338.5,144.43,89.09
2018,8,25,17,0,544.0,99.0,2.4,19.8,287.0,96.82,60.52
2018,8,25,17,15,490.5,89.0,2.35,19.15,236.5,63.95,50.51
2018,8,25,17,30,437.0,79.0,2.3,18.5,186.0,58.18,45.49
2018,8,25,17,45,363.5,65.0,2.25,17.9,139.5,48.94,37.16
2018,8,25,18,0,290.0,51.0,2.2,17.3,93.0,39.26,28.17
2018,8,25,18,15,192.5,34.5,2.1,16.8,57.5,27.05,15.84
2018,8,25,18,30,95.0,18.0,2.0,16.3,22.0,14.3,0.0
2018,8,25,18,45,47.5,9.0,1.95,15.8,11.0,8.58,0.0
2018,8,25,19,0,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,8,25,19,15,0.0,0.0,1.85,15.05,0.0,0.0,0.0
2018,8,25,19,30,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,1.8,14.55,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,1.75,14.15,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,1.6,13.85,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,1.45,13.55,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,1.35,13.3,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,1.35,12.35,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,1.3,12.05,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,1.3,11.75,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,1.25,11.65,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,1.15,11.6,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,8,26,5,15,8.5,1.0,1.25,12.25,1.0,0.0,0.0
2018,8,26,5,30,17.0,2.0,1.4,12.8,2.0,0.0,0.0
2018,8,26,5,45,134.0,15.5,1.5,13.3,25.5,49.43,0.0
2018,8,26,6,0,251.0,29.0,1.6,13.8,49.0,126.93,75.25
2018,8,26,6,15,354.0,40.5,1.65,14.3,91.5,195.85,148.8
2018,8,26,6,30,457.0,52.0,1.7,14.8,134.0,274.19,217.64
2018,8,26,6,45,303.5,69.0,1.7,15.3,131.0,241.96,196.3
2018,8,26,7,0,150.0,86.0,1.7,15.8,128.0,184.95,150.85
2018,8,26,7,15,134.5,100.0,1.65,16.3,143.5,189.87,155.38
2018,8,26,7,30,119.0,114.0,1.6,16.8,159.0,201.16,164.22
2018,8,26,7,45,194.0,135.5,1.6,17.35,221.5,291.91,238.14
2018,8,26,8,0,269.0,157.0,1.6,17.9,284.0,379.34,306.88
2018,8,26,8,15,493.0,137.5,1.55,18.45,401.5,553.35,441.43
2018,8,26,8,30,717.0,118.0,1.5,19.0,519.0,738.16,573.18
2018,8,26,8,45,779.0,110.5,1.45,19.6,579.5,803.12,612.91
2018,8,26,9,0,841.0,103.0,1.4,20.2,640.0,873.21,656.02
2018,8,26,9,15,859.0,103.5,1.4,20.8,683.0,905.59,673.54
2018,8,26,9,30,877.0,104.0,1.4,21.4,726.0,943.01,694.57
2018,8,26,9,45,893.5,102.5,1.4,22.0,763.5,974.24,711.26
2018,8,26,10,0,910.0,101.0,1.4,22.6,801.0,1002.65,726.05
2018,8,26,10,15,917.5,102.5,1.45,23.05,831.0,1022.48,736.61
2018,8,26,10,30,925.0,104.0,1.5,23.5,861.0,1038.78,745.12
2018,8,26,10,45,931.0,104.5,1.55,24.0,883.5,1048.84,749.7
2018,8,26,11,0,937.0,105.0,1.6,24.5,906.0,1055.16,752.14
2018,8,26,11,15,940.5,105.0,1.7,24.8,920.5,1054.63,751.85
2018,8,26,11,30,944.0,105.0,1.8,25.1,935.0,1050.29,749.33
2018,8,26,11,45,946.0,104.5,1.9,25.35,941.5,1040.13,743.41
2018,8,26,12,0,948.0,104.0,2.0,25.6,948.0,1026.2,735.21
2018,8,26,12,15,943.5,107.0,2.05,25.7,945.5,1006.03,722.92
2018,8,26,12,30,939.0,110.0,2.1,25.8,943.0,982.4,708.5
2018,8,26,12,45,932.0,112.0,2.2,25.9,931.5,952.23,690.4
2018,8,26,13,0,925.0,114.0,2.3,26.0,920.0,919.08,670.21
2018,8,26,13,15,921.0,113.0,2.35,25.9,902.5,882.72,647.78
2018,8,26,13,30,917.0,112.0,2.4,25.8,885.0,843.61,623.29
2018,8,26,13,45,911.0,111.0,2.45,25.75,860.0,800.42,595.64
2018,8,26,14,0,905.0,110.0,2.5,25.7,835.0,755.0,566.11
2018,8,26,14,15,896.5,108.5,2.55,25.4,803.0,705.43,532.34
2018,8,26,14,30,888.0,107.0,2.6,25.1,771.0,654.3,495.72
2018,8,26,14,45,876.5,105.0,2.65,24.85,732.5,599.68,455.28
2018,8,26,15,0,865.0,103.0,2.7,24.6,694.0,544.3,412.88
2018,8,26,15,15,850.0,101.0,2.7,24.6,650.5,484.56,365.3
2018,8,26,15,30,835.0,99.0,2.7,24.6,607.0,426.68,317.61
2018,8,26,15,45,814.0,95.5,2.7,23.7,558.0,365.85,267.37
2018,8,26,16,0,793.0,92.0,2.7,22.8,509.0,306.51,216.91
2018,8,26,16,15,764.0,88.0,2.7,22.15,457.0,246.68,165.67
2018,8,26,16,30,735.0,84.0,2.7,21.5,405.0,189.84,118.12
2018,8,26,16,45,697.0,79.5,2.65,20.85,352.0,130.69,73.28
2018,8,26,17,0,659.0,75.0,2.6,20.2,299.0,79.86,44.26
2018,8,26,17,15,605.5,68.0,2.55,19.4,246.5,47.61,36.2
2018,8,26,17,30,552.0,61.0,2.5,18.6,194.0,44.45,33.46
2018,8,26,17,45,471.0,52.0,2.45,17.85,146.0,39.33,28.76
2018,8,26,18,0,390.0,43.0,2.4,17.1,98.0,33.98,23.59
2018,8,26,18,15,264.5,30.0,2.3,16.6,60.5,24.39,13.25
2018,8,26,18,30,139.0,17.0,2.2,16.1,23.0,16.2,0.0
2018,8,26,18,45,69.5,8.5,2.15,15.6,11.5,0.0,0.0
2018,8,26,19,0,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,8,26,19,15,0.0,0.0,2.1,14.95,0.0,0.0,0.0
2018,8,26,19,30,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,2.05,14.65,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,2.0,14.45,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,1.95,14.3,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,1.9,14.15,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,1.85,13.95,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,1.8,14.05,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,1.8,14.15,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,1.75,14.2,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,1.7,14.15,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,1.7,14.05,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,1.65,14.05,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,1.7,14.35,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,8,27,5,15,5.5,1.0,1.8,14.65,1.0,0.0,0.0
2018,8,27,5,30,11.0,2.0,1.9,14.9,2.0,0.0,0.0
2018,8,27,5,45,107.5,15.5,1.95,15.1,23.5,42.54,0.0
2018,8,27,6,0,204.0,29.0,2.0,15.3,45.0,112.12,62.94
2018,8,27,6,15,308.5,41.0,2.0,15.65,85.5,179.24,135.3
2018,8,27,6,30,413.0,53.0,2.0,16.0,126.0,256.21,202.73
2018,8,27,6,45,482.0,61.5,2.0,16.4,174.5,323.34,261.21
2018,8,27,7,0,551.0,70.0,2.0,16.8,223.0,396.91,323.06
2018,8,27,7,15,599.0,76.5,1.95,17.3,274.5,461.77,375.57
2018,8,27,7,30,647.0,83.0,1.9,17.8,326.0,529.97,428.51
2018,8,27,7,45,682.0,87.0,1.9,18.3,377.0,589.13,472.77
2018,8,27,8,0,717.0,91.0,1.9,18.8,428.0,649.51,515.69
2018,8,27,8,15,741.0,95.5,1.85,19.25,477.0,699.83,548.91
2018,8,27,8,30,765.0,100.0,1.8,19.7,526.0,752.65,583.06
2018,8,27,8,45,782.5,103.5,1.8,20.2,571.0,797.95,611.39
2018,8,27,9,0,800.0,107.0,1.8,20.7,616.0,841.62,638.11
2018,8,27,9,15,803.5,114.0,1.8,21.05,654.0,874.68,657.6
2018,8,27,9,30,807.0,121.0,1.8,21.4,692.0,904.79,675.03
2018,8,27,9,45,804.5,130.5,1.8,21.8,723.5,928.91,688.26
2018,8,27,10,0,802.0,140.0,1.8,22.2,755.0,949.55,699.24
2018,8,27,10,15,812.0,141.0,1.85,22.5,784.0,969.66,710.81
2018,8,27,10,30,822.0,142.0,1.9,22.8,813.0,986.6,720.38
2018,8,27,10,45,830.0,142.5,1.95,23.1,835.5,997.69,726.3
2018,8,27,11,0,838.0,143.0,2.0,23.4,858.0,1005.34,730.18
2018,8,27,11,15,842.5,142.5,2.05,23.6,871.5,1004.91,729.32
2018,8,27,11,30,847.0,142.0,2.1,23.8,885.0,992.16,720.77
2018,8,27,11,45,849.5,142.0,2.15,24.0,891.5,983.61,715.14
2018,8,27,12,0,852.0,142.0,2.2,24.2,898.0,971.65,707.36
2018,8,27,12,15,845.0,146.0,2.2,24.3,894.5,958.87,698.92
2018,8,27,12,30,838.0,150.0,2.2,24.4,891.0,935.11,683.42
2018,8,27,12,45,826.0,154.5,2.25,24.5,878.5,904.47,664.0
2018,8,27,13,0,814.0,159.0,2.3,24.6,866.0,871.39,642.91
2018,8,27,13,15,809.5,157.0,2.35,24.55,848.5,836.0,620.49
2018,8,27,13,30,805.0,155.0,2.4,24.5,831.0,798.27,596.27
2018,8,27,13,45,798.5,152.0,2.45,24.4,806.0,755.91,568.7
2018,8,27,14,0,792.0,149.0,2.5,24.3,781.0,711.75,538.32
2018,8,27,14,15,783.0,146.0,2.5,24.05,750.0,664.34,504.67
2018,8,27,14,30,774.0,143.0,2.5,23.8,719.0,615.78,469.3
2018,8,27,14,45,762.5,139.0,2.55,23.6,682.0,563.97,430.64
2018,8,27,15,0,751.0,135.0,2.6,23.4,645.0,511.75,390.42
2018,8,27,15,15,733.5,131.0,2.6,23.4,602.5,454.16,344.56
2018,8,27,15,30,716.0,127.0,2.6,23.4,560.0,399.27,299.42
2018,8,27,15,45,697.0,120.5,2.55,22.7,514.0,342.68,252.49
2018,8,27,16,0,678.0,114.0,2.5,22.0,468.0,287.57,205.64
2018,8,27,16,15,655.0,106.5,2.45,21.5,420.0,232.42,158.45
2018,8,27,16,30,632.0,99.0,2.4,21.0,372.0,179.71,114.42
2018,8,27,16,45,598.5,91.0,2.35,20.5,322.5,128.15,75.61
2018,8,27,17,0,565.0,83.0,2.3,20.0,273.0,80.71,48.21
2018,8,27,17,15,515.0,74.0,2.25,19.45,224.0,52.62,40.57
2018,8,27,17,30,465.0,65.0,2.2,18.9,175.0,48.03,36.52
2018,8,27,17,45,392.0,54.0,2.1,18.3,130.5,41.3,30.38
2018,8,27,18,0,319.0,43.0,2.0,17.7,86.0,34.19,23.62
2018,8,27,18,15,211.0,29.0,1.95,17.3,52.5,22.75,11.33
2018,8,27,18,30,103.0,15.0,1.9,16.9,19.0,14.3,0.0
2018,8,27,18,45,51.5,7.5,1.85,16.5,9.5,0.0,0.0
2018,8,27,19,0,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,8,27,19,15,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,8,27,19,30,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,1.8,15.55,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,1.8,15.15,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,1.8,15.05,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,1.75,14.95,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,1.7,14.85,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,1.75,14.75,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,1.75,14.7,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,1.7,14.65,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,1.65,14.6,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,1.55,14.6,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,1.45,14.55,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,1.3,14.45,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,8,28,5,15,0.0,0.0,1.45,14.65,0.0,0.0,0.0
2018,8,28,5,30,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,8,28,5,45,0.0,3.5,1.75,15.15,3.5,3.34,0.0
2018,8,28,6,0,0.0,7.0,1.9,15.4,7.0,6.48,0.0
2018,8,28,6,15,0.0,12.5,1.9,15.7,12.5,11.57,3.83
2018,8,28,6,30,0.0,18.0,1.9,16.0,18.0,16.68,8.38
2018,8,28,6,45,0.0,25.0,1.95,16.25,25.0,23.18,14.05
2018,8,28,7,0,0.0,32.0,2.0,16.5,32.0,29.69,19.66
2018,8,28,7,15,0.0,40.5,1.95,16.9,40.5,37.61,26.34
2018,8,28,7,30,0.0,49.0,1.9,17.3,49.0,45.53,32.93
2018,8,28,7,45,0.0,66.0,1.9,17.65,66.0,61.4,46.06
2018,8,28,8,0,0.0,83.0,1.9,18.0,83.0,77.31,59.03
2018,8,28,8,15,4.0,111.5,1.9,18.5,113.5,108.35,84.32
2018,8,28,8,30,8.0,140.0,1.9,19.0,144.0,139.96,109.59
2018,8,28,8,45,50.0,205.0,1.9,19.45,236.0,252.22,199.56
2018,8,28,9,0,92.0,270.0,1.9,19.9,328.0,361.75,283.75
2018,8,28,9,15,169.0,290.0,1.9,20.25,405.5,467.73,363.85
2018,8,28,9,30,246.0,310.0,1.9,20.6,483.0,577.89,444.09
2018,8,28,9,45,488.5,235.0,1.9,21.0,601.0,742.83,565.57
2018,8,28,10,0,731.0,160.0,1.9,21.4,719.0,907.68,677.03
2018,8,28,10,15,807.0,134.0,1.95,21.65,772.5,956.6,706.38
2018,8,28,10,30,883.0,108.0,2.0,21.9,826.0,1000.43,733.32
2018,8,28,10,45,890.5,107.0,2.05,22.2,848.0,1009.95,737.92
2018,8,28,11,0,898.0,106.0,2.1,22.5,870.0,1015.92,740.72
2018,8,28,11,15,902.0,106.5,2.1,22.65,884.5,1016.38,739.97
2018,8,28,11,30,906.0,107.0,2.1,22.8,899.0,1013.15,737.06
2018,8,28,11,45,909.5,106.0,2.1,22.95,906.0,1004.15,730.62
2018,8,28,12,0,913.0,105.0,2.1,23.1,913.0,991.5,722.01
2018,8,28,12,15,914.5,104.5,2.15,23.2,912.5,973.86,711.02
2018,8,28,12,30,916.0,104.0,2.2,23.3,912.0,952.7,697.81
2018,8,28,12,45,916.0,102.5,2.2,23.35,903.0,925.77,680.49
2018,8,28,13,0,916.0,101.0,2.2,23.4,894.0,895.59,661.05
2018,8,28,13,15,914.5,99.5,2.25,23.35,877.5,861.04,639.33
2018,8,28,13,30,913.0,98.0,2.3,23.3,861.0,823.6,615.48
2018,8,28,13,45,909.0,96.0,2.3,23.3,837.0,781.06,587.41
2018,8,28,14,0,905.0,94.0,2.3,23.3,813.0,736.15,557.45
2018,8,28,14,15,899.0,92.0,2.3,23.15,782.0,687.75,523.83
2018,8,28,14,30,893.0,90.0,2.3,23.0,751.0,637.58,486.98
2018,8,28,14,45,883.5,87.5,2.3,22.8,713.5,583.41,446.17
2018,8,28,15,0,874.0,85.0,2.3,22.6,676.0,528.29,403.28
2018,8,28,15,15,860.0,83.0,2.3,22.6,633.0,470.86,356.91
2018,8,28,15,30,846.0,81.0,2.3,22.6,590.0,413.46,309.06
2018,8,28,15,45,829.5,78.0,2.25,22.1,543.0,354.61,259.17
2018,8,28,16,0,813.0,75.0,2.2,21.6,496.0,292.66,205.71
2018,8,28,16,15,791.0,71.5,2.15,21.2,446.5,233.77,154.4
2018,8,28,16,30,769.0,68.0,2.1,20.8,397.0,176.98,106.37
2018,8,28,16,45,735.5,64.0,2.05,20.4,345.0,120.98,64.43
2018,8,28,17,0,702.0,60.0,2.0,20.0,293.0,68.97,36.31
2018,8,28,17,15,651.5,54.5,1.95,19.45,241.0,41.0,30.42
2018,8,28,17,30,601.0,49.0,1.9,18.9,189.0,38.26,27.97
2018,8,28,17,45,520.5,42.0,1.85,18.3,141.0,31.09,21.47
2018,8,28,18,0,440.0,35.0,1.8,17.7,93.0,27.08,17.47
2018,8,28,18,15,292.0,24.5,1.75,17.25,56.0,19.56,8.24
2018,8,28,18,30,144.0,14.0,1.7,16.8,19.0,13.34,0.0
2018,8,28,18,45,72.0,7.0,1.65,16.35,9.5,0.0,0.0
2018,8,28,19,0,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,8,28,19,15,0.0,0.0,1.55,15.7,0.0,0.0,0.0
2018,8,28,19,30,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,1.45,15.3,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,1.35,14.95,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,8,28,20,45,0.0,0.0,1.25,14.7,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,1.15,14.35,0.0,0.0,0.0
2018,8,28,22,0,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,8,28,22,15,0.0,0.0,1.1,14.25,0.0,0.0,0.0
2018,8,28,22,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,8,28,22,45,0.0,0.0,1.1,14.15,0.0,0.0,0.0
2018,8,28,23,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,8,28,23,15,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,8,28,23,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,8,28,23,45,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,8,29,0,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,8,29,0,15,0.0,0.0,1.15,14.05,0.0,0.0,0.0
2018,8,29,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,8,29,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,8,29,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,8,29,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,8,29,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,8,29,1,45,0.0,0.0,1.2,13.95,0.0,0.0,0.0
2018,8,29,2,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,8,29,2,15,0.0,0.0,1.2,13.85,0.0,0.0,0.0
2018,8,29,2,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,8,29,2,45,0.0,0.0,1.15,13.75,0.0,0.0,0.0
2018,8,29,3,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,8,29,3,15,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,8,29,3,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,8,29,3,45,0.0,0.0,1.1,13.45,0.0,0.0,0.0
2018,8,29,4,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,8,29,4,15,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,8,29,4,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,8,29,4,45,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,8,29,5,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,8,29,5,15,7.5,1.5,1.15,13.95,1.0,0.0,0.0
2018,8,29,5,30,15.0,3.0,1.2,14.5,2.0,0.0,0.0
2018,8,29,5,45,130.5,14.5,1.25,15.05,23.0,47.46,0.0
2018,8,29,6,0,246.0,26.0,1.3,15.6,44.0,120.43,59.1
2018,8,29,6,15,354.0,36.5,1.35,16.05,85.5,191.75,143.28
2018,8,29,6,30,462.0,47.0,1.4,16.5,127.0,270.86,212.7
2018,8,29,6,45,530.0,55.0,1.4,17.0,176.5,339.28,271.94
2018,8,29,7,0,598.0,63.0,1.4,17.5,226.0,414.11,334.12
2018,8,29,7,15,644.0,69.0,1.4,17.9,278.5,479.43,386.61
2018,8,29,7,30,690.0,75.0,1.4,18.3,331.0,547.85,439.26
2018,8,29,7,45,723.0,79.5,1.35,18.7,383.0,605.43,481.47
2018,8,29,8,0,756.0,84.0,1.3,19.1,435.0,666.79,523.38
2018,8,29,8,15,782.0,86.5,1.35,19.6,485.0,720.87,559.1
2018,8,29,8,30,808.0,89.0,1.4,20.1,535.0,774.44,593.68
2018,8,29,8,45,827.5,91.0,1.4,20.6,581.5,821.07,622.2
2018,8,29,9,0,847.0,93.0,1.4,21.1,628.0,859.0,644.36
2018,8,29,9,15,863.0,94.5,1.45,21.5,670.5,898.06,667.94
2018,8,29,9,30,879.0,96.0,1.5,21.9,713.0,934.77,689.7
2018,8,29,9,45,892.0,95.5,1.55,22.35,749.0,963.7,706.14
2018,8,29,10,0,905.0,95.0,1.6,22.8,785.0,989.66,720.7
2018,8,29,10,15,913.0,96.0,1.65,23.1,814.5,1009.23,731.62
