Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,29,10,30,921.0,97.0,1.7,23.4,844.0,1025.29,740.46
2018,8,29,10,45,927.0,97.0,1.8,23.7,866.0,1034.62,745.89
2018,8,29,11,0,933.0,97.0,1.9,24.0,888.0,1040.23,749.14
2018,8,29,11,15,937.0,97.5,1.95,24.15,903.0,1040.59,748.99
2018,8,29,11,30,941.0,98.0,2.0,24.3,918.0,1037.13,746.6
2018,8,29,11,45,943.0,98.5,2.05,24.45,925.0,1027.86,740.71
2018,8,29,12,0,945.0,99.0,2.1,24.6,932.0,1014.82,732.56
2018,8,29,12,15,941.5,100.5,2.15,24.7,929.0,993.91,719.63
2018,8,29,12,30,938.0,102.0,2.2,24.8,926.0,969.54,704.56
2018,8,29,12,45,931.5,104.0,2.25,24.85,915.0,939.7,686.06
2018,8,29,13,0,925.0,106.0,2.3,24.9,904.0,906.85,665.52
2018,8,29,13,15,921.5,105.0,2.35,24.9,886.5,870.7,642.77
2018,8,29,13,30,918.0,104.0,2.4,24.9,869.0,831.76,617.96
2018,8,29,13,45,913.5,102.5,2.4,24.85,844.5,788.98,590.03
2018,8,29,14,0,909.0,101.0,2.4,24.8,820.0,743.85,560.21
2018,8,29,14,15,902.0,99.5,2.4,24.65,788.5,694.93,526.1
2018,8,29,14,30,895.0,98.0,2.4,24.5,757.0,644.3,489.1
2018,8,29,14,45,884.0,95.5,2.45,24.4,718.5,589.04,447.73
2018,8,29,15,0,873.0,93.0,2.5,24.3,680.0,532.96,404.37
2018,8,29,15,15,854.5,91.0,2.5,24.3,634.0,473.4,356.66
2018,8,29,15,30,836.0,89.0,2.5,24.3,588.0,411.45,305.73
2018,8,29,15,45,797.5,88.5,2.45,23.75,533.0,347.39,252.63
2018,8,29,16,0,759.0,88.0,2.4,23.2,478.0,286.85,201.34
2018,8,29,16,15,712.0,88.5,2.4,22.85,424.5,225.73,149.87
2018,8,29,16,30,665.0,89.0,2.4,22.5,371.0,172.67,106.63
2018,8,29,16,45,608.5,84.5,2.35,22.1,316.0,119.99,68.65
2018,8,29,17,0,552.0,80.0,2.3,21.7,261.0,74.22,44.63
2018,8,29,17,15,541.5,66.5,2.2,21.15,217.5,46.96,35.36
2018,8,29,17,30,531.0,53.0,2.1,20.6,174.0,38.33,27.79
2018,8,29,17,45,450.0,45.0,2.0,20.05,129.0,33.8,23.59
2018,8,29,18,0,369.0,37.0,1.9,19.5,84.0,29.09,18.92
2018,8,29,18,15,229.0,25.0,1.8,19.0,49.5,20.24,7.59
2018,8,29,18,30,89.0,13.0,1.7,18.5,15.0,12.39,0.0
2018,8,29,18,45,44.5,6.5,1.65,18.0,7.5,0.0,0.0
2018,8,29,19,0,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2018,8,29,19,15,0.0,0.0,1.5,17.25,0.0,0.0,0.0
2018,8,29,19,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2018,8,29,19,45,0.0,0.0,1.35,16.7,0.0,0.0,0.0
2018,8,29,20,0,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,8,29,20,15,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,8,29,20,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,8,29,20,45,0.0,0.0,1.05,15.8,0.0,0.0,0.0
2018,8,29,21,0,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,8,29,21,15,0.0,0.0,0.95,15.55,0.0,0.0,0.0
2018,8,29,21,30,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,8,29,21,45,0.0,0.0,0.85,15.45,0.0,0.0,0.0
2018,8,29,22,0,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,8,29,22,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,8,29,22,30,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,8,29,22,45,0.0,0.0,0.8,15.65,0.0,0.0,0.0
2018,8,29,23,0,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,8,29,23,15,0.0,0.0,0.75,15.8,0.0,0.0,0.0
2018,8,29,23,30,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,8,29,23,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2018,8,30,0,0,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,0.7,16.05,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2018,8,30,1,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2018,8,30,1,15,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,8,30,1,30,0.0,0.0,0.7,15.8,0.0,0.0,0.0
2018,8,30,1,45,0.0,0.0,0.75,15.75,0.0,0.0,0.0
2018,8,30,2,0,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,8,30,2,15,0.0,0.0,0.8,15.65,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,8,30,2,45,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2018,8,30,3,0,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,8,30,3,15,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,8,30,3,30,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,8,30,3,45,0.0,0.0,0.85,15.4,0.0,0.0,0.0
2018,8,30,4,0,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,8,30,4,15,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,8,30,4,30,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,8,30,4,45,0.0,0.0,0.8,15.45,0.0,0.0,0.0
2018,8,30,5,0,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,8,30,5,15,2.0,0.5,0.85,15.8,0.5,0.0,0.0
2018,8,30,5,30,4.0,1.0,0.9,16.1,1.0,0.0,0.0
2018,8,30,5,45,4.0,5.0,0.95,16.45,5.0,5.8,0.0
2018,8,30,6,0,4.0,9.0,1.0,16.8,9.0,9.71,0.0
2018,8,30,6,15,2.0,17.0,1.05,17.15,17.0,16.5,7.71
2018,8,30,6,30,0.0,25.0,1.1,17.5,25.0,23.19,13.73
2018,8,30,6,45,0.0,35.5,1.15,17.85,35.5,32.95,22.16
2018,8,30,7,0,0.0,46.0,1.2,18.2,46.0,42.73,30.49
2018,8,30,7,15,0.0,63.0,1.15,18.45,63.0,58.6,43.79
2018,8,30,7,30,0.0,80.0,1.1,18.7,80.0,75.12,57.41
2018,8,30,7,45,0.0,95.0,1.05,19.0,95.0,89.72,69.2
2018,8,30,8,0,0.0,110.0,1.0,19.3,110.0,104.33,80.81
2018,8,30,8,15,0.5,116.5,0.95,19.65,117.0,110.73,85.58
2018,8,30,8,30,1.0,123.0,0.9,20.0,124.0,117.24,90.41
2018,8,30,8,45,5.0,154.5,0.9,20.35,158.0,151.91,117.78
2018,8,30,9,0,9.0,186.0,0.9,20.7,192.0,187.0,144.89
2018,8,30,9,15,36.5,240.5,0.95,21.2,266.0,279.36,216.16
2018,8,30,9,30,64.0,295.0,1.0,21.7,340.0,364.51,279.32
2018,8,30,9,45,132.5,306.5,1.0,22.2,405.5,455.43,346.24
2018,8,30,10,0,201.0,318.0,1.0,22.7,471.0,534.67,402.72
2018,8,30,10,15,329.5,309.5,1.1,23.05,571.0,665.69,495.9
2018,8,30,10,30,458.0,301.0,1.2,23.4,671.0,797.79,585.63
2018,8,30,10,45,574.5,258.5,1.3,23.7,735.5,871.49,635.52
2018,8,30,11,0,691.0,216.0,1.4,24.0,800.0,941.3,681.4
2018,8,30,11,15,781.0,174.5,1.45,24.25,845.0,975.64,701.93
2018,8,30,11,30,871.0,133.0,1.5,24.5,890.0,1004.08,719.1
2018,8,30,11,45,872.0,134.0,1.6,24.7,896.0,994.68,713.49
2018,8,30,12,0,873.0,135.0,1.7,24.9,902.0,981.78,706.14
2018,8,30,12,15,871.0,135.5,1.8,24.95,899.5,962.12,694.92
2018,8,30,12,30,869.0,136.0,1.9,25.0,897.0,939.25,681.6
2018,8,30,12,45,865.0,137.0,1.95,25.05,887.5,911.97,664.81
2018,8,30,13,0,861.0,138.0,2.0,25.1,878.0,881.8,646.07
2018,8,30,13,15,857.0,136.5,2.1,25.0,860.5,846.52,624.63
2018,8,30,13,30,853.0,135.0,2.2,24.9,843.0,812.21,603.56
2018,8,30,13,45,847.0,133.0,2.25,24.8,818.0,769.23,575.88
2018,8,30,14,0,841.0,131.0,2.3,24.7,793.0,724.25,545.81
2018,8,30,14,15,832.0,129.0,2.35,24.5,761.5,675.5,511.51
2018,8,30,14,30,823.0,127.0,2.4,24.3,730.0,625.47,475.27
2018,8,30,14,45,811.5,123.5,2.45,24.05,692.0,571.59,435.17
2018,8,30,15,0,800.0,120.0,2.5,23.8,654.0,517.19,393.33
2018,8,30,15,15,783.0,116.5,2.5,23.8,610.5,460.05,347.54
2018,8,30,15,30,766.0,113.0,2.5,23.8,567.0,403.52,300.85
2018,8,30,15,45,746.0,108.5,2.55,23.1,520.5,342.84,250.61
2018,8,30,16,0,726.0,104.0,2.6,22.4,474.0,286.36,202.4
2018,8,30,16,15,699.5,98.0,2.6,21.9,424.0,228.96,153.31
2018,8,30,16,30,673.0,92.0,2.6,21.4,374.0,174.36,108.12
2018,8,30,16,45,634.0,85.5,2.6,20.9,322.5,121.22,69.32
2018,8,30,17,0,595.0,79.0,2.6,20.4,271.0,72.88,43.93
2018,8,30,17,15,537.5,71.0,2.6,19.8,220.5,51.02,39.1
2018,8,30,17,30,480.0,63.0,2.6,19.2,170.0,47.2,35.68
2018,8,30,17,45,394.0,52.0,2.55,18.6,124.0,40.38,29.38
2018,8,30,18,0,308.0,41.0,2.5,18.0,78.0,33.2,22.38
2018,8,30,18,15,192.5,26.5,2.45,17.55,46.0,20.95,6.62
2018,8,30,18,30,77.0,12.0,2.4,17.1,14.0,11.44,0.0
2018,8,30,18,45,38.5,6.0,2.3,16.7,7.0,0.0,0.0
2018,8,30,19,0,0.0,0.0,2.2,16.3,0.0,0.0,0.0
2018,8,30,19,15,0.0,0.0,2.2,16.15,0.0,0.0,0.0
2018,8,30,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,8,30,19,45,0.0,0.0,2.15,15.8,0.0,0.0,0.0
2018,8,30,20,0,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,8,30,20,15,0.0,0.0,2.0,15.55,0.0,0.0,0.0
2018,8,30,20,30,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,8,30,20,45,0.0,0.0,1.85,15.4,0.0,0.0,0.0
2018,8,30,21,0,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,8,30,21,15,0.0,0.0,1.75,15.15,0.0,0.0,0.0
2018,8,30,21,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,1.45,14.6,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,1.35,14.25,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,1.25,13.95,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,1.1,13.25,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,1.1,13.65,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,1.1,14.05,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,1.1,14.15,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,1.15,14.2,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,8,31,5,15,5.0,0.5,1.35,14.6,0.5,0.0,0.0
2018,8,31,5,30,10.0,1.0,1.5,15.0,1.0,0.0,0.0
2018,8,31,5,45,98.0,13.5,1.65,15.4,19.5,38.09,0.0
2018,8,31,6,0,186.0,26.0,1.8,15.8,38.0,100.81,38.7
2018,8,31,6,15,301.5,37.5,1.8,16.2,78.5,173.11,128.56
2018,8,31,6,30,417.0,49.0,1.8,16.6,119.0,253.62,199.28
2018,8,31,6,45,359.5,68.0,1.75,17.0,143.5,268.72,216.25
2018,8,31,7,0,302.0,87.0,1.7,17.4,168.0,279.06,226.95
2018,8,31,7,15,249.5,114.5,1.65,17.85,191.0,285.5,232.59
2018,8,31,7,30,197.0,142.0,1.6,18.3,214.0,285.6,231.87
2018,8,31,7,45,331.5,141.0,1.5,18.8,284.0,393.84,318.54
2018,8,31,8,0,466.0,140.0,1.4,19.3,354.0,517.01,412.23
2018,8,31,8,15,622.0,117.5,1.35,19.95,437.5,636.61,499.74
2018,8,31,8,30,778.0,95.0,1.3,20.6,521.0,756.78,580.39
2018,8,31,8,45,800.0,97.0,1.25,21.25,567.5,804.44,607.98
2018,8,31,9,0,822.0,99.0,1.2,21.9,614.0,850.68,634.64
2018,8,31,9,15,837.0,101.0,1.25,22.5,655.5,888.85,656.9
2018,8,31,9,30,852.0,103.0,1.3,23.1,697.0,916.85,672.39
2018,8,31,9,45,864.5,103.5,1.3,23.65,732.5,945.72,687.84
2018,8,31,10,0,877.0,104.0,1.3,24.2,768.0,971.66,701.29
2018,8,31,10,15,885.5,105.0,1.4,24.65,797.0,991.13,712.5
2018,8,31,10,30,894.0,106.0,1.5,25.1,826.0,1007.2,721.69
2018,8,31,10,45,900.0,106.5,1.55,25.6,848.0,1016.71,725.98
2018,8,31,11,0,906.0,107.0,1.6,26.1,870.0,1022.58,728.17
2018,8,31,11,15,909.5,107.0,1.7,26.4,883.5,1021.72,727.63
2018,8,31,11,30,913.0,107.0,1.8,26.7,897.0,1017.15,724.91
2018,8,31,11,45,915.0,107.0,1.9,27.0,903.5,1007.4,719.04
2018,8,31,12,0,917.0,107.0,2.0,27.3,910.0,993.98,710.94
2018,8,31,12,15,919.0,105.0,2.15,27.4,908.5,974.88,700.37
2018,8,31,12,30,921.0,103.0,2.3,27.5,907.0,952.25,687.45
2018,8,31,12,45,922.5,100.5,2.4,27.6,898.0,925.21,671.09
2018,8,31,13,0,924.0,98.0,2.5,27.7,889.0,894.83,652.44
2018,8,31,13,15,921.5,97.0,2.6,27.55,872.0,859.43,630.92
2018,8,31,13,30,919.0,96.0,2.7,27.4,855.0,821.17,607.21
2018,8,31,13,45,914.0,94.5,2.8,27.3,830.0,777.86,579.61
2018,8,31,14,0,909.0,93.0,2.9,27.2,805.0,732.26,550.01
2018,8,31,14,15,900.5,91.5,3.0,26.85,773.0,682.27,515.85
2018,8,31,14,30,892.0,90.0,3.1,26.5,741.0,630.74,478.67
2018,8,31,14,45,876.5,90.0,3.15,26.2,701.5,575.4,437.14
2018,8,31,15,0,861.0,90.0,3.2,25.9,662.0,519.71,393.94
2018,8,31,15,15,852.0,86.0,3.2,25.9,620.0,463.19,348.15
2018,8,31,15,30,843.0,82.0,3.2,25.9,578.0,406.22,300.51
2018,8,31,15,45,825.0,79.0,3.25,24.9,531.0,343.45,248.32
2018,8,31,16,0,807.0,76.0,3.3,23.9,484.0,284.8,197.93
2018,8,31,16,15,784.0,72.5,3.25,23.2,434.0,226.03,147.14
2018,8,31,16,30,761.0,69.0,3.2,22.5,384.0,169.52,100.11
2018,8,31,16,45,725.0,64.5,3.15,21.85,331.5,113.49,59.6
2018,8,31,17,0,689.0,60.0,3.1,21.2,279.0,61.81,34.17
2018,8,31,17,15,583.0,57.5,3.0,20.4,219.0,40.2,29.57
2018,8,31,17,30,477.0,55.0,2.9,19.6,159.0,40.41,29.68
2018,8,31,17,45,344.5,44.0,2.8,18.85,108.5,33.23,23.13
2018,8,31,18,0,212.0,33.0,2.7,18.1,58.0,25.39,15.66
2018,8,31,18,15,135.5,21.5,2.6,17.55,34.5,16.88,2.51
2018,8,31,18,30,59.0,10.0,2.5,17.0,11.0,9.53,0.0
2018,8,31,18,45,29.5,5.0,2.4,16.5,5.5,0.0,0.0
2018,8,31,19,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,2.05,15.4,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,2.0,15.15,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,1.95,15.05,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,1.9,14.95,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,1.85,14.8,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,1.75,14.6,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,1.65,14.2,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,1.45,13.75,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,1.35,13.4,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,1.35,13.35,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,1.45,13.65,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,1.5,13.85,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,1.45,13.95,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,1.05,13.95,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,9,1,5,15,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,9,1,5,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,9,1,5,45,21.0,6.0,1.3,15.1,7.5,11.12,0.0
2018,9,1,6,0,42.0,12.0,1.4,15.5,15.0,29.7,5.63
2018,9,1,6,15,21.0,23.5,1.35,15.95,25.0,30.23,18.51
2018,9,1,6,30,0.0,35.0,1.3,16.4,35.0,32.51,21.53
2018,9,1,6,45,0.0,49.5,1.25,16.8,49.5,46.31,33.47
2018,9,1,7,0,0.0,64.0,1.2,17.2,64.0,60.44,45.51
2018,9,1,7,15,0.0,77.5,1.15,17.85,77.5,73.49,56.34
2018,9,1,7,30,0.0,91.0,1.1,18.5,91.0,86.53,66.91
2018,9,1,7,45,15.5,127.0,1.0,19.1,134.0,133.9,105.76
2018,9,1,8,0,31.0,163.0,0.9,19.7,177.0,191.83,151.9
2018,9,1,8,15,212.0,174.5,0.9,20.25,288.5,366.51,291.41
2018,9,1,8,30,393.0,186.0,0.9,20.8,400.0,546.66,425.64
2018,9,1,8,45,606.5,145.0,0.9,21.35,508.0,699.95,534.43
2018,9,1,9,0,820.0,104.0,0.9,21.9,616.0,854.46,634.24
2018,9,1,9,15,828.0,109.5,1.0,22.4,656.0,890.26,654.34
2018,9,1,9,30,836.0,115.0,1.1,22.9,696.0,923.27,674.07
2018,9,1,9,45,839.0,121.0,1.2,23.4,729.0,949.11,689.14
2018,9,1,10,0,842.0,127.0,1.3,23.9,762.0,971.63,702.15
2018,9,1,10,15,850.0,129.0,1.4,24.25,791.0,991.12,713.72
2018,9,1,10,30,858.0,131.0,1.5,24.6,820.0,1007.23,723.23
2018,9,1,10,45,864.0,133.0,1.6,24.95,842.5,1008.81,723.73
2018,9,1,11,0,870.0,135.0,1.7,25.3,865.0,1015.9,727.93
2018,9,1,11,15,874.0,135.5,1.8,25.5,879.5,1015.82,728.08
2018,9,1,11,30,878.0,136.0,1.9,25.7,894.0,1012.15,726.12
2018,9,1,11,45,879.5,136.5,2.0,25.95,900.0,1002.43,720.29
2018,9,1,12,0,881.0,137.0,2.1,26.2,906.0,989.19,712.31
2018,9,1,12,15,875.0,139.5,2.15,26.3,902.0,967.44,698.82
2018,9,1,12,30,869.0,142.0,2.2,26.4,898.0,942.58,683.39
2018,9,1,12,45,860.0,145.0,2.3,26.5,886.0,918.75,669.09
2018,9,1,13,0,851.0,148.0,2.4,26.6,874.0,885.53,648.49
2018,9,1,13,15,847.0,147.5,2.45,26.6,857.0,850.48,626.4
2018,9,1,13,30,843.0,147.0,2.5,26.6,840.0,812.9,602.4
2018,9,1,13,45,836.0,144.5,2.55,26.6,814.5,768.8,573.72
2018,9,1,14,0,829.0,142.0,2.6,26.6,789.0,722.84,542.14
2018,9,1,14,15,819.0,140.0,2.6,26.4,757.0,673.74,507.36
2018,9,1,14,30,809.0,138.0,2.6,26.2,725.0,623.5,470.82
2018,9,1,14,45,796.0,134.5,2.6,26.0,686.5,569.29,430.36
2018,9,1,15,0,783.0,131.0,2.6,25.8,648.0,514.77,388.41
2018,9,1,15,15,764.5,127.5,2.6,25.8,604.0,455.31,341.25
2018,9,1,15,30,746.0,124.0,2.6,25.8,560.0,398.62,294.79
2018,9,1,15,45,724.0,118.5,2.55,25.05,512.5,340.11,246.54
2018,9,1,16,0,702.0,113.0,2.5,24.3,465.0,283.41,198.7
2018,9,1,16,15,673.0,106.5,2.5,23.7,414.5,226.46,150.81
2018,9,1,16,30,644.0,100.0,2.5,23.1,364.0,172.67,107.22
2018,9,1,16,45,602.0,92.5,2.45,22.45,312.5,120.35,70.16
2018,9,1,17,0,560.0,85.0,2.4,21.8,261.0,73.28,46.83
2018,9,1,17,15,500.0,75.0,2.3,20.95,210.0,55.06,42.39
2018,9,1,17,30,440.0,65.0,2.2,20.1,159.0,49.64,37.58
2018,9,1,17,45,354.0,52.0,2.15,19.25,114.0,39.64,28.54
2018,9,1,18,0,268.0,39.0,2.1,18.4,69.0,30.38,19.63
2018,9,1,18,15,159.5,23.5,2.1,17.85,39.0,18.62,0.61
2018,9,1,18,30,51.0,8.0,2.1,17.3,9.0,7.63,0.0
2018,9,1,18,45,25.5,4.0,2.1,16.7,4.5,0.0,0.0
2018,9,1,19,0,0.0,0.0,2.1,16.1,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,2.1,15.85,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,2.1,15.35,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,2.1,14.95,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,2.1,14.65,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,2.05,14.35,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,1.95,13.9,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,1.85,13.75,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,1.75,13.6,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,1.65,13.45,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,1.55,13.35,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,1.5,13.25,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,1.45,13.15,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,1.35,13.05,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,1.3,12.95,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,1.25,12.85,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,1.2,13.15,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,9,2,5,45,69.5,11.5,1.25,14.05,15.5,28.82,0.0
2018,9,2,6,0,139.0,23.0,1.3,14.5,31.0,81.29,18.1
2018,9,2,6,15,241.5,37.5,1.3,15.1,69.5,150.46,110.97
2018,9,2,6,30,344.0,52.0,1.3,15.7,108.0,224.14,176.11
2018,9,2,6,45,417.5,63.5,1.3,16.3,156.0,293.96,236.3
2018,9,2,7,0,491.0,75.0,1.3,16.9,204.0,369.9,299.54
2018,9,2,7,15,543.0,83.0,1.25,17.55,255.0,435.95,352.47
2018,9,2,7,30,595.0,91.0,1.2,18.2,306.0,505.76,405.96
2018,9,2,7,45,633.0,98.0,1.2,18.9,358.0,568.15,451.74
2018,9,2,8,0,671.0,105.0,1.2,19.6,410.0,632.09,496.89
2018,9,2,8,15,699.0,109.5,1.2,20.25,459.0,686.51,532.71
2018,9,2,8,30,727.0,114.0,1.2,20.9,508.0,740.81,567.2
2018,9,2,8,45,748.5,117.5,1.25,21.6,554.0,787.94,596.34
2018,9,2,9,0,770.0,121.0,1.3,22.3,600.0,829.69,621.36
2018,9,2,9,15,782.5,126.0,1.3,22.95,640.5,867.49,642.87
2018,9,2,9,30,795.0,131.0,1.3,23.6,681.0,902.86,662.49
2018,9,2,9,45,803.0,135.5,1.35,24.2,715.5,930.76,677.92
2018,9,2,10,0,811.0,140.0,1.4,24.8,750.0,955.65,691.43
2018,9,2,10,15,820.5,141.5,1.4,25.3,778.5,975.55,701.3
2018,9,2,10,30,830.0,143.0,1.4,25.8,807.0,992.19,709.2
2018,9,2,10,45,836.5,144.5,1.45,26.35,829.0,1002.48,713.86
2018,9,2,11,0,843.0,146.0,1.5,26.9,851.0,1009.25,716.5
2018,9,2,11,15,847.5,146.0,1.55,27.25,865.0,1008.85,715.4
2018,9,2,11,30,852.0,146.0,1.6,27.6,879.0,1004.85,712.27
2018,9,2,11,45,855.0,146.0,1.65,27.95,885.5,995.79,706.15
2018,9,2,12,0,858.0,146.0,1.7,28.3,892.0,983.19,697.96
2018,9,2,12,15,855.5,147.0,1.75,28.4,889.5,962.97,685.78
2018,9,2,12,30,853.0,148.0,1.8,28.5,887.0,939.52,671.63
2018,9,2,12,45,847.5,149.0,1.85,28.65,876.0,910.32,653.67
2018,9,2,13,0,842.0,150.0,1.9,28.8,865.0,878.34,633.85
2018,9,2,13,15,837.5,148.5,1.95,28.7,847.0,842.09,611.74
2018,9,2,13,30,833.0,147.0,2.0,28.6,829.0,803.4,587.78
2018,9,2,13,45,825.5,144.5,2.05,28.55,803.0,759.27,559.75
2018,9,2,14,0,818.0,142.0,2.1,28.5,777.0,713.34,528.72
2018,9,2,14,15,808.0,139.0,2.15,28.2,744.5,663.74,494.61
2018,9,2,14,30,798.0,136.0,2.2,27.9,712.0,613.04,458.65
2018,9,2,14,45,784.5,133.0,2.2,27.65,674.0,559.55,419.21
2018,9,2,15,0,771.0,130.0,2.2,27.4,636.0,505.83,378.33
2018,9,2,15,15,752.5,126.5,2.2,27.4,592.5,447.02,332.11
2018,9,2,15,30,734.0,123.0,2.2,27.4,549.0,391.01,286.6
2018,9,2,15,45,711.0,117.5,2.25,26.45,501.5,332.89,239.43
2018,9,2,16,0,688.0,112.0,2.3,25.5,454.0,276.71,192.65
2018,9,2,16,15,657.5,105.5,2.3,24.75,403.5,220.34,145.72
2018,9,2,16,30,627.0,99.0,2.3,24.0,353.0,167.34,103.27
2018,9,2,16,45,584.5,91.5,2.25,23.3,302.0,116.13,67.55
2018,9,2,17,0,542.0,84.0,2.2,22.6,251.0,70.24,45.63
2018,9,2,17,15,481.0,74.0,2.15,21.65,201.5,54.48,41.74
2018,9,2,17,30,420.0,64.0,2.1,20.7,152.0,49.03,36.92
2018,9,2,17,45,332.0,51.0,2.0,19.8,108.0,38.94,27.81
2018,9,2,18,0,244.0,38.0,1.9,18.9,64.0,29.66,18.76
2018,9,2,18,15,142.5,23.0,1.9,18.3,36.0,18.28,0.0
2018,9,2,18,30,41.0,8.0,1.9,17.7,8.0,7.63,0.0
2018,9,2,18,45,20.5,4.0,1.85,17.1,4.0,0.0,0.0
2018,9,2,19,0,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,1.8,16.25,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,1.75,15.75,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,1.7,15.35,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,1.75,15.05,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,1.75,14.75,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,1.7,14.45,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,1.65,13.65,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,1.6,13.55,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,1.55,13.45,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,1.45,13.35,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,1.4,13.25,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,1.35,13.15,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,1.25,13.1,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,1.15,13.1,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,1.05,13.1,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,1.05,13.45,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,9,3,5,45,65.5,11.0,1.15,14.15,15.0,27.31,0.0
2018,9,3,6,0,131.0,22.0,1.2,14.5,30.0,77.1,8.91
2018,9,3,6,15,231.5,37.0,1.2,15.0,67.5,146.41,107.37
2018,9,3,6,30,332.0,52.0,1.2,15.5,105.0,219.2,172.09
2018,9,3,6,45,362.0,66.0,1.25,16.05,143.5,267.9,215.56
2018,9,3,7,0,392.0,80.0,1.3,16.6,182.0,319.41,259.69
2018,9,3,7,15,409.0,96.0,1.3,17.15,223.5,368.09,299.54
2018,9,3,7,30,426.0,112.0,1.3,17.7,265.0,417.48,338.25
2018,9,3,7,45,525.5,111.5,1.3,18.2,329.5,509.52,409.12
2018,9,3,8,0,625.0,111.0,1.3,18.7,394.0,605.32,479.84
2018,9,3,8,15,665.5,114.0,1.3,19.3,446.0,665.8,521.08
2018,9,3,8,30,706.0,117.0,1.3,19.9,498.0,727.17,561.19
2018,9,3,8,45,726.5,121.0,1.3,20.5,543.0,773.28,589.6
2018,9,3,9,0,747.0,125.0,1.3,21.1,588.0,818.1,616.66
2018,9,3,9,15,752.0,133.5,1.3,21.65,626.0,852.59,636.42
2018,9,3,9,30,757.0,142.0,1.3,22.2,664.0,884.35,654.22
2018,9,3,9,45,756.0,151.5,1.3,22.75,695.5,908.67,667.01
2018,9,3,10,0,755.0,161.0,1.3,23.3,727.0,929.72,677.7
2018,9,3,10,15,765.5,163.5,1.35,23.8,756.0,944.98,685.6
2018,9,3,10,30,776.0,166.0,1.4,24.3,785.0,963.07,695.43
2018,9,3,10,45,783.0,167.5,1.45,24.8,806.5,973.43,700.37
2018,9,3,11,0,790.0,169.0,1.5,25.3,828.0,980.46,703.39
2018,9,3,11,15,794.5,170.0,1.55,25.6,842.0,981.08,703.08
2018,9,3,11,30,799.0,171.0,1.6,25.9,856.0,978.27,700.8
2018,9,3,11,45,801.5,171.0,1.65,26.2,862.0,969.06,694.62
2018,9,3,12,0,804.0,171.0,1.7,26.5,868.0,956.5,686.48
2018,9,3,12,15,806.5,169.0,1.75,26.65,866.5,938.6,675.44
2018,9,3,12,30,809.0,167.0,1.8,26.8,865.0,917.49,662.41
2018,9,3,12,45,810.0,164.0,1.85,27.0,856.0,890.91,645.74
2018,9,3,13,0,811.0,161.0,1.9,27.2,847.0,861.39,627.13
2018,9,3,13,15,806.0,159.5,1.95,27.15,829.0,825.59,604.88
2018,9,3,13,30,801.0,158.0,2.0,27.1,811.0,787.5,580.9
2018,9,3,13,45,793.5,155.5,2.05,27.1,785.5,744.49,552.76
2018,9,3,14,0,786.0,153.0,2.1,27.1,760.0,699.78,521.98
2018,9,3,14,15,775.0,150.5,2.15,26.8,728.0,651.33,488.34
2018,9,3,14,30,764.0,148.0,2.2,26.5,696.0,601.04,452.39
2018,9,3,14,45,749.5,144.5,2.25,26.2,658.0,547.6,413.01
2018,9,3,15,0,735.0,141.0,2.3,25.9,620.0,494.12,372.26
2018,9,3,15,15,715.5,137.0,2.3,25.9,577.0,438.21,327.87
2018,9,3,15,30,696.0,133.0,2.3,25.9,534.0,383.35,283.03
2018,9,3,15,45,670.5,127.5,2.25,24.95,486.5,326.55,236.64
2018,9,3,16,0,645.0,122.0,2.2,24.0,439.0,272.07,191.16
2018,9,3,16,15,611.5,114.5,2.15,23.4,389.0,216.81,145.24
2018,9,3,16,30,578.0,107.0,2.1,22.8,339.0,165.38,104.27
2018,9,3,16,45,532.0,98.5,2.05,22.15,288.5,116.18,70.28
2018,9,3,17,0,486.0,90.0,2.0,21.5,238.0,72.04,49.22
2018,9,3,17,15,423.0,79.0,1.95,20.85,189.5,57.82,44.76
2018,9,3,17,30,360.0,68.0,1.9,20.2,141.0,50.99,38.65
2018,9,3,17,45,274.5,53.0,1.8,19.5,99.0,40.59,29.19
2018,9,3,18,0,189.0,38.0,1.7,18.8,57.0,29.73,18.52
2018,9,3,18,15,108.0,22.0,1.65,18.4,31.5,17.52,0.0
2018,9,3,18,30,27.0,6.0,1.6,18.0,6.0,5.72,0.0
2018,9,3,18,45,13.5,3.0,1.5,17.55,3.0,0.0,0.0
2018,9,3,19,0,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,1.35,16.9,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,1.3,16.7,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,1.2,16.15,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,1.15,15.45,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,1.05,15.1,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,1.0,14.75,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,1.0,14.45,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,1.15,13.8,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,1.2,13.45,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,1.15,13.35,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,1.15,13.25,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,1.2,13.15,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,1.2,13.05,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,1.25,13.45,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,9,4,5,45,17.5,6.0,1.35,14.3,7.0,10.21,0.0
2018,9,4,6,0,35.0,12.0,1.4,14.7,14.0,27.43,0.0
2018,9,4,6,15,38.0,24.0,1.4,15.3,28.0,42.17,27.49
2018,9,4,6,30,41.0,36.0,1.4,15.9,42.0,58.41,42.88
2018,9,4,6,45,44.0,51.0,1.45,16.5,60.0,78.49,60.61
2018,9,4,7,0,47.0,66.0,1.5,17.1,78.0,91.77,72.3
2018,9,4,7,15,34.0,88.0,1.45,17.65,97.5,109.94,87.36
2018,9,4,7,30,21.0,110.0,1.4,18.2,117.0,126.61,100.59
2018,9,4,7,45,70.5,145.0,1.35,18.8,175.5,199.89,160.84
2018,9,4,8,0,120.0,180.0,1.3,19.4,234.0,288.27,230.89
2018,9,4,8,15,335.5,167.0,1.25,20.1,342.0,453.3,360.8
2018,9,4,8,30,551.0,154.0,1.2,20.8,450.0,637.81,496.26
2018,9,4,8,45,653.0,138.5,1.15,21.5,519.5,731.34,557.89
2018,9,4,9,0,755.0,123.0,1.1,22.2,589.0,822.42,615.05
2018,9,4,9,15,778.5,123.0,1.1,22.9,631.5,859.73,635.41
2018,9,4,9,30,802.0,123.0,1.1,23.6,674.0,899.47,657.65
2018,9,4,9,45,823.5,121.0,1.1,24.35,712.0,932.86,675.28
2018,9,4,10,0,845.0,119.0,1.1,25.1,750.0,963.67,691.12
2018,9,4,10,15,854.5,120.5,1.1,25.7,779.5,975.26,695.26
2018,9,4,10,30,864.0,122.0,1.1,26.3,809.0,992.12,702.99
2018,9,4,10,45,870.5,122.5,1.15,26.9,830.5,1001.51,706.99
2018,9,4,11,0,877.0,123.0,1.2,27.5,852.0,1007.36,709.0
2018,9,4,11,15,881.0,123.5,1.25,27.9,866.0,1007.13,708.01
2018,9,4,11,30,885.0,124.0,1.3,28.3,880.0,1003.26,704.97
2018,9,4,11,45,887.0,124.0,1.35,28.7,886.0,993.29,698.33
2018,9,4,12,0,889.0,124.0,1.4,29.1,892.0,979.76,689.65
2018,9,4,12,15,887.5,124.5,1.5,29.3,889.5,959.95,678.43
2018,9,4,12,30,886.0,125.0,1.6,29.5,887.0,936.83,665.1
2018,9,4,12,45,883.0,125.0,1.65,29.7,876.5,908.68,647.9
2018,9,4,13,0,880.0,125.0,1.7,29.9,866.0,877.55,628.75
2018,9,4,13,15,875.5,123.5,1.8,29.85,847.5,840.88,607.0
2018,9,4,13,30,871.0,122.0,1.9,29.8,829.0,801.67,583.25
2018,9,4,13,45,864.5,120.5,1.95,29.8,803.5,758.6,556.04
2018,9,4,14,0,858.0,119.0,2.0,29.8,778.0,713.52,526.41
2018,9,4,14,15,848.5,116.5,2.05,29.55,745.5,664.44,492.63
2018,9,4,14,30,839.0,114.0,2.1,29.3,713.0,612.63,455.89
2018,9,4,14,45,826.5,111.5,2.15,29.0,674.5,558.18,416.09
2018,9,4,15,0,814.0,109.0,2.2,28.7,636.0,503.28,374.52
2018,9,4,15,15,796.5,106.0,2.2,28.7,592.0,445.55,328.87
2018,9,4,15,30,779.0,103.0,2.2,28.7,548.0,388.47,282.33
2018,9,4,15,45,755.5,99.0,2.25,27.7,500.0,329.5,234.31
2018,9,4,16,0,732.0,95.0,2.3,26.7,452.0,269.16,184.16
2018,9,4,16,15,699.0,90.5,2.3,25.95,401.0,211.59,136.27
2018,9,4,16,30,666.0,86.0,2.3,25.2,350.0,157.6,93.44
2018,9,4,16,45,621.5,79.5,2.25,24.4,298.0,104.92,57.76
2018,9,4,17,0,577.0,73.0,2.2,23.6,246.0,57.74,37.57
2018,9,4,17,15,512.5,65.0,2.15,22.6,196.0,47.3,35.37
2018,9,4,17,30,448.0,57.0,2.1,21.6,146.0,43.3,31.77
2018,9,4,17,45,351.5,45.5,2.0,20.6,102.5,35.78,24.88
2018,9,4,18,0,255.0,34.0,1.9,19.6,59.0,26.62,15.58
2018,9,4,18,15,144.0,20.0,1.85,19.05,32.5,15.95,0.0
2018,9,4,18,30,33.0,6.0,1.8,18.5,6.0,5.72,0.0
2018,9,4,18,45,16.5,3.0,1.7,17.9,3.0,0.0,0.0
2018,9,4,19,0,0.0,0.0,1.6,17.3,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,1.5,16.7,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,1.5,16.45,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,1.5,16.05,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,1.5,15.75,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,1.5,15.45,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,1.45,15.2,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,1.4,14.95,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,1.35,14.7,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,1.15,14.3,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,1.1,14.15,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,1.15,13.6,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,1.15,13.45,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,1.1,13.35,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,1.1,13.25,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,1.1,13.15,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,1.1,13.05,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,9,5,5,45,59.5,11.0,1.15,14.15,14.0,25.75,0.0
2018,9,5,6,0,119.0,22.0,1.2,14.5,28.0,72.67,0.0
2018,9,5,6,15,225.5,36.5,1.2,15.05,65.0,144.23,104.32
2018,9,5,6,30,332.0,51.0,1.2,15.6,102.0,218.33,170.89
2018,9,5,6,45,303.0,67.5,1.2,16.15,128.0,241.58,194.05
2018,9,5,7,0,274.0,84.0,1.2,16.7,154.0,261.2,212.26
2018,9,5,7,15,370.0,94.5,1.2,17.3,212.0,343.52,279.83
2018,9,5,7,30,466.0,105.0,1.2,17.9,270.0,434.77,351.74
2018,9,5,7,45,567.0,102.0,1.2,18.5,334.0,527.21,422.02
2018,9,5,8,0,668.0,99.0,1.2,19.1,398.0,622.45,491.64
2018,9,5,8,15,696.5,103.0,1.25,19.75,446.5,676.37,527.35
2018,9,5,8,30,725.0,107.0,1.3,20.4,495.0,730.21,562.35
2018,9,5,8,45,747.0,110.5,1.35,21.05,540.5,773.76,589.43
2018,9,5,9,0,769.0,114.0,1.4,21.7,586.0,819.87,617.86
2018,9,5,9,15,781.5,118.5,1.45,22.2,626.0,856.93,640.07
2018,9,5,9,30,794.0,123.0,1.5,22.7,666.0,891.56,660.53
2018,9,5,9,45,802.5,127.0,1.55,23.2,700.0,919.21,676.27
2018,9,5,10,0,811.0,131.0,1.6,23.7,734.0,943.87,690.08
2018,9,5,10,15,820.5,132.5,1.7,24.05,762.5,963.56,701.79
2018,9,5,10,30,830.0,134.0,1.8,24.4,791.0,980.01,711.5
2018,9,5,10,45,837.0,134.5,1.9,24.75,812.5,989.5,716.87
2018,9,5,11,0,844.0,135.0,2.0,25.1,834.0,995.49,720.17
2018,9,5,11,15,848.5,135.0,2.05,25.2,847.5,986.18,713.93
2018,9,5,11,30,853.0,135.0,2.1,25.3,861.0,982.33,711.47
2018,9,5,11,45,855.5,135.0,2.2,25.45,867.0,973.02,705.95
2018,9,5,12,0,858.0,135.0,2.3,25.6,873.0,960.25,698.3
2018,9,5,12,15,857.5,135.0,2.35,25.55,871.0,941.27,686.72
2018,9,5,12,30,857.0,135.0,2.4,25.5,869.0,919.06,673.09
2018,9,5,12,45,854.5,134.0,2.45,25.5,858.5,890.96,655.44
2018,9,5,13,0,852.0,133.0,2.5,25.5,848.0,859.97,635.82
2018,9,5,13,15,848.0,131.5,2.55,25.3,830.0,824.51,613.54
2018,9,5,13,30,844.0,130.0,2.6,25.1,812.0,789.87,591.62
2018,9,5,13,45,837.5,128.5,2.65,24.9,787.0,746.96,563.71
2018,9,5,14,0,831.0,127.0,2.7,24.7,762.0,702.12,532.87
2018,9,5,14,15,820.5,124.5,2.7,24.3,729.5,652.04,497.12
2018,9,5,14,30,810.0,122.0,2.7,23.9,697.0,600.87,459.54
2018,9,5,14,45,796.5,119.0,2.7,23.55,658.5,546.77,418.53
2018,9,5,15,0,783.0,116.0,2.7,23.2,620.0,492.4,375.98
2018,9,5,15,15,765.0,112.5,2.7,23.2,576.5,435.63,329.78
2018,9,5,15,30,747.0,109.0,2.7,23.2,533.0,379.65,282.87
2018,9,5,15,45,723.5,105.0,2.7,22.15,486.0,319.44,232.69
2018,9,5,16,0,700.0,101.0,2.7,21.1,439.0,263.86,185.12
2018,9,5,16,15,668.5,95.5,2.65,20.45,389.0,207.65,137.29
2018,9,5,16,30,637.0,90.0,2.6,19.8,339.0,154.92,94.67
2018,9,5,16,45,592.5,83.0,2.55,19.1,288.0,103.7,59.64
2018,9,5,17,0,548.0,76.0,2.5,18.4,237.0,58.03,45.48
2018,9,5,17,15,483.0,67.0,2.45,17.8,188.0,49.3,37.84
2018,9,5,17,30,418.0,58.0,2.4,17.2,139.0,44.5,33.39
2018,9,5,17,45,322.5,46.0,2.35,16.6,97.0,35.32,24.85
2018,9,5,18,0,227.0,34.0,2.3,16.0,55.0,26.71,15.45
2018,9,5,18,15,126.5,19.5,2.25,15.7,30.0,18.59,0.0
2018,9,5,18,30,26.0,5.0,2.2,15.4,5.0,4.77,0.0
2018,9,5,18,45,13.0,2.5,2.15,15.1,2.5,0.0,0.0
2018,9,5,19,0,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,1.75,14.3,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,1.65,14.1,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,1.6,13.95,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,1.6,13.85,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,1.55,13.7,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,1.5,13.55,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,1.5,13.45,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,1.45,13.35,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,1.35,12.85,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,1.3,12.55,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,1.25,12.45,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,1.2,12.15,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,1.15,12.15,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,9,6,5,45,13.5,5.0,1.25,12.9,5.5,8.23,0.0
2018,9,6,6,0,27.0,10.0,1.3,13.3,11.0,22.05,0.0
2018,9,6,6,15,13.5,20.0,1.3,13.8,20.5,23.8,13.0
2018,9,6,6,30,0.0,30.0,1.3,14.3,30.0,27.85,17.7
2018,9,6,6,45,1.0,47.5,1.25,14.85,48.0,45.02,32.57
2018,9,6,7,0,2.0,65.0,1.2,15.4,66.0,63.0,47.99
2018,9,6,7,15,56.5,99.0,1.15,16.05,119.0,136.59,110.45
2018,9,6,7,30,111.0,133.0,1.1,16.7,172.0,221.24,180.19
2018,9,6,7,45,379.5,116.5,1.05,17.35,280.0,410.44,333.49
2018,9,6,8,0,648.0,100.0,1.0,18.0,388.0,608.91,483.24
2018,9,6,8,15,731.0,91.0,1.0,18.75,451.5,685.04,533.32
2018,9,6,8,30,814.0,82.0,1.0,19.5,515.0,768.74,587.69
2018,9,6,8,45,833.0,84.0,1.0,20.25,561.0,814.75,614.54
2018,9,6,9,0,852.0,86.0,1.0,21.0,607.0,852.04,635.4
2018,9,6,9,15,861.0,90.0,1.1,21.7,647.0,887.44,656.45
2018,9,6,9,30,870.0,94.0,1.2,22.4,687.0,920.03,675.49
2018,9,6,9,45,875.0,98.5,1.3,23.05,721.0,946.4,690.54
2018,9,6,10,0,880.0,103.0,1.4,23.7,755.0,969.42,703.48
2018,9,6,10,15,888.0,104.0,1.5,24.1,783.5,987.99,714.3
2018,9,6,10,30,896.0,105.0,1.6,24.5,812.0,1003.1,723.04
2018,9,6,10,45,901.5,106.0,1.75,24.9,833.5,1012.18,728.77
2018,9,6,11,0,907.0,107.0,1.9,25.3,855.0,1017.58,732.27
2018,9,6,11,15,909.5,107.5,1.95,25.45,868.0,1015.75,730.73
2018,9,6,11,30,912.0,108.0,2.0,25.6,881.0,1010.18,727.02
2018,9,6,11,45,913.5,108.0,2.05,25.75,886.5,999.4,720.15
2018,9,6,12,0,915.0,108.0,2.1,25.9,892.0,984.95,711.09
2018,9,6,12,15,918.0,106.0,2.15,25.95,890.5,966.21,699.65
2018,9,6,12,30,921.0,104.0,2.2,26.0,889.0,943.89,685.95
2018,9,6,12,45,923.5,100.5,2.2,26.05,879.5,916.08,668.21
2018,9,6,13,0,926.0,97.0,2.2,26.1,870.0,884.88,648.26
2018,9,6,13,15,923.0,95.5,2.2,26.05,852.0,847.94,624.7
2018,9,6,13,30,920.0,94.0,2.2,26.0,834.0,808.19,599.12
2018,9,6,13,45,914.5,92.5,2.2,26.0,808.5,763.97,570.16
2018,9,6,14,0,909.0,91.0,2.2,26.0,783.0,717.51,539.35
2018,9,6,14,15,901.0,89.0,2.2,25.85,750.0,666.93,503.35
2018,9,6,14,30,893.0,87.0,2.2,25.7,717.0,614.78,465.05
2018,9,6,14,45,882.0,85.0,2.2,25.55,678.5,559.69,423.37
2018,9,6,15,0,871.0,83.0,2.2,25.4,640.0,503.83,379.71
2018,9,6,15,15,856.0,80.5,2.2,25.4,596.0,445.28,332.36
2018,9,6,15,30,841.0,78.0,2.2,25.4,552.0,386.93,283.65
2018,9,6,15,45,821.0,75.5,2.1,24.9,504.0,324.1,230.68
2018,9,6,16,0,801.0,73.0,2.0,24.4,456.0,265.59,180.16
2018,9,6,16,15,773.5,69.5,1.95,23.9,405.5,206.41,129.87
2018,9,6,16,30,746.0,66.0,1.9,23.4,355.0,150.08,84.74
2018,9,6,16,45,705.5,61.5,1.85,22.95,302.5,95.11,48.32
2018,9,6,17,0,665.0,57.0,1.8,22.5,250.0,45.1,33.55
2018,9,6,17,15,602.5,51.5,1.65,21.65,199.0,36.68,26.29
2018,9,6,17,30,540.0,46.0,1.5,20.8,148.0,34.22,23.99
2018,9,6,17,45,437.0,37.5,1.35,19.95,103.0,28.99,19.04
2018,9,6,18,0,334.0,29.0,1.2,19.1,58.0,23.58,12.22
2018,9,6,18,15,190.5,17.5,1.2,18.55,31.5,16.68,0.0
2018,9,6,18,30,47.0,6.0,1.2,18.0,5.0,0.0,0.0
2018,9,6,18,45,23.5,3.0,1.2,17.5,2.5,0.0,0.0
2018,9,6,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,1.2,16.15,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,1.2,15.65,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,1.2,14.85,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,1.2,14.55,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,1.2,14.25,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,1.2,13.95,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,1.15,13.25,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,1.15,12.6,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,1.15,12.45,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,1.2,12.35,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,1.2,12.15,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,9,7,5,45,96.5,9.5,1.1,13.35,14.0,33.8,0.0
2018,9,7,6,0,193.0,19.0,1.1,13.8,28.0,91.28,0.0
2018,9,7,6,15,351.5,28.0,1.1,14.4,70.5,181.97,129.49
2018,9,7,6,30,510.0,37.0,1.1,15.0,113.0,279.74,217.92
2018,9,7,6,45,388.5,39.5,1.15,15.6,111.0,251.83,202.45
2018,9,7,7,0,267.0,42.0,1.2,16.2,109.0,209.82,171.5
2018,9,7,7,15,133.5,57.0,1.15,17.0,90.5,147.44,120.07
2018,9,7,7,30,0.0,72.0,1.1,17.8,72.0,67.28,51.0
2018,9,7,7,45,3.5,103.5,1.1,18.6,105.0,101.35,79.12
2018,9,7,8,0,7.0,135.0,1.1,19.4,138.0,136.06,106.92
2018,9,7,8,15,89.5,170.5,1.1,20.15,217.5,256.73,204.56
2018,9,7,8,30,172.0,206.0,1.1,20.9,297.0,366.08,288.93
2018,9,7,8,45,499.5,150.0,1.1,21.65,447.0,607.73,472.18
2018,9,7,9,0,827.0,94.0,1.1,22.4,597.0,846.34,632.46
2018,9,7,9,15,873.5,86.5,1.15,23.1,650.0,893.98,658.15
2018,9,7,9,30,920.0,79.0,1.2,23.8,703.0,947.98,689.86
2018,9,7,9,45,926.0,82.0,1.25,24.5,738.0,974.69,703.65
2018,9,7,10,0,932.0,85.0,1.3,25.2,773.0,997.94,715.56
2018,9,7,10,15,940.0,86.0,1.35,25.7,802.5,1017.23,725.6
2018,9,7,10,30,948.0,87.0,1.4,26.2,832.0,1032.87,733.47
2018,9,7,10,45,953.0,88.0,1.45,26.75,854.0,1041.79,737.18
2018,9,7,11,0,958.0,89.0,1.5,27.3,876.0,1046.81,738.68
2018,9,7,11,15,961.0,89.0,1.55,27.65,889.5,1044.82,736.63
2018,9,7,11,30,964.0,89.0,1.6,28.0,903.0,1038.89,732.37
2018,9,7,11,45,965.5,89.0,1.65,28.35,908.5,1027.59,724.95
2018,9,7,12,0,967.0,89.0,1.7,28.7,914.0,1012.42,715.3
2018,9,7,12,15,965.5,89.5,1.75,28.9,911.5,991.19,702.39
2018,9,7,12,30,964.0,90.0,1.8,29.1,909.0,966.34,687.28
2018,9,7,12,45,960.5,90.0,1.85,29.35,897.5,935.73,668.39
2018,9,7,13,0,957.0,90.0,1.9,29.6,886.0,901.89,647.37
2018,9,7,13,15,953.0,89.5,2.0,29.5,867.5,864.06,624.99
2018,9,7,13,30,949.0,89.0,2.1,29.4,849.0,823.37,600.38
2018,9,7,13,45,942.5,88.5,2.15,29.35,822.5,778.19,571.86
2018,9,7,14,0,936.0,88.0,2.2,29.3,796.0,730.75,541.42
2018,9,7,14,15,927.5,87.0,2.25,29.05,763.0,679.51,506.0
2018,9,7,14,30,919.0,86.0,2.3,28.8,730.0,626.68,468.09
2018,9,7,14,45,907.5,83.5,2.35,28.5,690.0,569.45,425.79
2018,9,7,15,0,896.0,81.0,2.4,28.2,650.0,511.48,381.35
2018,9,7,15,15,881.0,78.5,2.4,28.2,605.0,451.52,333.25
2018,9,7,15,30,866.0,76.0,2.4,28.2,560.0,391.73,283.73
2018,9,7,15,45,845.0,74.0,2.45,27.35,511.0,330.95,233.13
2018,9,7,16,0,824.0,72.0,2.5,26.5,462.0,267.85,179.71
2018,9,7,16,15,795.0,68.5,2.5,25.75,410.0,207.02,128.57
2018,9,7,16,30,766.0,65.0,2.5,25.0,358.0,149.23,82.86
2018,9,7,16,45,724.5,60.5,2.45,24.3,304.5,93.04,46.48
2018,9,7,17,0,683.0,56.0,2.4,23.6,251.0,42.27,30.94
2018,9,7,17,15,620.0,50.0,2.25,22.6,199.0,39.08,28.23
2018,9,7,17,30,557.0,44.0,2.1,21.6,147.0,32.75,22.59
2018,9,7,17,45,451.5,35.5,2.0,20.6,101.5,27.43,17.56
2018,9,7,18,0,346.0,27.0,1.9,19.6,56.0,21.91,10.17
2018,9,7,18,15,187.0,15.5,1.85,19.0,29.5,14.77,0.0
2018,9,7,18,30,28.0,4.0,1.8,18.4,3.0,0.0,0.0
2018,9,7,18,45,14.0,2.0,1.8,17.75,1.5,0.0,0.0
2018,9,7,19,0,0.0,0.0,1.8,17.1,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,1.75,16.85,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,1.7,16.6,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,1.7,16.35,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,1.65,15.9,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,1.6,15.55,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,1.55,15.3,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,1.35,14.25,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,1.25,13.8,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,1.2,13.65,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,1.2,13.35,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,1.2,13.05,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,1.25,12.7,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,1.4,13.15,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,9,8,5,45,114.0,9.5,1.6,14.1,14.5,9.05,0.0
2018,9,8,6,0,228.0,19.0,1.7,14.6,29.0,101.46,0.0
2018,9,8,6,15,372.5,27.5,1.75,15.2,70.0,189.22,132.95
2018,9,8,6,30,517.0,36.0,1.8,15.8,111.0,277.75,216.21
2018,9,8,6,45,589.5,41.5,1.85,16.45,161.0,348.47,279.09
2018,9,8,7,0,662.0,47.0,1.9,17.1,211.0,425.65,344.67
2018,9,8,7,15,708.5,51.0,1.85,17.7,263.5,491.86,398.75
2018,9,8,7,30,755.0,55.0,1.8,18.3,316.0,560.99,452.45
2018,9,8,7,45,786.0,58.5,1.8,18.9,368.5,621.36,496.76
2018,9,8,8,0,817.0,62.0,1.8,19.5,421.0,676.7,534.37
2018,9,8,8,15,839.0,64.5,1.85,20.15,470.5,729.34,569.16
2018,9,8,8,30,861.0,67.0,1.9,20.8,520.0,781.07,602.44
2018,9,8,8,45,876.5,69.5,1.9,21.4,566.0,826.06,629.99
2018,9,8,9,0,892.0,72.0,1.9,22.0,612.0,869.01,655.62
2018,9,8,9,15,899.5,75.5,1.95,22.55,652.0,903.63,675.9
2018,9,8,9,30,907.0,79.0,2.0,23.1,692.0,935.22,694.05
2018,9,8,9,45,911.0,83.0,2.05,23.65,726.0,960.88,708.21
2018,9,8,10,0,915.0,87.0,2.1,24.2,760.0,983.03,720.12
2018,9,8,10,15,922.5,88.5,2.15,24.6,789.0,1002.09,730.51
2018,9,8,10,30,930.0,90.0,2.2,25.0,818.0,1017.55,738.67
2018,9,8,10,45,935.0,90.5,2.2,25.35,839.5,1025.7,741.86
2018,9,8,11,0,940.0,91.0,2.2,25.7,861.0,1030.04,742.83
2018,9,8,11,15,942.5,92.0,2.25,26.0,874.5,1028.61,741.04
2018,9,8,11,30,945.0,93.0,2.3,26.3,888.0,1023.31,736.98
