Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,18,11,15,935.5,94.0,2.0,21.65,838.0,1007.84,738.92
2018,9,18,11,30,938.0,94.0,2.0,21.9,850.0,1000.49,733.12
2018,9,18,11,45,938.5,94.5,2.0,22.15,854.5,987.98,724.17
2018,9,18,12,0,939.0,95.0,2.0,22.4,859.0,971.72,712.97
2018,9,18,12,15,937.0,95.5,2.05,22.55,855.0,949.53,698.87
2018,9,18,12,30,935.0,96.0,2.1,22.7,851.0,923.85,682.54
2018,9,18,12,45,930.5,96.5,2.15,22.8,838.5,892.7,662.69
2018,9,18,13,0,926.0,97.0,2.2,22.9,826.0,858.49,640.7
2018,9,18,13,15,921.5,96.0,2.25,22.95,806.5,819.86,615.67
2018,9,18,13,30,917.0,95.0,2.3,23.0,787.0,778.54,588.57
2018,9,18,13,45,910.0,93.5,2.35,23.0,759.5,732.5,557.95
2018,9,18,14,0,903.0,92.0,2.4,23.0,732.0,684.39,523.78
2018,9,18,14,15,892.5,90.5,2.45,22.8,698.0,632.32,485.56
2018,9,18,14,30,882.0,89.0,2.5,22.6,664.0,578.99,445.16
2018,9,18,14,45,867.5,87.0,2.55,22.4,623.5,522.17,400.76
2018,9,18,15,0,853.0,85.0,2.6,22.2,583.0,465.04,354.55
2018,9,18,15,15,834.0,83.0,2.6,22.2,538.0,403.95,303.47
2018,9,18,15,30,815.0,81.0,2.6,22.2,493.0,345.32,252.88
2018,9,18,15,45,789.5,77.5,2.7,21.4,444.0,284.65,200.66
2018,9,18,16,0,764.0,74.0,2.8,20.6,395.0,226.17,149.92
2018,9,18,16,15,726.0,70.0,2.8,19.95,343.0,167.85,101.52
2018,9,18,16,30,688.0,66.0,2.8,19.3,291.0,113.83,62.05
2018,9,18,16,45,631.0,61.0,2.8,18.65,239.0,59.12,33.39
2018,9,18,17,0,574.0,56.0,2.8,18.0,187.0,40.89,30.36
2018,9,18,17,15,482.0,48.0,2.7,17.3,138.5,36.44,26.2
2018,9,18,17,30,390.0,40.0,2.6,16.6,90.0,31.88,21.58
2018,9,18,17,45,246.0,27.0,2.55,15.85,53.5,22.16,9.37
2018,9,18,18,0,102.0,14.0,2.5,15.1,17.0,13.34,0.0
2018,9,18,18,15,51.0,7.0,2.4,14.75,8.5,0.0,0.0
2018,9,18,18,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,9,18,18,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,1.85,13.3,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,1.65,12.6,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,1.6,12.25,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,1.5,11.65,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,1.4,11.15,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,1.35,11.65,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,1.25,11.6,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,9,19,5,45,29.0,5.5,1.25,12.25,6.0,0.0,0.0
2018,9,19,6,0,58.0,11.0,1.3,12.5,12.0,28.3,0.0
2018,9,19,6,15,186.0,26.0,1.4,13.0,44.5,113.1,43.2
2018,9,19,6,30,314.0,41.0,1.5,13.5,77.0,199.49,152.43
2018,9,19,6,45,410.5,51.0,1.65,14.0,124.0,275.46,220.99
2018,9,19,7,0,507.0,61.0,1.8,14.5,171.0,360.66,294.42
2018,9,19,7,15,570.5,68.0,1.7,15.0,223.0,432.14,354.12
2018,9,19,7,30,634.0,75.0,1.6,15.5,275.0,508.34,414.79
2018,9,19,7,45,677.5,80.5,1.5,15.95,327.5,573.47,464.21
2018,9,19,8,0,721.0,86.0,1.4,16.4,380.0,640.43,512.42
2018,9,19,8,15,751.5,89.5,1.25,17.05,430.0,692.78,545.87
2018,9,19,8,30,782.0,93.0,1.1,17.7,480.0,748.83,580.5
2018,9,19,8,45,805.0,95.5,0.95,18.35,526.5,796.84,607.94
2018,9,19,9,0,828.0,98.0,0.8,19.0,573.0,843.33,633.16
2018,9,19,9,15,843.5,100.5,0.85,19.75,614.0,881.32,655.06
2018,9,19,9,30,859.0,103.0,0.9,20.5,655.0,916.78,675.13
2018,9,19,9,45,871.0,105.0,0.9,21.25,690.5,945.62,689.83
2018,9,19,10,0,883.0,107.0,0.9,22.0,726.0,963.13,697.29
2018,9,19,10,15,891.0,108.0,1.05,22.8,753.5,980.49,707.56
2018,9,19,10,30,899.0,109.0,1.2,23.6,781.0,994.35,715.57
2018,9,19,10,45,904.5,110.5,1.3,24.4,802.0,1002.73,719.32
2018,9,19,11,0,910.0,112.0,1.4,25.2,823.0,1007.36,720.85
2018,9,19,11,15,913.0,112.5,1.5,25.65,835.5,1004.72,718.92
2018,9,19,11,30,916.0,113.0,1.6,26.1,848.0,998.3,714.77
2018,9,19,11,45,916.5,114.0,1.7,26.55,852.5,986.31,707.2
2018,9,19,12,0,917.0,115.0,1.8,27.0,857.0,970.63,697.37
2018,9,19,12,15,916.0,114.5,1.85,27.2,853.0,948.44,683.52
2018,9,19,12,30,915.0,114.0,1.9,27.4,849.0,922.82,667.52
2018,9,19,12,45,911.5,114.0,2.0,27.6,837.0,892.29,648.83
2018,9,19,13,0,908.0,114.0,2.1,27.8,825.0,858.71,627.98
2018,9,19,13,15,902.5,112.5,2.15,27.8,804.5,819.19,603.03
2018,9,19,13,30,897.0,111.0,2.2,27.8,784.0,777.14,576.14
2018,9,19,13,45,889.0,109.5,2.25,27.85,756.5,731.01,545.81
2018,9,19,14,0,881.0,108.0,2.3,27.9,729.0,682.97,511.78
2018,9,19,14,15,869.5,106.5,2.35,27.75,694.5,631.66,474.82
2018,9,19,14,30,858.0,105.0,2.4,27.6,660.0,578.06,435.06
2018,9,19,14,45,842.5,102.0,2.4,27.5,619.0,520.22,390.66
2018,9,19,15,0,827.0,99.0,2.4,27.4,578.0,462.31,344.76
2018,9,19,15,15,806.0,96.0,2.4,27.4,532.0,402.49,295.89
2018,9,19,15,30,785.0,93.0,2.4,27.4,486.0,343.79,246.59
2018,9,19,15,45,755.0,89.0,2.45,26.7,436.0,283.18,195.84
2018,9,19,16,0,725.0,85.0,2.5,26.0,386.0,222.19,144.7
2018,9,19,16,15,682.5,80.0,2.45,25.3,333.5,164.37,98.34
2018,9,19,16,30,640.0,75.0,2.4,24.6,281.0,111.43,61.03
2018,9,19,16,45,579.5,68.5,2.3,23.95,229.5,61.98,37.07
2018,9,19,17,0,519.0,62.0,2.2,23.3,178.0,46.34,34.3
2018,9,19,17,15,424.5,52.0,2.05,22.25,130.0,40.35,28.9
2018,9,19,17,30,330.0,42.0,1.9,21.2,82.0,34.14,22.87
2018,9,19,17,45,202.5,27.5,1.75,20.15,48.5,21.77,7.28
2018,9,19,18,0,75.0,13.0,1.6,19.1,15.0,12.39,0.0
2018,9,19,18,15,37.5,6.5,1.55,18.55,7.5,0.0,0.0
2018,9,19,18,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2018,9,19,18,45,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2018,9,19,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,9,19,19,15,0.0,0.0,1.25,16.65,0.0,0.0,0.0
2018,9,19,19,30,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,9,19,19,45,0.0,0.0,1.1,15.95,0.0,0.0,0.0
2018,9,19,20,0,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,9,19,20,15,0.0,0.0,1.0,15.45,0.0,0.0,0.0
2018,9,19,20,30,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,9,19,20,45,0.0,0.0,0.95,15.1,0.0,0.0,0.0
2018,9,19,21,0,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,9,19,21,15,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,9,19,21,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,9,19,21,45,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,9,19,22,0,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,9,19,22,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2018,9,19,22,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,9,19,22,45,0.0,0.0,1.0,14.45,0.0,0.0,0.0
2018,9,19,23,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,9,19,23,15,0.0,0.0,1.0,14.35,0.0,0.0,0.0
2018,9,19,23,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,9,19,23,45,0.0,0.0,1.05,14.2,0.0,0.0,0.0
2018,9,20,0,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,9,20,0,15,0.0,0.0,1.1,14.05,0.0,0.0,0.0
2018,9,20,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,9,20,0,45,0.0,0.0,1.1,13.95,0.0,0.0,0.0
2018,9,20,1,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,9,20,1,15,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,9,20,1,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,9,20,1,45,0.0,0.0,1.1,13.85,0.0,0.0,0.0
2018,9,20,2,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,9,20,2,15,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,9,20,2,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,9,20,2,45,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,9,20,3,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,9,20,3,15,0.0,0.0,1.05,13.85,0.0,0.0,0.0
2018,9,20,3,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,9,20,3,45,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,9,20,4,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,9,20,4,15,0.0,0.0,1.0,13.85,0.0,0.0,0.0
2018,9,20,4,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,9,20,4,45,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,9,20,5,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,9,20,5,15,0.0,0.0,0.95,13.75,0.0,0.0,0.0
2018,9,20,5,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,9,20,5,45,15.5,3.5,0.9,14.0,3.5,0.0,0.0
2018,9,20,6,0,31.0,7.0,0.9,14.1,7.0,16.18,0.0
2018,9,20,6,15,180.5,22.5,0.9,15.0,41.0,105.6,31.24
2018,9,20,6,30,330.0,38.0,0.9,15.9,75.0,203.45,152.95
2018,9,20,6,45,434.5,47.5,0.9,16.75,123.5,282.99,223.2
2018,9,20,7,0,539.0,57.0,0.9,17.6,172.0,372.8,298.01
2018,9,20,7,15,600.5,63.0,0.9,18.4,224.0,443.27,355.07
2018,9,20,7,30,662.0,69.0,0.9,19.2,276.0,518.24,412.85
2018,9,20,7,45,703.0,74.0,0.95,19.95,328.5,582.15,460.15
2018,9,20,8,0,744.0,79.0,1.0,20.7,381.0,644.33,503.57
2018,9,20,8,15,773.0,82.5,1.0,21.5,431.0,700.23,539.52
2018,9,20,8,30,802.0,86.0,1.0,22.3,481.0,755.71,574.02
2018,9,20,8,45,823.0,89.5,1.05,23.15,527.5,803.78,603.02
2018,9,20,9,0,844.0,93.0,1.1,24.0,574.0,850.16,630.33
2018,9,20,9,15,860.5,94.5,1.1,24.75,615.5,888.17,651.16
2018,9,20,9,30,877.0,96.0,1.1,25.5,657.0,915.92,665.13
2018,9,20,9,45,890.5,97.0,1.15,26.25,692.5,945.12,680.8
2018,9,20,10,0,904.0,98.0,1.2,27.0,728.0,971.23,694.41
2018,9,20,10,15,911.5,99.5,1.25,27.6,756.0,988.91,703.17
2018,9,20,10,30,919.0,101.0,1.3,28.2,784.0,1002.98,709.86
2018,9,20,10,45,924.5,102.0,1.3,28.8,805.0,1010.85,712.02
2018,9,20,11,0,930.0,103.0,1.3,29.4,826.0,1014.9,712.05
2018,9,20,11,15,933.0,103.5,1.35,29.7,838.5,1012.15,709.78
2018,9,20,11,30,936.0,104.0,1.4,30.0,851.0,1005.55,705.36
2018,9,20,11,45,937.0,104.5,1.4,30.35,855.5,993.23,696.68
2018,9,20,12,0,938.0,105.0,1.4,30.7,860.0,977.15,685.88
2018,9,20,12,15,937.5,104.0,1.45,30.8,856.0,954.45,672.53
2018,9,20,12,30,937.0,103.0,1.5,30.9,852.0,928.23,657.03
2018,9,20,12,45,934.5,102.0,1.55,31.05,839.5,896.92,638.13
2018,9,20,13,0,932.0,101.0,1.6,31.2,827.0,862.45,617.13
2018,9,20,13,15,927.0,100.0,1.65,31.15,807.0,823.03,593.23
2018,9,20,13,30,922.0,99.0,1.7,31.1,787.0,780.96,567.3
2018,9,20,13,45,914.5,98.0,1.7,31.1,759.5,734.69,537.7
2018,9,20,14,0,907.0,97.0,1.7,31.1,732.0,686.39,504.28
2018,9,20,14,15,896.5,95.0,1.7,30.95,697.0,633.51,466.94
2018,9,20,14,30,886.0,93.0,1.7,30.8,662.0,579.38,427.53
2018,9,20,14,45,872.0,90.5,1.75,30.65,621.5,522.04,384.7
2018,9,20,15,0,858.0,88.0,1.8,30.5,581.0,462.79,338.9
2018,9,20,15,15,838.0,85.0,1.8,30.5,534.5,401.74,289.86
2018,9,20,15,30,818.0,82.0,1.8,30.5,488.0,341.64,240.14
2018,9,20,15,45,791.0,78.5,1.75,29.95,438.0,280.48,189.27
2018,9,20,16,0,764.0,75.0,1.7,29.4,388.0,221.71,140.25
2018,9,20,16,15,726.0,70.5,1.6,28.5,336.0,163.15,94.05
2018,9,20,16,30,688.0,66.0,1.5,27.6,284.0,105.4,54.04
2018,9,20,16,45,630.5,60.0,1.35,26.65,231.5,53.66,30.66
2018,9,20,17,0,573.0,54.0,1.2,25.7,179.0,39.73,28.3
2018,9,20,17,15,480.5,45.0,1.15,24.55,130.5,34.31,23.46
2018,9,20,17,30,388.0,36.0,1.1,23.4,82.0,28.68,17.99
2018,9,20,17,45,245.5,24.0,1.1,22.2,48.0,19.77,3.92
2018,9,20,18,0,103.0,12.0,1.1,21.0,14.0,11.44,0.0
2018,9,20,18,15,51.5,6.0,1.1,20.6,7.0,0.0,0.0
2018,9,20,18,30,0.0,0.0,1.1,20.2,0.0,0.0,0.0
2018,9,20,18,45,0.0,0.0,1.1,19.85,0.0,0.0,0.0
2018,9,20,19,0,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2018,9,20,19,15,0.0,0.0,1.1,19.4,0.0,0.0,0.0
2018,9,20,19,30,0.0,0.0,1.1,19.3,0.0,0.0,0.0
2018,9,20,19,45,0.0,0.0,1.15,19.2,0.0,0.0,0.0
2018,9,20,20,0,0.0,0.0,1.2,19.1,0.0,0.0,0.0
2018,9,20,20,15,0.0,0.0,1.15,19.15,0.0,0.0,0.0
2018,9,20,20,30,0.0,0.0,1.1,19.2,0.0,0.0,0.0
2018,9,20,20,45,0.0,0.0,1.05,19.2,0.0,0.0,0.0
2018,9,20,21,0,0.0,0.0,1.0,19.2,0.0,0.0,0.0
2018,9,20,21,15,0.0,0.0,0.95,19.35,0.0,0.0,0.0
2018,9,20,21,30,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2018,9,20,21,45,0.0,0.0,0.85,19.6,0.0,0.0,0.0
2018,9,20,22,0,0.0,0.0,0.8,19.7,0.0,0.0,0.0
2018,9,20,22,15,0.0,0.0,0.8,19.8,0.0,0.0,0.0
2018,9,20,22,30,0.0,0.0,0.8,19.9,0.0,0.0,0.0
2018,9,20,22,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2018,9,20,23,0,0.0,0.0,0.7,20.1,0.0,0.0,0.0
2018,9,20,23,15,0.0,0.0,0.7,20.05,0.0,0.0,0.0
2018,9,20,23,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2018,9,20,23,45,0.0,0.0,0.7,19.95,0.0,0.0,0.0
2018,9,21,0,0,0.0,0.0,0.7,19.9,0.0,0.0,0.0
2018,9,21,0,15,0.0,0.0,0.8,19.8,0.0,0.0,0.0
2018,9,21,0,30,0.0,0.0,0.9,19.7,0.0,0.0,0.0
2018,9,21,0,45,0.0,0.0,0.95,19.6,0.0,0.0,0.0
2018,9,21,1,0,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2018,9,21,1,15,0.0,0.0,1.05,19.25,0.0,0.0,0.0
2018,9,21,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2018,9,21,1,45,0.0,0.0,1.15,18.8,0.0,0.0,0.0
2018,9,21,2,0,0.0,0.0,1.2,18.6,0.0,0.0,0.0
2018,9,21,2,15,0.0,0.0,1.25,18.3,0.0,0.0,0.0
2018,9,21,2,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2018,9,21,2,45,0.0,0.0,1.3,17.65,0.0,0.0,0.0
2018,9,21,3,0,0.0,0.0,1.3,17.3,0.0,0.0,0.0
2018,9,21,3,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,9,21,3,30,0.0,0.0,1.3,16.7,0.0,0.0,0.0
2018,9,21,3,45,0.0,0.0,1.3,16.35,0.0,0.0,0.0
2018,9,21,4,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,9,21,4,15,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,9,21,4,30,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,9,21,4,45,0.0,0.0,1.25,15.1,0.0,0.0,0.0
2018,9,21,5,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,9,21,5,15,0.0,0.0,1.15,14.85,0.0,0.0,0.0
2018,9,21,5,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,9,21,5,45,39.5,5.0,1.05,14.95,5.5,0.0,0.0
2018,9,21,6,0,79.0,10.0,1.0,15.0,11.0,33.74,0.0
2018,9,21,6,15,223.0,23.0,1.15,15.8,43.5,120.83,24.49
2018,9,21,6,30,367.0,36.0,1.3,16.6,76.0,216.9,162.01
2018,9,21,6,45,459.5,44.5,1.45,17.45,122.5,291.32,229.68
2018,9,21,7,0,552.0,53.0,1.6,18.3,169.0,374.7,300.57
2018,9,21,7,15,611.0,59.0,1.55,19.0,220.5,444.11,357.69
2018,9,21,7,30,670.0,65.0,1.5,19.7,272.0,517.83,415.37
2018,9,21,7,45,709.5,70.0,1.5,20.35,324.0,577.77,460.41
2018,9,21,8,0,749.0,75.0,1.5,21.0,376.0,642.57,506.02
2018,9,21,8,15,776.5,78.5,1.5,21.75,425.5,697.38,541.93
2018,9,21,8,30,804.0,82.0,1.5,22.5,475.0,751.67,576.4
2018,9,21,8,45,823.0,85.0,1.5,23.25,520.5,797.44,604.02
2018,9,21,9,0,842.0,88.0,1.5,24.0,566.0,841.41,629.83
2018,9,21,9,15,857.0,90.0,1.45,24.7,606.5,871.11,645.17
2018,9,21,9,30,872.0,92.0,1.4,25.4,647.0,905.47,663.41
2018,9,21,9,45,883.0,94.0,1.4,26.1,681.5,933.36,677.78
2018,9,21,10,0,894.0,96.0,1.4,26.8,716.0,958.09,690.09
2018,9,21,10,15,902.0,97.0,1.4,27.3,744.0,975.47,698.29
2018,9,21,10,30,910.0,98.0,1.4,27.8,772.0,989.32,704.41
2018,9,21,10,45,915.0,99.0,1.45,28.3,792.0,996.61,707.34
2018,9,21,11,0,920.0,100.0,1.5,28.8,812.0,1000.13,708.14
2018,9,21,11,15,922.0,100.5,1.5,29.05,823.5,996.42,704.58
2018,9,21,11,30,924.0,101.0,1.5,29.3,835.0,988.91,698.92
2018,9,21,11,45,925.0,101.5,1.55,29.55,839.5,976.69,691.22
2018,9,21,12,0,926.0,102.0,1.6,29.8,844.0,960.76,681.33
2018,9,21,12,15,923.0,103.0,1.65,29.85,839.5,938.15,667.87
2018,9,21,12,30,920.0,104.0,1.7,29.9,835.0,912.14,652.29
2018,9,21,12,45,914.5,104.5,1.75,29.9,822.0,880.27,633.03
2018,9,21,13,0,909.0,105.0,1.8,29.9,809.0,845.46,611.76
2018,9,21,13,15,904.0,104.0,1.8,29.75,789.0,806.75,587.63
2018,9,21,13,30,899.0,103.0,1.8,29.6,769.0,765.47,561.58
2018,9,21,13,45,891.0,101.5,1.85,29.5,741.5,719.24,531.94
2018,9,21,14,0,883.0,100.0,1.9,29.4,714.0,671.1,498.54
2018,9,21,14,15,872.0,98.0,1.9,29.1,679.5,619.01,461.43
2018,9,21,14,30,861.0,96.0,1.9,28.8,645.0,565.77,422.29
2018,9,21,14,45,846.5,93.0,1.95,28.55,604.5,508.06,378.7
2018,9,21,15,0,832.0,90.0,2.0,28.3,564.0,450.48,333.57
2018,9,21,15,15,811.5,87.5,2.0,28.3,518.5,391.18,285.21
2018,9,21,15,30,791.0,85.0,2.0,28.3,473.0,332.94,236.34
2018,9,21,15,45,763.0,81.5,2.0,27.45,424.0,273.16,186.38
2018,9,21,16,0,735.0,78.0,2.0,26.6,375.0,215.94,138.41
2018,9,21,16,15,695.0,73.0,1.95,25.9,323.5,155.25,90.22
2018,9,21,16,30,655.0,68.0,1.9,25.2,272.0,102.05,53.69
2018,9,21,16,45,595.5,61.5,1.85,24.45,220.5,52.11,31.66
2018,9,21,17,0,536.0,55.0,1.8,23.7,169.0,40.81,29.45
2018,9,21,17,15,441.0,45.5,1.65,22.6,122.0,35.0,24.19
2018,9,21,17,30,346.0,36.0,1.5,21.5,75.0,28.95,18.19
2018,9,21,17,45,208.5,23.0,1.35,20.35,43.0,19.05,0.67
2018,9,21,18,0,71.0,10.0,1.2,19.2,11.0,9.53,0.0
2018,9,21,18,15,35.5,5.0,1.15,18.7,5.5,0.0,0.0
2018,9,21,18,30,0.0,0.0,1.1,18.2,0.0,0.0,0.0
2018,9,21,18,45,0.0,0.0,1.05,17.7,0.0,0.0,0.0
2018,9,21,19,0,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,9,21,19,15,0.0,0.0,1.0,16.95,0.0,0.0,0.0
2018,9,21,19,30,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,9,21,19,45,0.0,0.0,0.95,16.45,0.0,0.0,0.0
2018,9,21,20,0,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,9,21,20,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,9,21,20,30,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,9,21,20,45,0.0,0.0,0.9,15.65,0.0,0.0,0.0
2018,9,21,21,0,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,9,21,21,15,0.0,0.0,0.9,15.35,0.0,0.0,0.0
2018,9,21,21,30,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,9,21,21,45,0.0,0.0,0.85,15.05,0.0,0.0,0.0
2018,9,21,22,0,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,9,21,22,15,0.0,0.0,0.8,14.75,0.0,0.0,0.0
2018,9,21,22,30,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,9,21,22,45,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,9,21,23,0,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,9,21,23,15,0.0,0.0,0.85,14.3,0.0,0.0,0.0
2018,9,21,23,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,9,21,23,45,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,9,22,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,9,22,0,15,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,9,22,0,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,9,22,0,45,0.0,0.0,0.9,13.75,0.0,0.0,0.0
2018,9,22,1,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,9,22,1,15,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,9,22,1,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,9,22,1,45,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,9,22,2,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,9,22,2,15,0.0,0.0,0.95,13.2,0.0,0.0,0.0
2018,9,22,2,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,9,22,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,9,22,3,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,9,22,3,15,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,9,22,3,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,9,22,3,45,0.0,0.0,1.0,12.65,0.0,0.0,0.0
2018,9,22,4,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,9,22,4,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,9,22,4,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,9,22,4,45,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,9,22,5,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,9,22,5,15,0.0,0.0,1.05,12.35,0.0,0.0,0.0
2018,9,22,5,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,9,22,5,45,6.5,2.0,1.1,12.65,2.0,0.0,0.0
2018,9,22,6,0,13.0,4.0,1.1,12.8,4.0,7.79,0.0
2018,9,22,6,15,141.0,19.5,1.1,13.35,34.0,86.03,5.77
2018,9,22,6,30,269.0,35.0,1.1,13.9,64.0,174.88,130.99
2018,9,22,6,45,316.5,42.5,1.1,14.5,95.0,221.35,176.28
2018,9,22,7,0,364.0,50.0,1.1,15.1,126.0,272.06,221.42
2018,9,22,7,15,240.5,74.5,1.05,15.85,130.5,244.55,200.17
2018,9,22,7,30,117.0,99.0,1.0,16.6,135.0,186.35,151.8
2018,9,22,7,45,427.5,88.0,0.95,17.35,253.5,406.96,332.4
2018,9,22,8,0,738.0,77.0,0.9,18.1,372.0,636.37,503.98
2018,9,22,8,15,767.0,81.0,0.85,19.0,422.0,692.41,537.71
2018,9,22,8,30,796.0,85.0,0.8,19.9,472.0,748.07,571.71
2018,9,22,8,45,817.5,87.5,0.8,20.8,517.5,794.96,599.28
2018,9,22,9,0,839.0,90.0,0.8,21.7,563.0,840.21,625.1
2018,9,22,9,15,853.0,92.5,0.8,22.55,603.5,876.88,644.84
2018,9,22,9,30,867.0,95.0,0.8,23.4,644.0,903.22,657.69
2018,9,22,9,45,876.0,98.5,0.8,24.25,678.5,930.78,671.3
2018,9,22,10,0,885.0,102.0,0.8,25.1,713.0,955.1,682.72
2018,9,22,10,15,894.0,103.0,0.9,25.75,741.0,973.18,692.73
2018,9,22,10,30,903.0,104.0,1.0,26.4,769.0,987.76,700.69
2018,9,22,10,45,909.5,105.5,1.1,27.05,790.5,996.86,705.36
2018,9,22,11,0,916.0,107.0,1.2,27.7,812.0,1002.21,707.85
2018,9,22,11,15,920.0,107.0,1.3,27.95,824.5,999.7,706.71
2018,9,22,11,30,924.0,107.0,1.4,28.2,837.0,993.38,703.38
2018,9,22,11,45,925.0,107.5,1.5,28.45,841.5,981.01,696.35
2018,9,22,12,0,926.0,108.0,1.6,28.7,846.0,964.92,687.06
2018,9,22,12,15,927.5,106.5,1.7,28.7,842.5,943.52,675.09
2018,9,22,12,30,929.0,105.0,1.8,28.7,839.0,918.57,660.79
2018,9,22,12,45,930.0,102.0,1.9,28.7,827.5,888.16,642.85
2018,9,22,13,0,931.0,99.0,2.0,28.7,816.0,854.44,622.56
2018,9,22,13,15,925.0,98.0,2.05,28.5,795.0,814.18,597.74
2018,9,22,13,30,919.0,97.0,2.1,28.3,774.0,771.35,570.89
2018,9,22,13,45,909.5,96.0,2.15,28.15,745.5,723.76,540.15
2018,9,22,14,0,900.0,95.0,2.2,28.0,717.0,674.34,505.46
2018,9,22,14,15,889.0,93.0,2.25,27.7,682.0,621.46,467.53
2018,9,22,14,30,878.0,91.0,2.3,27.4,647.0,567.4,427.42
2018,9,22,14,45,863.0,89.5,2.3,27.1,606.5,510.94,383.93
2018,9,22,15,0,848.0,88.0,2.3,26.8,566.0,452.72,337.61
2018,9,22,15,15,828.0,84.5,2.3,26.8,520.0,391.82,287.43
2018,9,22,15,30,808.0,81.0,2.3,26.8,474.0,331.91,236.69
2018,9,22,15,45,780.5,77.5,2.25,26.0,424.5,271.35,185.43
2018,9,22,16,0,753.0,74.0,2.2,25.2,375.0,213.27,136.28
2018,9,22,16,15,714.5,69.0,2.1,24.5,323.0,155.1,89.86
2018,9,22,16,30,676.0,64.0,2.0,23.8,271.0,97.88,50.43
2018,9,22,16,45,616.0,58.0,1.95,23.15,219.5,47.27,35.25
2018,9,22,17,0,556.0,52.0,1.9,22.5,168.0,38.52,27.61
2018,9,22,17,15,457.0,43.5,1.75,21.5,120.5,33.49,22.96
2018,9,22,17,30,358.0,35.0,1.6,20.5,73.0,28.32,17.51
2018,9,22,17,45,214.5,22.0,1.45,19.55,41.5,18.34,0.0
2018,9,22,18,0,71.0,9.0,1.3,18.6,10.0,8.58,0.0
2018,9,22,18,15,35.5,4.5,1.3,18.1,5.0,0.0,0.0
2018,9,22,18,30,0.0,0.0,1.3,17.6,0.0,0.0,0.0
2018,9,22,18,45,0.0,0.0,1.35,17.15,0.0,0.0,0.0
2018,9,22,19,0,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,9,22,19,15,0.0,0.0,1.35,16.4,0.0,0.0,0.0
2018,9,22,19,30,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,9,22,19,45,0.0,0.0,1.25,15.85,0.0,0.0,0.0
2018,9,22,20,0,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,9,22,20,15,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,9,22,20,30,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,9,22,20,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2018,9,22,21,0,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,9,22,21,15,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,9,22,21,30,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,9,22,21,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2018,9,22,22,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,9,22,22,15,0.0,0.0,1.0,14.25,0.0,0.0,0.0
2018,9,22,22,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,9,22,22,45,0.0,0.0,0.95,13.95,0.0,0.0,0.0
2018,9,22,23,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,9,22,23,15,0.0,0.0,0.95,13.7,0.0,0.0,0.0
2018,9,22,23,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,9,22,23,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,9,23,0,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,9,23,0,15,0.0,0.0,1.05,13.3,0.0,0.0,0.0
2018,9,23,0,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,9,23,0,45,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,9,23,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,9,23,1,15,0.0,0.0,1.15,12.95,0.0,0.0,0.0
2018,9,23,1,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,9,23,1,45,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,9,23,2,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,9,23,2,15,0.0,0.0,1.25,12.8,0.0,0.0,0.0
2018,9,23,2,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,9,23,2,45,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,9,23,3,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,9,23,3,15,0.0,0.0,1.35,12.85,0.0,0.0,0.0
2018,9,23,3,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,9,23,3,45,0.0,0.0,1.45,12.95,0.0,0.0,0.0
2018,9,23,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,9,23,4,15,0.0,0.0,1.45,12.95,0.0,0.0,0.0
2018,9,23,4,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,9,23,4,45,0.0,0.0,1.35,12.85,0.0,0.0,0.0
2018,9,23,5,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,9,23,5,15,0.0,0.0,1.35,12.95,0.0,0.0,0.0
2018,9,23,5,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,9,23,5,45,31.0,4.5,1.45,13.25,4.5,0.0,0.0
2018,9,23,6,0,62.0,9.0,1.5,13.4,9.0,27.54,0.0
2018,9,23,6,15,199.5,22.5,1.55,14.0,40.0,109.89,0.0
2018,9,23,6,30,337.0,36.0,1.6,14.6,71.0,203.83,151.57
2018,9,23,6,45,438.0,44.5,1.7,15.15,117.5,280.72,223.06
2018,9,23,7,0,539.0,53.0,1.8,15.7,164.0,367.27,297.7
2018,9,23,7,15,601.5,59.5,1.8,16.3,215.5,438.52,357.53
2018,9,23,7,30,664.0,66.0,1.8,16.9,267.0,514.42,418.36
2018,9,23,7,45,705.5,70.0,1.8,17.5,318.5,573.84,464.1
2018,9,23,8,0,747.0,74.0,1.8,18.1,370.0,638.54,510.86
2018,9,23,8,15,775.5,77.5,1.8,18.7,419.5,693.84,548.29
2018,9,23,8,30,804.0,81.0,1.8,19.3,469.0,748.69,584.33
2018,9,23,8,45,825.0,84.0,1.75,19.9,515.0,795.93,613.57
2018,9,23,9,0,846.0,87.0,1.7,20.5,561.0,841.47,640.93
2018,9,23,9,15,860.0,89.5,1.75,21.1,601.5,870.8,657.81
2018,9,23,9,30,874.0,92.0,1.8,21.7,642.0,904.72,677.78
2018,9,23,9,45,884.0,94.0,1.8,22.3,676.0,931.52,692.21
2018,9,23,10,0,894.0,96.0,1.8,22.9,710.0,955.12,704.52
2018,9,23,10,15,902.5,97.0,1.8,23.4,738.0,972.77,713.24
2018,9,23,10,30,911.0,98.0,1.8,23.9,766.0,986.88,719.78
2018,9,23,10,45,917.0,98.5,1.85,24.35,786.0,994.37,722.99
2018,9,23,11,0,923.0,99.0,1.9,24.8,806.0,998.09,723.99
2018,9,23,11,15,926.5,99.5,1.9,25.2,818.5,995.61,720.72
2018,9,23,11,30,930.0,100.0,1.9,25.6,831.0,989.29,715.23
2018,9,23,11,45,931.5,100.0,1.95,26.0,835.5,976.74,706.56
2018,9,23,12,0,933.0,100.0,2.0,26.4,840.0,960.45,695.65
2018,9,23,12,15,934.5,98.0,2.1,26.5,836.0,938.36,682.44
2018,9,23,12,30,936.0,96.0,2.2,26.6,832.0,912.69,666.87
2018,9,23,12,45,936.5,94.0,2.25,26.65,820.5,882.7,648.06
2018,9,23,13,0,937.0,92.0,2.3,26.7,809.0,849.38,626.95
2018,9,23,13,15,932.0,91.0,2.35,26.55,789.0,809.68,601.88
2018,9,23,13,30,927.0,90.0,2.4,26.4,769.0,767.32,574.71
2018,9,23,13,45,920.0,88.5,2.5,26.2,741.0,720.64,544.56
2018,9,23,14,0,913.0,87.0,2.6,26.0,713.0,671.88,510.04
2018,9,23,14,15,903.0,85.0,2.6,25.7,678.5,619.03,471.18
2018,9,23,14,30,893.0,83.0,2.6,25.4,644.0,564.88,430.1
2018,9,23,14,45,878.5,81.5,2.6,25.05,603.5,507.98,385.63
2018,9,23,15,0,864.0,80.0,2.6,24.7,563.0,450.75,339.34
2018,9,23,15,15,844.5,77.0,2.6,24.7,517.0,388.08,287.02
2018,9,23,15,30,825.0,74.0,2.6,24.7,471.0,327.96,235.3
2018,9,23,15,45,798.0,71.0,2.55,23.85,421.5,267.12,183.08
2018,9,23,16,0,771.0,68.0,2.5,23.0,372.0,208.65,133.02
2018,9,23,16,15,732.0,63.5,2.35,22.4,320.0,149.92,85.8
2018,9,23,16,30,693.0,59.0,2.2,21.8,268.0,95.63,49.07
2018,9,23,16,45,634.0,53.5,2.1,21.15,216.5,45.04,33.61
2018,9,23,17,0,575.0,48.0,2.0,20.5,165.0,35.37,25.1
2018,9,23,17,15,475.0,40.5,1.8,19.6,118.0,31.06,21.02
2018,9,23,17,30,375.0,33.0,1.6,18.7,71.0,26.7,16.04
2018,9,23,17,45,224.5,21.0,1.4,17.8,40.0,17.63,0.0
2018,9,23,18,0,74.0,9.0,1.2,16.9,9.0,8.58,0.0
2018,9,23,18,15,37.0,4.5,1.2,16.45,4.5,0.0,0.0
2018,9,23,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,9,23,18,45,0.0,0.0,1.2,15.55,0.0,0.0,0.0
2018,9,23,19,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,9,23,19,15,0.0,0.0,1.15,14.8,0.0,0.0,0.0
2018,9,23,19,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,9,23,19,45,0.0,0.0,1.05,14.25,0.0,0.0,0.0
2018,9,23,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,9,23,20,15,0.0,0.0,1.0,13.85,0.0,0.0,0.0
2018,9,23,20,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,9,23,20,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,9,23,21,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,9,23,21,15,0.0,0.0,1.0,13.25,0.0,0.0,0.0
2018,9,23,21,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,9,23,21,45,0.0,0.0,1.05,13.15,0.0,0.0,0.0
2018,9,23,22,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,9,23,22,15,0.0,0.0,1.1,13.05,0.0,0.0,0.0
2018,9,23,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,9,23,22,45,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,9,23,23,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,9,23,23,15,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,9,23,23,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,9,23,23,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2018,9,24,0,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,9,24,0,15,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,9,24,0,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,9,24,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,9,24,1,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,9,24,1,15,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,9,24,1,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,9,24,1,45,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,9,24,2,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,9,24,2,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,9,24,2,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,9,24,2,45,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,9,24,3,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,9,24,3,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2018,9,24,3,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,9,24,3,45,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,9,24,4,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,9,24,4,15,0.0,0.0,1.05,11.8,0.0,0.0,0.0
2018,9,24,4,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,9,24,4,45,0.0,0.0,0.95,11.95,0.0,0.0,0.0
2018,9,24,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,9,24,5,15,0.0,0.0,0.85,12.15,0.0,0.0,0.0
2018,9,24,5,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,9,24,5,45,35.0,4.5,0.7,12.45,4.5,0.0,0.0
2018,9,24,6,0,70.0,9.0,0.6,12.6,9.0,29.97,0.0
2018,9,24,6,15,206.0,21.5,0.65,13.15,39.0,110.52,0.0
2018,9,24,6,30,342.0,34.0,0.7,13.7,69.0,203.93,150.25
2018,9,24,6,45,462.0,42.0,0.7,14.25,118.5,289.0,228.27
2018,9,24,7,0,582.0,50.0,0.7,14.8,168.0,385.89,309.75
2018,9,24,7,15,644.5,55.5,0.7,15.5,220.5,457.84,368.66
2018,9,24,7,30,707.0,61.0,0.7,16.2,273.0,531.08,425.82
2018,9,24,7,45,748.0,64.5,0.65,16.95,325.5,595.14,472.64
2018,9,24,8,0,789.0,68.0,0.6,17.7,378.0,660.48,516.61
2018,9,24,8,15,816.0,71.0,0.6,18.6,428.0,715.54,551.37
2018,9,24,8,30,843.0,74.0,0.6,19.5,478.0,769.94,584.53
2018,9,24,8,45,862.0,76.5,0.55,20.45,524.0,809.31,605.58
2018,9,24,9,0,881.0,79.0,0.5,21.4,570.0,853.3,629.16
2018,9,24,9,15,894.5,81.5,0.5,22.25,611.0,890.28,648.68
2018,9,24,9,30,908.0,84.0,0.5,23.1,652.0,924.5,666.18
2018,9,24,9,45,917.5,86.0,0.55,24.0,687.0,951.46,679.85
2018,9,24,10,0,927.0,88.0,0.6,24.9,722.0,975.07,691.49
2018,9,24,10,15,934.5,89.0,0.65,25.45,749.5,992.11,700.08
2018,9,24,10,30,942.0,90.0,0.7,26.0,777.0,1005.46,706.59
2018,9,24,10,45,947.0,91.0,0.75,26.55,797.5,1012.62,709.5
2018,9,24,11,0,952.0,92.0,0.8,27.1,818.0,1015.88,710.26
2018,9,24,11,15,955.0,92.0,0.85,27.35,830.0,1012.18,707.83
2018,9,24,11,30,958.0,92.0,0.9,27.6,842.0,1004.55,703.22
2018,9,24,11,45,959.0,93.0,0.95,27.9,846.5,992.25,695.78
2018,9,24,12,0,960.0,94.0,1.0,28.2,851.0,976.09,686.12
2018,9,24,12,15,956.5,94.5,1.0,28.3,845.5,951.63,671.07
2018,9,24,12,30,953.0,95.0,1.0,28.4,840.0,923.7,653.99
2018,9,24,12,45,947.0,96.0,1.05,28.55,826.5,890.89,634.53
2018,9,24,13,0,941.0,97.0,1.1,28.7,813.0,855.05,613.01
2018,9,24,13,15,934.5,96.0,1.2,28.65,791.5,813.95,588.96
2018,9,24,13,30,928.0,95.0,1.3,28.6,770.0,770.31,562.73
2018,9,24,13,45,920.0,93.5,1.35,28.55,741.5,722.8,532.57
2018,9,24,14,0,912.0,92.0,1.4,28.5,713.0,673.31,498.49
2018,9,24,14,15,900.5,90.5,1.45,28.25,678.0,620.03,460.98
2018,9,24,14,30,889.0,89.0,1.5,28.0,643.0,565.59,421.25
2018,9,24,14,45,873.5,86.5,1.55,27.8,601.5,507.38,377.19
2018,9,24,15,0,858.0,84.0,1.6,27.6,560.0,447.45,330.2
2018,9,24,15,15,837.0,82.0,1.6,27.6,514.0,387.12,280.88
2018,9,24,15,30,816.0,80.0,1.6,27.6,468.0,327.87,231.03
2018,9,24,15,45,786.0,76.5,1.7,26.8,417.5,266.36,179.69
2018,9,24,16,0,756.0,73.0,1.8,26.0,367.0,207.62,130.67
2018,9,24,16,15,711.5,68.5,1.8,25.2,314.0,149.21,85.1
2018,9,24,16,30,667.0,64.0,1.8,24.4,261.0,92.4,47.45
2018,9,24,16,45,601.5,57.5,1.8,23.6,209.0,42.33,30.9
2018,9,24,17,0,536.0,51.0,1.8,22.8,157.0,38.17,27.2
2018,9,24,17,15,430.5,42.5,1.75,21.65,111.0,33.12,22.5
2018,9,24,17,30,325.0,34.0,1.7,20.5,65.0,27.99,16.52
2018,9,24,17,45,184.0,20.0,1.65,19.35,35.5,16.89,0.0
2018,9,24,18,0,43.0,6.0,1.6,18.2,6.0,5.72,0.0
2018,9,24,18,15,21.5,3.0,1.55,17.65,3.0,0.0,0.0
2018,9,24,18,30,0.0,0.0,1.5,17.1,0.0,0.0,0.0
2018,9,24,18,45,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2018,9,24,19,0,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,9,24,19,15,0.0,0.0,1.35,15.75,0.0,0.0,0.0
2018,9,24,19,30,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,9,24,19,45,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,9,24,20,0,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,9,24,20,15,0.0,0.0,1.0,15.15,0.0,0.0,0.0
2018,9,24,20,30,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,9,24,20,45,0.0,0.0,0.8,15.05,0.0,0.0,0.0
2018,9,24,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,9,24,21,15,0.0,0.0,0.7,14.95,0.0,0.0,0.0
2018,9,24,21,30,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,9,24,21,45,0.0,0.0,0.7,14.85,0.0,0.0,0.0
2018,9,24,22,0,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,9,24,22,15,0.0,0.0,0.7,14.75,0.0,0.0,0.0
2018,9,24,22,30,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,9,24,22,45,0.0,0.0,0.75,14.65,0.0,0.0,0.0
2018,9,24,23,0,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,9,24,23,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,9,24,23,30,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,9,24,23,45,0.0,0.0,0.85,14.3,0.0,0.0,0.0
2018,9,25,0,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,9,25,0,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2018,9,25,0,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,9,25,0,45,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,9,25,1,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,9,25,1,15,0.0,0.0,1.05,13.2,0.0,0.0,0.0
2018,9,25,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,9,25,1,45,0.0,0.0,1.1,12.85,0.0,0.0,0.0
2018,9,25,2,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,9,25,2,15,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,9,25,2,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,9,25,2,45,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,9,25,3,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,9,25,3,15,0.0,0.0,1.05,12.35,0.0,0.0,0.0
2018,9,25,3,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,9,25,3,45,0.0,0.0,0.95,12.45,0.0,0.0,0.0
2018,9,25,4,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,9,25,4,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,9,25,4,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,9,25,4,45,0.0,0.0,0.85,12.55,0.0,0.0,0.0
2018,9,25,5,0,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,9,25,5,15,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,9,25,5,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,9,25,5,45,27.5,3.5,0.8,12.9,3.5,0.0,0.0
2018,9,25,6,0,55.0,7.0,0.8,13.0,7.0,23.46,0.0
2018,9,25,6,15,208.0,19.5,0.8,13.6,37.5,108.79,0.0
2018,9,25,6,30,361.0,32.0,0.8,14.2,68.0,209.76,152.82
2018,9,25,6,45,428.5,40.0,0.75,14.75,107.5,270.73,213.39
2018,9,25,7,0,496.0,48.0,0.7,15.3,147.0,338.15,271.97
2018,9,25,7,15,331.5,76.0,0.7,16.0,150.5,298.81,242.73
2018,9,25,7,30,167.0,104.0,0.7,16.7,154.0,234.56,190.66
2018,9,25,7,45,465.0,86.5,0.65,17.35,260.5,435.45,352.81
2018,9,25,8,0,763.0,69.0,0.6,18.0,367.0,642.39,505.26
2018,9,25,8,15,790.5,72.5,0.65,18.95,416.5,697.32,538.96
2018,9,25,8,30,818.0,76.0,0.7,19.9,466.0,751.7,573.1
2018,9,25,8,45,838.0,78.5,0.7,20.8,511.5,797.75,599.96
2018,9,25,9,0,858.0,81.0,0.7,21.7,557.0,834.93,620.33
2018,9,25,9,15,872.5,83.5,0.8,22.4,597.5,872.05,642.6
2018,9,25,9,30,887.0,86.0,0.9,23.1,638.0,906.56,662.93
2018,9,25,9,45,897.5,88.0,0.95,23.8,672.5,933.91,677.67
2018,9,25,10,0,908.0,90.0,1.0,24.5,707.0,958.03,690.37
2018,9,25,10,15,915.5,91.0,1.05,24.95,734.5,974.74,699.13
2018,9,25,10,30,923.0,92.0,1.1,25.4,762.0,987.84,705.81
2018,9,25,10,45,926.5,93.0,1.2,25.85,780.5,993.41,708.81
2018,9,25,11,0,930.0,94.0,1.3,26.3,799.0,995.16,709.61
2018,9,25,11,15,932.5,94.5,1.3,26.65,811.0,991.55,705.87
2018,9,25,11,30,935.0,95.0,1.3,27.0,823.0,984.1,699.96
2018,9,25,11,45,935.5,95.5,1.3,27.35,827.0,970.98,690.7
2018,9,25,12,0,936.0,96.0,1.3,27.7,831.0,954.13,679.32
2018,9,25,12,15,934.5,96.0,1.35,27.85,826.0,931.32,665.59
2018,9,25,12,30,933.0,96.0,1.4,28.0,821.0,905.05,649.7
2018,9,25,12,45,928.5,96.5,1.4,28.15,808.5,873.46,629.73
2018,9,25,13,0,924.0,97.0,1.4,28.3,796.0,838.84,607.78
2018,9,25,13,15,919.0,95.5,1.4,28.3,775.5,798.93,582.62
2018,9,25,13,30,914.0,94.0,1.4,28.3,755.0,756.42,555.53
2018,9,25,13,45,905.5,93.0,1.45,28.35,727.0,709.64,525.13
2018,9,25,14,0,897.0,92.0,1.5,28.4,699.0,660.96,491.06
2018,9,25,14,15,886.0,90.0,1.5,28.25,664.0,608.18,453.11
2018,9,25,14,30,875.0,88.0,1.5,28.1,629.0,554.25,413.09
2018,9,25,14,45,859.5,86.0,1.55,28.0,588.0,497.28,369.62
2018,9,25,15,0,844.0,84.0,1.6,27.9,547.0,438.62,323.32
2018,9,25,15,15,823.5,81.0,1.6,27.9,501.5,378.37,274.03
2018,9,25,15,30,803.0,78.0,1.6,27.9,456.0,319.19,224.24
2018,9,25,15,45,774.0,74.5,1.6,27.3,406.5,258.8,173.53
2018,9,25,16,0,745.0,71.0,1.6,26.7,357.0,201.08,125.34
2018,9,25,16,15,705.0,66.0,1.55,25.85,305.5,143.61,80.73
2018,9,25,16,30,665.0,61.0,1.5,25.0,254.0,87.36,43.99
2018,9,25,16,45,602.0,54.5,1.5,24.15,203.0,39.05,28.01
2018,9,25,17,0,539.0,48.0,1.5,23.3,152.0,35.82,25.1
2018,9,25,17,15,435.0,39.5,1.4,22.1,106.5,30.64,20.28
2018,9,25,17,30,331.0,31.0,1.3,20.9,61.0,25.33,13.89
2018,9,25,17,45,188.5,19.0,1.2,19.7,33.5,18.11,0.0
2018,9,25,18,0,46.0,7.0,1.1,18.5,6.0,0.0,0.0
2018,9,25,18,15,23.0,3.5,1.05,18.05,3.0,0.0,0.0
2018,9,25,18,30,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,9,25,18,45,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,9,25,19,0,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,9,25,19,15,0.0,0.0,0.8,16.55,0.0,0.0,0.0
2018,9,25,19,30,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,9,25,19,45,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,9,25,20,0,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,9,25,20,15,0.0,0.0,0.8,15.75,0.0,0.0,0.0
2018,9,25,20,30,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,9,25,20,45,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,9,25,21,0,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,9,25,21,15,0.0,0.0,0.85,15.25,0.0,0.0,0.0
2018,9,25,21,30,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,9,25,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,9,25,22,0,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,9,25,22,15,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,9,25,22,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,9,25,22,45,0.0,0.0,0.95,14.55,0.0,0.0,0.0
2018,9,25,23,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,9,25,23,15,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,9,25,23,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,9,25,23,45,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,9,26,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,9,26,0,15,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,9,26,0,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,9,26,0,45,0.0,0.0,1.05,13.7,0.0,0.0,0.0
2018,9,26,1,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,9,26,1,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,9,26,1,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,9,26,1,45,0.0,0.0,1.05,13.25,0.0,0.0,0.0
2018,9,26,2,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,9,26,2,15,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,9,26,2,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,9,26,2,45,0.0,0.0,1.0,13.05,0.0,0.0,0.0
2018,9,26,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,9,26,3,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2018,9,26,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,9,26,3,45,0.0,0.0,0.9,12.95,0.0,0.0,0.0
2018,9,26,4,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,9,26,4,15,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,9,26,4,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,9,26,4,45,0.0,0.0,0.85,12.85,0.0,0.0,0.0
2018,9,26,5,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,9,26,5,15,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,9,26,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,9,26,5,45,23.5,3.0,0.75,13.1,3.0,0.0,0.0
2018,9,26,6,0,47.0,6.0,0.7,13.2,6.0,5.72,0.0
2018,9,26,6,15,187.5,19.5,0.75,13.75,35.0,100.45,0.0
2018,9,26,6,30,328.0,33.0,0.8,14.3,64.0,196.68,141.57
2018,9,26,6,45,258.0,32.5,0.85,14.85,66.5,181.18,142.69
2018,9,26,7,0,188.0,32.0,0.9,15.4,69.0,149.09,120.35
2018,9,26,7,15,96.0,43.0,0.8,16.05,62.0,109.44,88.08
2018,9,26,7,30,4.0,54.0,0.7,16.7,55.0,52.68,39.13
2018,9,26,7,45,23.5,85.5,0.65,17.35,94.5,102.26,81.03
2018,9,26,8,0,43.0,117.0,0.6,18.0,134.0,151.63,121.5
2018,9,26,8,15,88.5,151.5,0.6,19.0,191.5,236.89,189.75
2018,9,26,8,30,134.0,186.0,0.6,20.0,249.0,315.03,249.62
2018,9,26,8,45,272.5,194.0,0.6,20.95,338.5,453.05,354.19
2018,9,26,9,0,411.0,202.0,0.6,21.9,428.0,600.21,458.67
2018,9,26,9,15,480.0,196.0,0.55,22.8,479.0,663.41,499.01
2018,9,26,9,30,549.0,190.0,0.5,23.7,530.0,727.86,539.64
2018,9,26,9,45,664.0,162.5,0.5,24.55,596.0,817.36,595.6
2018,9,26,10,0,779.0,135.0,0.5,25.4,662.0,896.05,641.31
2018,9,26,10,15,812.0,128.5,0.55,26.2,697.0,926.76,657.23
2018,9,26,10,30,845.0,122.0,0.6,27.0,732.0,954.47,671.9
2018,9,26,10,45,860.5,119.5,0.6,27.75,755.0,966.79,676.25
2018,9,26,11,0,876.0,117.0,0.6,28.5,778.0,967.49,673.87
2018,9,26,11,15,854.5,128.5,0.65,29.15,781.5,961.29,668.95
2018,9,26,11,30,833.0,140.0,0.7,29.8,785.0,943.45,657.18
2018,9,26,11,45,776.5,166.0,0.7,30.5,769.5,905.29,632.11
2018,9,26,12,0,720.0,192.0,0.7,31.2,754.0,870.3,609.26
2018,9,26,12,15,762.0,172.5,0.75,31.6,764.5,867.84,608.15
2018,9,26,12,30,804.0,153.0,0.8,32.0,775.0,857.55,601.84
2018,9,26,12,45,827.5,140.5,0.85,32.4,771.5,838.16,590.01
2018,9,26,13,0,851.0,128.0,0.9,32.8,768.0,814.43,575.54
2018,9,26,13,15,853.0,123.5,0.9,32.75,750.5,778.28,553.5
2018,9,26,13,30,855.0,119.0,0.9,32.7,733.0,739.27,529.54
2018,9,26,13,45,846.0,116.5,0.95,32.65,704.5,692.14,498.98
2018,9,26,14,0,837.0,114.0,1.0,32.6,676.0,643.38,466.28
2018,9,26,14,15,794.5,118.0,1.05,32.35,629.5,580.2,422.79
2018,9,26,14,30,752.0,122.0,1.1,32.1,583.0,518.09,378.73
2018,9,26,14,45,670.0,134.5,1.15,31.8,525.0,448.39,327.92
2018,9,26,15,0,588.0,147.0,1.2,31.5,467.0,385.73,281.06
2018,9,26,15,15,516.0,150.5,1.2,31.5,414.0,324.58,234.15
2018,9,26,15,30,444.0,154.0,1.2,31.5,361.0,272.22,193.53
2018,9,26,15,45,467.5,131.0,1.35,30.45,327.5,228.0,157.32
2018,9,26,16,0,491.0,108.0,1.5,29.4,294.0,180.97,118.21
2018,9,26,16,15,375.5,104.5,1.5,28.3,234.5,130.4,83.31
2018,9,26,16,30,260.0,101.0,1.5,27.2,175.0,96.66,64.49
2018,9,26,16,45,212.5,84.0,1.55,26.1,136.5,65.3,49.97
2018,9,26,17,0,165.0,67.0,1.6,25.0,98.0,52.94,39.31
2018,9,26,17,15,129.5,49.0,1.6,23.9,68.5,39.42,27.32
2018,9,26,17,30,94.0,31.0,1.6,22.8,39.0,25.44,13.13
2018,9,26,17,45,55.0,17.5,1.65,21.65,21.5,16.68,0.0
2018,9,26,18,0,16.0,4.0,1.7,20.5,4.0,0.0,0.0
2018,9,26,18,15,8.0,2.0,1.6,19.9,2.0,0.0,0.0
2018,9,26,18,30,0.0,0.0,1.5,19.3,0.0,0.0,0.0
2018,9,26,18,45,0.0,0.0,1.45,18.7,0.0,0.0,0.0
2018,9,26,19,0,0.0,0.0,1.4,18.1,0.0,0.0,0.0
2018,9,26,19,15,0.0,0.0,1.3,17.8,0.0,0.0,0.0
2018,9,26,19,30,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,9,26,19,45,0.0,0.0,1.15,17.2,0.0,0.0,0.0
2018,9,26,20,0,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,9,26,20,15,0.0,0.0,1.05,16.75,0.0,0.0,0.0
2018,9,26,20,30,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,9,26,20,45,0.0,0.0,0.95,16.4,0.0,0.0,0.0
2018,9,26,21,0,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,9,26,21,15,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,9,26,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,9,26,21,45,0.0,0.0,0.9,15.85,0.0,0.0,0.0
2018,9,26,22,0,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,9,26,22,15,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,9,26,22,30,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,9,26,22,45,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,9,26,23,0,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,9,26,23,15,0.0,0.0,0.95,15.25,0.0,0.0,0.0
2018,9,26,23,30,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,9,26,23,45,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,9,27,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,9,27,0,15,0.0,0.0,1.05,14.9,0.0,0.0,0.0
2018,9,27,0,30,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,9,27,0,45,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,9,27,1,0,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,9,27,1,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2018,9,27,1,30,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,9,27,1,45,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,9,27,2,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,9,27,2,15,0.0,0.0,0.95,14.15,0.0,0.0,0.0
2018,9,27,2,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,9,27,2,45,0.0,0.0,0.85,14.05,0.0,0.0,0.0
2018,9,27,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,9,27,3,15,0.0,0.0,0.8,13.95,0.0,0.0,0.0
2018,9,27,3,30,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,9,27,3,45,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,9,27,4,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,9,27,4,15,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,9,27,4,30,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,9,27,4,45,0.0,0.0,0.85,13.4,0.0,0.0,0.0
2018,9,27,5,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,9,27,5,15,0.0,0.0,0.9,13.35,0.0,0.0,0.0
2018,9,27,5,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,9,27,5,45,15.0,2.5,0.95,13.45,2.5,0.0,0.0
2018,9,27,6,0,30.0,5.0,1.0,13.5,5.0,4.77,0.0
2018,9,27,6,15,130.0,18.5,1.05,13.95,29.0,64.08,0.0
2018,9,27,6,30,230.0,32.0,1.1,14.4,53.0,155.15,109.94
2018,9,27,6,45,335.0,44.5,1.15,14.85,97.5,231.28,182.52
2018,9,27,7,0,440.0,57.0,1.2,15.3,142.0,318.59,257.5
2018,9,27,7,15,257.5,64.0,1.15,15.95,117.5,240.84,196.97
2018,9,27,7,30,75.0,71.0,1.1,16.6,93.0,126.17,101.79
2018,9,27,7,45,45.0,98.0,1.05,17.2,112.0,131.22,105.46
2018,9,27,8,0,15.0,125.0,1.0,17.8,131.0,133.67,106.18
2018,9,27,8,15,116.0,151.0,0.95,18.6,205.0,257.03,207.48
2018,9,27,8,30,217.0,177.0,0.9,19.4,279.0,382.07,304.6
2018,9,27,8,45,357.5,175.0,0.9,20.2,362.5,499.63,393.15
2018,9,27,9,0,498.0,173.0,0.9,21.0,446.0,640.2,493.37
2018,9,27,9,15,494.0,191.5,0.9,21.65,479.0,669.86,509.8
2018,9,27,9,30,490.0,210.0,0.9,22.3,512.0,697.06,525.44
2018,9,27,9,45,531.5,208.0,0.9,23.0,551.5,740.25,552.93
2018,9,27,10,0,573.0,206.0,0.9,23.7,591.0,782.51,579.03
2018,9,27,10,15,640.5,189.0,0.95,24.25,635.5,837.18,613.82
2018,9,27,10,30,708.0,172.0,1.0,24.8,680.0,884.56,642.41
2018,9,27,10,45,779.5,146.5,1.0,25.3,720.0,918.19,661.26
2018,9,27,11,0,851.0,121.0,1.0,25.8,760.0,954.43,681.73
2018,9,27,11,15,853.5,122.0,1.05,26.1,771.0,951.12,678.77
2018,9,27,11,30,856.0,123.0,1.1,26.4,782.0,944.2,674.2
2018,9,27,11,45,801.5,148.0,1.15,26.7,767.5,907.4,650.89
2018,9,27,12,0,747.0,173.0,1.2,27.0,753.0,872.48,628.98
2018,9,27,12,15,712.5,188.0,1.2,27.05,738.5,838.83,607.65
2018,9,27,12,30,678.0,203.0,1.2,27.1,724.0,803.42,584.69
2018,9,27,12,45,735.5,174.0,1.25,27.2,731.0,797.6,582.29
2018,9,27,13,0,793.0,145.0,1.3,27.3,738.0,783.64,573.93
2018,9,27,13,15,750.0,158.0,1.35,27.15,706.5,734.91,542.41
2018,9,27,13,30,707.0,171.0,1.4,27.0,675.0,684.55,508.2
2018,9,27,13,45,679.0,172.5,1.45,26.9,641.5,633.82,473.24
2018,9,27,14,0,651.0,174.0,1.5,26.8,608.0,583.49,437.67
2018,9,27,14,15,666.5,157.0,1.55,26.5,581.5,541.32,407.78
2018,9,27,14,30,682.0,140.0,1.6,26.2,555.0,496.22,374.48
2018,9,27,14,45,688.5,126.0,1.65,25.9,521.0,446.87,336.6
2018,9,27,15,0,695.0,112.0,1.7,25.6,487.0,395.68,295.77
2018,9,27,15,15,690.5,102.0,1.7,25.6,447.5,342.55,251.55
2018,9,27,15,30,686.0,92.0,1.7,25.6,408.0,289.06,205.81
2018,9,27,15,45,668.5,86.0,1.85,24.5,365.5,235.85,160.81
2018,9,27,16,0,651.0,80.0,2.0,23.4,323.0,184.11,117.2
2018,9,27,16,15,493.0,86.5,2.05,22.55,255.0,128.48,78.95
2018,9,27,16,30,335.0,93.0,2.1,21.7,187.0,90.43,58.92
2018,9,27,16,45,255.0,78.5,2.15,20.85,141.5,61.47,47.78
2018,9,27,17,0,175.0,64.0,2.2,20.0,96.0,50.76,38.23
2018,9,27,17,15,131.0,46.0,2.2,19.25,65.5,37.15,25.85
2018,9,27,17,30,87.0,28.0,2.2,18.5,35.0,23.1,10.78
2018,9,27,17,45,50.0,15.0,2.2,17.75,18.5,14.3,0.0
2018,9,27,18,0,13.0,2.0,2.2,17.0,2.0,0.0,0.0
2018,9,27,18,15,6.5,1.0,2.15,16.65,1.0,0.0,0.0
2018,9,27,18,30,0.0,0.0,2.1,16.3,0.0,0.0,0.0
2018,9,27,18,45,0.0,0.0,2.05,15.95,0.0,0.0,0.0
2018,9,27,19,0,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,9,27,19,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2018,9,27,19,30,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,9,27,19,45,0.0,0.0,1.85,15.3,0.0,0.0,0.0
2018,9,27,20,0,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,9,27,20,15,0.0,0.0,1.8,15.15,0.0,0.0,0.0
2018,9,27,20,30,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,9,27,20,45,0.0,0.0,1.75,15.05,0.0,0.0,0.0
2018,9,27,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,9,27,21,15,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,9,27,21,30,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,9,27,21,45,0.0,0.0,1.65,14.75,0.0,0.0,0.0
2018,9,27,22,0,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,9,27,22,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,9,27,22,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,9,27,22,45,0.0,0.0,1.55,14.15,0.0,0.0,0.0
2018,9,27,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,9,27,23,15,0.0,0.0,1.5,13.85,0.0,0.0,0.0
2018,9,27,23,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,9,27,23,45,0.0,0.0,1.5,13.55,0.0,0.0,0.0
2018,9,28,0,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,9,28,0,15,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,9,28,0,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,9,28,0,45,0.0,0.0,1.5,13.15,0.0,0.0,0.0
2018,9,28,1,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,9,28,1,15,0.0,0.0,1.5,13.05,0.0,0.0,0.0
2018,9,28,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,9,28,1,45,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,9,28,2,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,9,28,2,15,0.0,0.0,1.45,12.8,0.0,0.0,0.0
2018,9,28,2,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,9,28,2,45,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,9,28,3,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,9,28,3,15,0.0,0.0,1.4,12.85,0.0,0.0,0.0
2018,9,28,3,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,9,28,3,45,0.0,0.0,1.45,12.9,0.0,0.0,0.0
2018,9,28,4,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,9,28,4,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2018,9,28,4,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,9,28,4,45,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,9,28,5,0,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,9,28,5,15,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,9,28,5,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,9,28,5,45,6.0,1.5,1.45,13.6,1.5,0.0,0.0
2018,9,28,6,0,12.0,3.0,1.5,13.7,3.0,0.0,0.0
2018,9,28,6,15,6.0,9.5,1.5,14.0,9.5,11.19,0.0
2018,9,28,6,30,0.0,16.0,1.5,14.3,16.0,14.83,5.52
2018,9,28,6,45,0.0,27.0,1.55,14.55,27.0,25.06,15.22
2018,9,28,7,0,0.0,38.0,1.6,14.8,38.0,35.3,24.27
2018,9,28,7,15,0.0,36.5,1.55,15.1,36.5,33.88,23.29
2018,9,28,7,30,0.0,35.0,1.5,15.4,35.0,32.48,22.16
2018,9,28,7,45,0.0,35.5,1.5,15.7,35.5,32.95,22.53
2018,9,28,8,0,0.0,36.0,1.5,16.0,36.0,33.42,22.85
2018,9,28,8,15,0.5,56.0,1.5,16.45,56.0,52.44,38.79
2018,9,28,8,30,1.0,76.0,1.5,16.9,76.0,71.53,54.53
2018,9,28,8,45,4.0,113.5,1.5,17.35,115.5,110.82,86.75
2018,9,28,9,0,7.0,151.0,1.5,17.8,155.0,151.35,119.28
2018,9,28,9,15,18.5,189.5,1.55,18.3,200.5,200.92,158.68
2018,9,28,9,30,30.0,228.0,1.6,18.8,246.0,263.76,207.52
2018,9,28,9,45,34.0,247.5,1.65,19.3,269.0,288.06,225.37
2018,9,28,10,0,38.0,267.0,1.7,19.8,292.0,312.24,243.08
2018,9,28,10,15,128.5,290.0,1.75,20.15,380.5,435.13,337.99
2018,9,28,10,30,219.0,313.0,1.8,20.5,469.0,544.79,419.38
2018,9,28,10,45,525.5,219.0,1.85,20.9,607.5,755.98,576.08
